Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1271.79641779,97.6920186373,620.913686823,0.0,109.682768182,220.04316451,510.175543569,398.781342519,84.9700494144,26.4241516352
 01/14  18:00:00,1242.57661488,97.6920186373,612.481805448,0.0,109.682768182,220.04316451,515.862997563,413.351095835,84.9700494144,17.5418523129
 01/14  19:00:00,1193.66919123,97.6920186373,603.267391475,0.0,100.150657288,199.110933808,549.732263975,447.368281116,84.9700494144,17.3939334439
 01/14  20:00:00,1182.70150575,97.6920186373,597.29451578,0.0,100.150657288,191.61365848,516.848643951,451.494818752,56.6466996096,8.70712558962
 01/14  21:00:00,1073.39275729,97.6920186373,590.414190611,0.0,55.6251445156,124.558693486,568.134777648,494.093298193,56.6466996096,17.3947798454
 01/14  22:00:00,1070.74227791,97.6920186373,584.805606241,0.0,55.6251445156,124.558693486,561.4618216,501.583413818,42.4850247072,17.393383074
 01/14  23:00:00,1054.06502165,97.6920186373,581.390473595,0.0,46.0930336215,124.558693486,557.204604749,520.174425199,28.3233498048,8.70682974533
 01/14  24:00:00,1050.94355209,97.6920186373,580.226784153,0.0,46.0930336215,124.558693486,561.535799721,529.980041739,14.1616749024,17.3940830795
 01/15  01:00:00,1024.51801713,97.6920186373,577.430954186,0.0,34.9616554283,113.312780494,555.329177255,540.957260181,5.66466996096,8.70724711265
 01/15  02:00:00,1021.53886158,97.6920186373,574.967963095,0.0,34.9616554283,113.312780494,574.696066589,551.636469258,5.66466996096,17.3949273703
 01/15  03:00:00,1008.2561248,97.6920186373,573.895610636,0.0,34.9616554283,113.312780494,576.189285656,561.816977681,5.66466996096,8.70763801396
 01/15  04:00:00,1006.29159466,97.6920186373,578.195212787,0.0,34.9616554283,113.312780494,593.132380798,570.074706018,5.66466996096,17.3930048197
 01/15  05:00:00,1018.72391725,97.6920186373,582.042970099,0.0,44.4937663224,113.312780494,582.225189951,567.852494589,5.66466996096,8.7080254012
 01/15  06:00:00,1014.03084308,97.6920186373,584.821026819,0.0,44.4937663224,113.312780494,606.820873668,575.265473549,14.1616749024,17.3937252158
 01/15  07:00:00,1073.39002746,97.6920186373,589.516548887,0.0,54.0258772165,176.889270242,552.071471343,515.039703725,28.3233498048,8.70841781308
 01/15  08:00:00,1063.11428943,97.6920186373,597.28001635,0.0,54.0258772165,184.38654557,566.997041357,507.117569023,42.4850247072,17.394447627
 01/15  09:00:00,1146.33819612,97.6920186373,609.482387915,0.0,65.1572554096,220.04316451,558.26465869,484.151875244,56.6466996096,17.4660838367
 01/15  10:00:00,1152.84987632,97.6920186373,623.581002179,0.0,65.1572554096,212.545889182,541.326226599,481.303020264,42.4850247072,17.5381816281
 01/15  11:00:00,1173.91097158,97.6920186373,636.750468244,0.0,65.1572554096,220.04316451,577.342931919,480.131058283,70.808374512,26.403499124
 01/15  12:00:00,1187.7641364,97.6920186373,648.361945228,0.0,65.1572554096,220.04316451,573.373919765,476.162748441,70.808374512,26.4027968118
 01/15  13:00:00,1182.18768649,97.6920186373,642.276082612,0.0,65.1572554096,220.04316451,568.046066076,470.831874701,70.808374512,26.4058168635
 01/15  14:00:00,1171.92696255,97.6920186373,638.689860758,0.0,65.1572554096,212.545889182,550.609194404,467.555188961,56.6466996096,26.407305834
 01/15  15:00:00,1156.88614953,97.6920186373,622.426830993,0.0,65.1572554096,212.545889182,527.11123263,458.219295564,42.4850247072,26.406912359
 01/15  16:00:00,1142.39290218,97.6920186373,606.861440687,0.0,65.1572554096,212.545889182,531.796663002,448.743438655,56.6466996096,26.4065247366
 01/15  17:00:00,1112.37956424,97.6920186373,601.735630533,0.0,65.1572554096,220.04316451,555.430370882,444.054182899,84.9700494144,26.4061385691
 01/15  18:00:00,1074.59644777,97.6920186373,594.726472062,0.0,54.0258772165,184.38654557,568.192990571,456.926362866,84.9700494144,26.2965782915
 01/15  19:00:00,1039.75723312,97.6920186373,589.975327329,0.0,44.4937663224,163.454314868,579.762837936,486.084816097,84.9700494144,8.70797242483
 01/15  20:00:00,1034.44072844,97.6920186373,591.509441423,0.0,44.4937663224,155.95703954,563.663273754,489.622957259,56.6466996096,17.3936168859
 01/15  21:00:00,996.96099924,97.6920186373,585.016370736,0.0,44.4937663224,124.558693486,584.865577354,519.510521621,56.6466996096,8.70835612306
 01/15  22:00:00,1017.09971213,97.6920186373,606.913166891,0.0,44.4937663224,124.558693486,590.889429881,531.010071763,42.4850247072,17.3943334107
 01/15  23:00:00,1024.90768656,97.6920186373,625.910090731,0.0,34.9616554283,124.558693486,591.382576154,554.353166361,28.3233498048,8.70605998844
 01/15  24:00:00,1026.92374635,97.6920186373,627.017004535,0.0,34.9616554283,124.558693486,591.551545219,559.994785351,14.1616749024,17.3950849649
 01/16  01:00:00,1043.94503528,97.6920186373,659.157775631,0.0,34.9616554283,113.312780494,585.867871292,571.496758388,5.66466996096,8.70644294271
 01/16  02:00:00,1032.2187751,97.6920186373,643.577999377,0.0,34.9616554283,113.312780494,605.224614283,582.163968449,5.66466996096,17.395975873
 01/16  03:00:00,1018.62212712,97.6920186373,619.10822647,0.0,34.9616554283,113.312780494,606.599025971,592.227544701,5.66466996096,8.70681130958
 01/16  04:00:00,1005.54929852,97.6920186373,607.262315377,0.0,34.9616554283,113.312780494,624.417107323,601.358366223,5.66466996096,17.3940711387
 01/16  05:00:00,1005.89183352,97.6920186373,599.902121015,0.0,44.4937663224,113.312780494,614.478526113,600.106658923,5.66466996096,8.70719722982
 01/16  06:00:00,1010.8993191,97.6920186373,591.595687038,0.0,44.4937663224,113.312780494,641.135904337,609.57940141,14.1616749024,17.3948280242
 01/16  07:00:00,1076.05673291,97.6920186373,581.796807544,0.0,54.0258772165,176.889270242,596.521223653,550.804296123,28.3233498048,17.393577726
 01/16  08:00:00,1067.16690698,97.6920186373,577.265580214,0.0,54.0258772165,184.38654557,598.950535534,547.7585732,42.4850247072,8.70693762728
 01/16  09:00:00,1159.3540853,97.6920186373,574.04031347,0.0,65.1572554096,220.04316451,605.328754717,531.219112806,56.6466996096,17.4629423013
 01/16  10:00:00,1147.59624846,97.6920186373,571.274391558,0.0,65.1572554096,212.545889182,590.489914715,521.710217038,42.4850247072,26.29467297
 01/16  11:00:00,1154.69548918,97.6920186373,577.204966116,0.0,65.1572554096,220.04316451,601.448512775,504.236205615,70.808374512,26.4039326484
 01/16  12:00:00,1166.98125246,97.6920186373,582.270155926,0.0,65.1572554096,220.04316451,593.657923742,496.445964251,70.808374512,26.4035849783
 01/16  13:00:00,1176.37900055,97.6920186373,583.922228179,0.0,65.1572554096,220.04316451,584.309562253,488.586290242,70.808374512,24.9148974991
 01/16  14:00:00,1177.1824269,97.6920186373,583.343617865,0.0,65.1572554096,212.545889182,549.096870924,471.872500136,56.6466996096,20.5776711788
 01/16  15:00:00,1184.6718075,97.6920186373,582.915635459,0.0,65.1572554096,212.545889182,522.472072883,455.06055174,42.4850247072,24.9264964355
 01/16  16:00:00,1182.32931088,97.6920186373,582.245218933,0.0,65.1572554096,212.545889182,527.80732928,444.753143126,56.6466996096,26.4074865445
 01/16  17:00:00,1161.55866118,97.6920186373,580.247990979,0.0,65.1572554096,220.04316451,562.796663326,451.419483546,84.9700494144,26.4071303657
 01/16  18:00:00,1125.90597696,97.6920186373,571.849569645,0.0,54.0258772165,184.38654557,603.203687557,491.935061723,84.9700494144,26.2985764199
 01/16  19:00:00,1088.06328215,97.6920186373,562.119811185,0.0,44.4937663224,163.454314868,627.72673516,534.049352717,84.9700494144,8.70733302814
 01/16  20:00:00,1070.96460313,97.6920186373,552.482611544,0.0,44.4937663224,155.95703954,620.351363266,546.309602808,56.6466996096,17.3950608486
 01/16  21:00:00,999.087094518,97.6920186373,507.944615753,0.0,44.4937663224,124.558693486,665.786002053,591.745507975,56.6466996096,17.3937944681
 01/16  22:00:00,943.59079172,97.6920186373,448.560232087,0.0,44.4937663224,124.558693486,657.665401644,606.473326287,42.4850247072,8.70705064895
 01/16  23:00:00,882.736091664,97.6920186373,396.016417491,0.0,34.9616554283,124.558693486,678.224367601,632.506475409,28.3233498048,17.3945423871
 01/16  24:00:00,839.318389526,97.6920186373,349.039900229,0.0,34.9616554283,124.558693486,679.979418824,657.110302904,14.1616749024,8.70744101774
 01/17  01:00:00,806.765424787,97.6920186373,313.496114066,0.0,46.0930336215,113.312780494,715.174328473,692.114285563,5.66466996096,17.3953729482
 01/17  02:00:00,775.192459223,97.6920186373,281.5698822,0.0,46.0930336215,113.312780494,743.820866033,729.44831013,5.66466996096,8.7078859422
 01/17  03:00:00,755.713896938,97.6920186373,263.275897636,0.0,46.0930336215,113.312780494,775.209246885,752.151070506,5.66466996096,17.3935064178
 01/17  04:00:00,737.583042171,97.6920186373,246.552926216,0.0,46.0930336215,113.312780494,797.955136172,783.582163123,5.66466996096,8.70830308816
 01/17  05:00:00,817.684116314,97.6920186373,235.11126338,0.0,100.150657288,148.969399434,793.057902996,769.997490121,5.66466996096,17.3957429139
 01/17  06:00:00,839.337592882,97.6920186373,251.152083383,0.0,100.150657288,149.894399434,1276.68642226,1253.81869165,14.1616749024,8.70605570473
 01/17  07:00:00,1025.59619405,97.7059232563,216.605833907,0.0,176.471037341,302.612436532,962.354624921,916.635124619,28.3233498048,17.3961504977
 01/17  08:00:00,1143.6069122,97.9326837019,222.03559885,0.0,243.2593065,310.10971186,868.441618615,808.407853266,42.4850247072,17.5487406416
 01/17  09:00:00,1228.57287752,98.0625417049,262.163886285,0.0,243.2593065,310.10971186,825.736557258,742.653131299,56.6466996096,26.4367263501
 01/17  10:00:00,1301.35295464,98.1650258144,299.079577922,0.0,243.2593065,302.612436532,783.141609062,705.280872073,42.4850247072,35.3757122818
 01/17  11:00:00,1377.06094658,98.2553369375,362.485891477,0.0,243.2593065,310.10971186,779.409212108,673.036928253,70.808374512,35.5639093434
 01/17  12:00:00,1480.16079815,98.337936388,456.818597123,0.0,243.2593065,310.10971186,755.119632897,644.486419207,70.808374512,39.8248391777
 01/17  13:00:00,1510.83051523,98.4144443008,523.079084729,0.0,243.2593065,310.10971186,712.269755493,610.16993951,70.808374512,31.291441471
 01/17  14:00:00,1549.5374585,98.4856361949,526.252743762,0.0,243.2593065,302.612436532,681.772232572,580.587137154,56.6466996096,44.5383958086
 01/17  15:00:00,1551.66825399,98.5518103825,526.252764965,0.0,243.2593065,302.612436532,637.823390991,559.786766407,42.4850247072,35.5515998762
 01/17  16:00:00,1552.77429631,98.6137632604,526.252769231,0.0,243.2593065,302.612436532,635.508167992,543.372275152,56.6466996096,35.4891932304
 01/17  17:00:00,1554.68140415,98.6717601341,526.252744802,0.0,243.2593065,310.10971186,665.312188622,553.845918683,84.9700494144,26.4962205245
 01/17  18:00:00,1567.65686182,98.7256754606,526.252727522,0.0,243.2593065,310.10971186,655.611601755,553.145779978,84.9700494144,17.4957723627
 01/17  19:00:00,1276.45273044,97.6920186373,502.555782149,0.0,166.938926447,199.110933808,594.360529015,491.949436189,84.9700494144,17.4410434118
 01/17  20:00:00,1223.53798183,97.6920186373,460.919320724,0.0,166.938926447,191.61365848,571.875104216,497.790281832,56.6466996096,17.4381227748
 01/17  21:00:00,1066.53094661,97.6920186373,439.829287019,0.0,100.150657288,124.558693486,619.139057854,545.050030753,56.6466996096,17.4423274915
 01/17  22:00:00,997.518246012,97.6920186373,411.861062529,0.0,100.150657288,124.558693486,608.348521825,557.154105797,42.4850247072,8.70939132058
 01/17  23:00:00,899.853786412,97.6920186373,382.162849809,0.0,46.0930336215,124.558693486,629.133924789,583.416373493,28.3233498048,17.3942014914
 01/17  24:00:00,868.036798075,97.6920186373,354.740538416,0.0,46.0930336215,124.558693486,622.763605673,599.894664957,14.1616749024,8.70726581324
 01/18  01:00:00,813.727164256,97.6920186373,319.233606022,0.0,46.0930336215,113.312780494,652.857467137,629.797656968,5.66466996096,17.3951402083
 01/18  02:00:00,782.253856413,97.6920186373,286.93263119,0.0,46.0930336215,113.312780494,688.660805569,665.602304043,5.66466996096,17.3938315658
 01/18  03:00:00,756.949791774,97.6920186373,262.259596586,0.0,46.0930336215,113.312780494,711.384590203,697.012841104,5.66466996096,8.7070791382
 01/18  04:00:00,736.802486245,97.6920186373,245.366344626,0.0,46.0930336215,113.312780494,743.881031994,720.821737739,5.66466996096,17.3946242941
 01/18  05:00:00,808.752739935,97.6920186373,231.727702277,0.0,100.150657288,148.969399434,731.321827308,716.949666791,5.66466996096,8.70749055598
 01/18  06:00:00,821.526920998,97.7152459527,243.757247024,0.0,100.150657288,149.894399434,1123.07625434,1091.51913923,14.1616749024,17.3954402097
 01/18  07:00:00,1018.1897977,98.3919928238,219.136851861,0.0,176.471037341,302.612436532,862.131544017,825.100290795,28.3233498048,8.70790341687
 01/18  08:00:00,1170.10698283,98.6101720475,255.447164559,0.0,243.2593065,310.10971186,781.968573606,713.170969077,42.4850247072,26.3125798221
 01/18  09:00:00,1348.88886621,98.7002735923,379.290034529,0.0,243.2593065,310.10971186,742.085360344,659.004292076,56.6466996096,26.4343686581
 01/18  10:00:00,1526.38877085,98.7678244201,507.9504633,0.0,243.2593065,302.612436532,708.232168938,639.218898362,42.4850247072,26.5282458687
 01/18  11:00:00,1557.75961559,98.9204822876,526.252748486,0.0,243.2593065,310.10971186,727.498662672,612.224963215,70.808374512,44.4653249452
 01/18  12:00:00,1560.06113179,99.1330935266,526.25278705,0.0,243.2593065,310.10971186,694.668266495,588.243661324,70.808374512,35.6162306593
 01/18  13:00:00,1519.88938338,99.3306152004,527.897058605,0.0,243.2593065,310.10971186,664.485324878,558.23458421,70.808374512,35.4423661559
 01/18  14:00:00,1558.1766968,99.540637427,534.055667884,0.0,243.2593065,302.612436532,622.386594458,530.118821646,56.6466996096,35.6210732019
 01/18  15:00:00,1563.97330653,99.7706757139,538.428060717,0.0,243.2593065,302.612436532,587.870260212,509.820917482,42.4850247072,35.5643180234
 01/18  16:00:00,1566.73137568,100.13749469,541.243515852,0.0,243.2593065,302.612436532,584.095618421,491.94787116,56.6466996096,35.5010476511
 01/18  17:00:00,1569.18627624,100.42939686,536.856654366,0.0,243.2593065,310.10971186,601.092225843,489.629000214,84.9700494144,26.4931762142
 01/18  18:00:00,1563.06754866,100.687949765,527.855895384,0.0,243.2593065,310.10971186,617.382379855,506.17705704,84.9700494144,26.2352734005
 01/18  19:00:00,1246.99114839,97.6920186373,494.488972557,0.0,166.938926447,199.110933808,576.728434627,474.320092907,84.9700494144,17.438292306
 01/18  20:00:00,1130.13016653,97.6920186373,396.079947923,0.0,166.938926447,191.61365848,547.432196268,482.053958292,56.6466996096,8.7315383668
 01/18  21:00:00,942.970173011,97.6920186373,348.023670519,0.0,100.150657288,124.558693486,602.313648192,528.225456835,56.6466996096,17.4414917473
 01/18  22:00:00,871.271807797,97.6920186373,321.316801472,0.0,100.150657288,124.558693486,610.065864098,550.180778414,42.4850247072,17.4000609764
 01/18  23:00:00,780.948020372,97.6920186373,302.712626918,0.0,46.0930336215,124.558693486,619.436980341,582.407251423,28.3233498048,8.70637911311
 01/18  24:00:00,774.634239677,97.6920186373,297.478407669,0.0,46.0930336215,124.558693486,627.170998613,595.613526864,14.1616749024,17.3957968458
 01/19  01:00:00,750.916579144,97.6920186373,289.901423837,0.0,46.0930336215,113.312780494,628.284731055,613.913280756,5.66466996096,8.70678033827
 01/19  02:00:00,731.15233734,97.6920186373,274.793901026,0.0,46.0930336215,113.312780494,663.672872438,640.614170452,5.66466996096,17.3940320249
 01/19  03:00:00,718.68726005,97.6920186373,264.188160265,0.0,46.0930336215,113.312780494,677.681174767,663.309319894,5.66466996096,8.70718491226
 01/19  04:00:00,715.750371874,97.6920186373,261.467406548,0.0,46.0930336215,113.312780494,701.262592076,678.203082417,5.66466996096,17.3948396989
 01/19  05:00:00,803.592861099,97.6920186373,261.323495332,0.0,100.150657288,148.969399434,676.404467363,662.032192982,5.66466996096,8.7076044201
 01/19  06:00:00,836.021347985,98.0430650369,290.07086467,0.0,100.150657288,149.894399434,1023.16926223,991.611682381,14.1616749024,17.3959049488
 01/19  07:00:00,1076.36402804,98.6627167462,305.217873238,0.0,176.471037341,302.612436532,765.460484481,719.742692136,28.3233498048,17.3944425402
 01/19  08:00:00,1282.03064761,99.1537016053,390.98287434,0.0,243.2593065,310.10971186,715.62322385,655.588002333,42.4850247072,17.55019681
 01/19  09:00:00,1469.67231485,99.4602679389,524.34115092,0.0,243.2593065,310.10971186,700.286974755,617.20260129,56.6466996096,26.4376738556
 01/19  10:00:00,1533.4564092,99.7326352797,548.703377873,0.0,243.2593065,302.612436532,669.985115148,592.130788634,42.4850247072,35.3693018061
 01/19  11:00:00,1560.41818063,100.051290465,560.793023815,0.0,243.2593065,310.10971186,673.709949059,567.34365024,70.808374512,35.5579243078
 01/19  12:00:00,1569.93554025,100.483916203,570.391624555,0.0,243.2593065,310.10971186,645.743729056,539.304874825,70.808374512,35.6304797184
 01/19  13:00:00,1535.81423506,101.06986913,580.135516885,0.0,243.2593065,310.10971186,617.524650645,511.261695911,70.808374512,35.4545802215
 01/19  14:00:00,1564.16349187,101.394080025,586.296885137,0.0,243.2593065,302.612436532,587.322083613,495.040255835,56.6466996096,35.6351281685
 01/19  15:00:00,1550.10040064,101.928746242,596.590231609,0.0,243.2593065,302.612436532,555.621650684,468.67677721,42.4850247072,44.459848767
 01/19  16:00:00,1549.07775421,102.209371128,611.30880791,0.0,243.2593065,302.612436532,548.0903988,461.308240027,56.6466996096,30.1354591636
 01/19  17:00:00,1554.28323507,102.498146644,612.858774932,0.0,243.2593065,310.10971186,570.569643981,453.777628356,84.9700494144,31.8219662102
 01/19  18:00:00,1562.18115244,102.694238912,609.305755668,0.0,243.2593065,310.10971186,567.17645194,464.709146932,84.9700494144,17.4972555935
 01/19  19:00:00,1282.94262877,97.6920186373,604.228367043,0.0,166.938926447,199.110933808,544.526411063,442.113345725,84.9700494144,17.4430159237
 01/19  20:00:00,1263.69231152,97.6920186373,600.489339069,0.0,166.938926447,191.61365848,521.936083599,447.847628997,56.6466996096,17.4417549923
 01/19  21:00:00,1122.83361128,97.6920186373,597.52998723,0.0,100.150657288,124.558693486,565.106649762,491.020295924,56.6466996096,17.4396542282
 01/19  22:00:00,1079.07060114,97.6920186373,593.01476452,0.0,100.150657288,124.558693486,552.388889187,501.193063859,42.4850247072,8.71080062081
 01/19  23:00:00,1008.66604855,97.6920186373,587.830542429,0.0,46.0930336215,124.558693486,569.724384341,524.006864536,28.3233498048,17.3941700005
 01/19  24:00:00,1002.42578876,97.6920186373,585.965904479,0.0,46.0930336215,124.558693486,553.789460755,530.919126103,14.1616749024,8.7086597498
 01/20  01:00:00,992.026123914,97.6920186373,590.74790778,0.0,46.0930336215,113.312780494,559.916142398,536.854998728,5.66466996096,17.396473709
 01/20  02:00:00,994.965551094,97.6920186373,593.634672509,0.0,46.0930336215,113.312780494,560.546614401,546.175537395,5.66466996096,8.70640704449
 01/20  03:00:00,997.229306597,97.6920186373,585.276296985,0.0,46.0930336215,113.312780494,582.062072292,559.001519899,5.66466996096,17.3958824318
 01/20  04:00:00,952.290344975,97.6920186373,527.084362822,0.0,46.0930336215,113.312780494,585.093525511,570.722052616,5.66466996096,8.70680293359
 01/20  05:00:00,969.289233091,97.6920186373,444.825179386,0.0,100.150657288,148.969399434,584.051473557,560.992732334,5.66466996096,17.3940712616
 01/20  06:00:00,999.429379647,98.1467718202,475.249191445,0.0,100.150657288,149.894399434,908.40256085,885.53366842,14.1616749024,8.70721752806
 01/20  07:00:00,1240.93568473,98.8571212852,492.066255566,0.0,176.471037341,302.612436532,692.156519831,646.438152045,28.3233498048,17.3950179816
 01/20  08:00:00,1378.77583954,99.902433956,537.6512061,0.0,243.2593065,310.10971186,650.396343441,581.602305837,42.4850247072,26.3090128961
 01/20  09:00:00,1463.81630024,100.472464226,578.611674985,0.0,243.2593065,310.10971186,628.958682443,545.875746661,56.6466996096,26.4362361726
 01/20  10:00:00,1533.57749772,101.139624206,595.690504712,0.0,243.2593065,302.612436532,593.004580999,523.985414378,42.4850247072,26.5341419147
 01/20  11:00:00,1554.84681967,101.794996622,605.652928648,0.0,243.2593065,310.10971186,598.631028055,492.251765247,70.808374512,35.5708882956
 01/20  12:00:00,1550.32637255,102.455936117,599.124183373,0.0,243.2593065,310.10971186,581.949525687,466.606287054,70.808374512,44.5348641214
 01/20  13:00:00,1502.66545457,103.094594508,591.470646494,0.0,243.2593065,310.10971186,535.875128985,438.482767259,70.808374512,26.5839872142
 01/20  14:00:00,1535.57942255,103.751470992,589.730429867,0.0,243.2593065,302.612436532,508.896081552,407.719844835,56.6466996096,44.5295371075
 01/20  15:00:00,1543.57428018,104.521942832,592.270664665,0.0,243.2593065,302.612436532,459.814182937,381.769799868,42.4850247072,35.559358362
 01/20  16:00:00,1533.81388511,105.329684175,604.49251525,0.0,243.2593065,302.612436532,461.067154849,368.923781806,56.6466996096,35.4966734341
 01/20  17:00:00,1537.47978336,105.818658282,617.848047572,0.0,243.2593065,310.10971186,483.283835082,371.817549845,84.9700494144,26.4962358228
 01/20  18:00:00,1559.56032522,105.91762635,626.818260488,0.0,243.2593065,310.10971186,505.080207364,393.874198931,84.9700494144,26.2359590187
 01/20  19:00:00,1280.27188466,97.6920186373,616.592176974,0.0,166.938926447,199.110933808,484.112043764,390.410481367,84.9700494144,8.73151298309
 01/20  20:00:00,1262.46700177,97.6920186373,603.39436345,0.0,166.938926447,191.61365848,472.764442148,398.676420557,56.6466996096,17.4413219813
 01/20  21:00:00,1117.36383606,97.6920186373,597.330032509,0.0,100.150657288,124.558693486,516.074800477,441.987099121,56.6466996096,17.441001747
 01/20  22:00:00,1077.34648939,97.6920186373,594.733938338,0.0,100.150657288,124.558693486,513.06024863,453.174639397,42.4850247072,17.400584526
 01/20  23:00:00,1014.7705965,97.6920186373,587.514897389,0.0,46.0930336215,124.558693486,514.758757649,477.727478143,28.3233498048,8.7079297013
 01/20  24:00:00,1012.55519888,97.6920186373,579.964884987,0.0,46.0930336215,124.558693486,521.709861366,490.15456739,14.1616749024,17.3936190736
 01/21  01:00:00,994.91022878,97.6920186373,576.087509948,0.0,46.0930336215,113.312780494,514.16644408,499.793380373,5.66466996096,8.70839374638
 01/21  02:00:00,990.458660282,97.6920186373,570.955680638,0.0,46.0930336215,113.312780494,532.507478418,509.44831417,5.66466996096,17.3944942874
 01/21  03:00:00,972.836964352,97.6920186373,553.237744054,0.0,46.0930336215,113.312780494,532.884937951,518.514265349,5.66466996096,8.7060026413
 01/21  04:00:00,960.519799919,97.6920186373,542.337454846,0.0,46.0930336215,113.312780494,550.350482726,527.290481818,5.66466996096,17.3953309467
 01/21  05:00:00,966.197693831,97.6920186373,540.437424877,0.0,55.6251445156,113.312780494,540.140837937,525.769606806,5.66466996096,8.70656116954
 01/21  06:00:00,965.349277936,97.6920186373,538.708546746,0.0,55.6251445156,113.312780494,566.981216035,535.423330065,14.1616749024,17.3962110685
 01/21  07:00:00,1044.96027216,97.6920186373,557.246864069,0.0,65.1572554096,176.889270242,515.301262241,478.270958946,28.3233498048,8.70695348984
 01/21  08:00:00,1170.66085144,97.9810294928,584.32020337,0.0,109.682768182,220.96816451,812.946368818,753.067921812,42.4850247072,17.3934222982
 01/21  09:00:00,1201.95864372,97.9794897234,608.606243514,0.0,109.682768182,220.96816451,689.792212519,615.666842292,56.6466996096,17.4786706172
 01/21  10:00:00,1330.67718338,98.3401936713,628.958807525,0.0,131.945524568,266.955817592,642.196862902,573.391236513,42.4850247072,26.3206016816
 01/21  11:00:00,1349.71735412,98.3678196416,640.042403495,0.0,131.945524568,274.45309292,646.930785053,549.687606182,70.808374512,26.4348043592
 01/21  12:00:00,1350.26656165,98.3803304285,639.127463613,0.0,131.945524568,274.45309292,629.506837619,532.266766773,70.808374512,26.4316963339
 01/21  13:00:00,1317.37979123,98.3884106876,638.097245453,0.0,131.945524568,274.45309292,622.546660664,525.310127304,70.808374512,26.4281588481
 01/21  14:00:00,1310.58945404,98.4135746987,638.612533388,0.0,131.945524568,266.955817592,594.590398083,511.513782141,56.6466996096,26.4299163328
 01/21  15:00:00,1314.37150622,98.6147842397,642.363992985,0.0,131.945524568,266.955817592,549.308690983,480.398437037,42.4850247072,26.4252292388
 01/21  16:00:00,1246.90079623,97.6920186373,653.294472939,0.0,109.682768182,212.545889182,453.987706872,370.911138114,56.6466996096,26.4298691491
 01/21  17:00:00,1251.35753782,97.6920186373,650.791304222,0.0,109.682768182,220.04316451,487.19296664,375.794455416,84.9700494144,26.4284618094
 01/21  18:00:00,1220.28709757,97.6920186373,646.937343688,0.0,109.682768182,220.04316451,497.54613399,386.272623258,84.9700494144,26.3034613175
 01/21  19:00:00,1178.34494244,97.6920186373,644.022582127,0.0,100.150657288,199.110933808,512.099845493,418.423369851,84.9700494144,8.706426227
 01/21  20:00:00,1175.69356833,97.6920186373,647.710050823,0.0,100.150657288,191.61365848,493.24300512,419.200412557,56.6466996096,17.3958929544
 01/21  21:00:00,1070.74081095,97.6920186373,653.58295614,0.0,55.6251445156,124.558693486,528.010223278,462.656703683,56.6466996096,8.70681998549
 01/21  22:00:00,1073.68567705,97.6920186373,656.665922992,0.0,55.6251445156,124.558693486,530.886335977,471.007217871,42.4850247072,17.3940933992
 01/21  23:00:00,1064.15849595,97.6920186373,657.11902974,0.0,46.0930336215,124.558693486,524.913869161,487.883303056,28.3233498048,8.70721630079
 01/21  24:00:00,1064.43648227,97.6920186373,656.497387327,0.0,46.0930336215,124.558693486,524.688086544,493.13149607,14.1616749024,17.3949155712
 01/22  01:00:00,1036.750165,97.6920186373,653.115085141,0.0,34.9616554283,113.312780494,517.103025735,502.73068461,5.66466996096,8.70767116436
 01/22  02:00:00,1030.19573491,97.6920186373,647.110432423,0.0,34.9616554283,113.312780494,533.484243479,510.423765246,5.66466996096,17.3958082719
 01/22  03:00:00,1028.96806825,97.6920186373,645.787768783,0.0,34.9616554283,113.312780494,539.663857786,516.604588711,5.66466996096,17.394599114
 01/22  04:00:00,1030.64767244,97.6920186373,647.16675669,0.0,34.9616554283,113.312780494,536.758233577,522.38607806,5.66466996096,8.70748555635
 01/22  05:00:00,1042.52139087,97.6920186373,648.681767566,0.0,44.4937663224,113.312780494,541.103705631,518.043589113,5.66466996096,17.395446557
 01/22  06:00:00,1046.04970092,97.6920186373,651.269916646,0.0,44.4937663224,113.312780494,542.076122362,519.206523892,14.1616749024,8.70792356722
 01/22  07:00:00,1113.0026754,97.6920186373,648.387279241,0.0,54.0258772165,176.889270242,504.800567683,459.083593946,28.3233498048,17.3936239323
 01/22  08:00:00,1089.65958963,97.6920186373,627.946917148,0.0,54.0258772165,184.38654557,498.16223596,446.968841819,42.4850247072,8.70836943386
 01/22  09:00:00,1147.61871776,97.6920186373,604.942414499,0.0,65.1572554096,220.04316451,485.955942991,411.843417193,56.6466996096,17.4658261889
 01/22  10:00:00,1132.22404848,97.6920186373,596.354237489,0.0,65.1572554096,212.545889182,469.85037647,401.065787535,42.4850247072,26.299564228
 01/22  11:00:00,1131.10321191,97.6920186373,587.097287394,0.0,65.1572554096,220.04316451,491.983372139,394.765977885,70.808374512,26.4090197418
 01/22  12:00:00,1123.10350214,97.6920186373,577.329541989,0.0,65.1572554096,220.04316451,485.663241622,388.446027891,70.808374512,26.4088392197
 01/22  13:00:00,1120.13502644,97.6920186373,575.149473939,0.0,65.1572554096,220.04316451,474.622656131,377.405663989,70.808374512,26.4086176296
 01/22  14:00:00,1113.09699323,97.6920186373,575.514898724,0.0,65.1572554096,212.545889182,442.408381633,359.353288199,56.6466996096,26.4083938251
 01/22  15:00:00,1110.42760717,97.6920186373,572.660763343,0.0,65.1572554096,212.545889182,419.462604269,350.569409078,42.4850247072,26.4081704844
 01/22  16:00:00,1113.03444778,97.6920186373,575.47268607,0.0,65.1572554096,212.545889182,432.894189617,349.839542218,56.6466996096,26.4079477902
 01/22  17:00:00,1093.93511534,97.6920186373,582.025579441,0.0,65.1572554096,220.04316451,470.468836928,359.09106176,84.9700494144,26.4077257533
 01/22  18:00:00,1064.28131292,97.6920186373,583.771918264,0.0,54.0258772165,184.38654557,475.302766211,372.795332922,84.9700494144,17.5373838746
 01/22  19:00:00,1034.68801692,97.6920186373,584.659336651,0.0,44.4937663224,163.454314868,507.927918185,405.564029317,84.9700494144,17.3938394534
 01/22  20:00:00,1031.09481121,97.6920186373,587.992210657,0.0,44.4937663224,155.95703954,477.115749005,411.760530261,56.6466996096,8.70851913455
 01/22  21:00:00,1001.17902998,97.6920186373,589.618505502,0.0,44.4937663224,124.558693486,521.035917251,446.994479097,56.6466996096,17.3947385442
 01/22  22:00:00,1002.81211775,97.6920186373,591.76015501,0.0,44.4937663224,124.558693486,506.274799566,455.083482508,42.4850247072,8.7062923514
 01/22  23:00:00,996.12016245,97.6920186373,595.293749559,0.0,34.9616554283,124.558693486,520.677049911,474.958099913,28.3233498048,17.395600193
 01/22  24:00:00,999.756790288,97.6920186373,598.002371837,0.0,34.9616554283,124.558693486,506.870002663,484.001641744,14.1616749024,8.70668601701
 01/23  01:00:00,999.743430922,97.6920186373,599.238897171,0.0,46.0930336215,113.312780494,510.489014714,487.428675687,5.66466996096,17.3956690657
 01/23  02:00:00,999.382748149,97.6920186373,598.877100912,0.0,46.0930336215,113.312780494,505.423499282,491.05172737,5.66466996096,8.7071019514
 01/23  03:00:00,999.223598202,97.6920186373,598.684074515,0.0,46.0930336215,113.312780494,518.485822876,495.426449213,5.66466996096,17.3947037021
 01/23  04:00:00,999.29270132,97.6920186373,598.751290751,0.0,46.0930336215,113.312780494,513.667246927,499.295035095,5.66466996096,8.70754187062
 01/23  05:00:00,1089.2182349,97.6920186373,598.224915641,0.0,100.150657288,148.969399434,496.956726156,473.896495062,5.66466996096,17.3955611332
 01/23  06:00:00,1085.84266414,97.6920186373,592.931521052,0.0,100.150657288,149.894399434,909.478138834,877.922081845,14.1616749024,17.3943820863
 01/23  07:00:00,1314.32286324,97.9228349765,596.478344324,0.0,176.471037341,302.612436532,610.997921486,573.967200241,28.3233498048,8.7073714407
 01/23  08:00:00,1420.32702478,98.2032147976,590.097301928,0.0,243.2593065,310.10971186,590.429031502,521.632557513,42.4850247072,26.3114492815
 01/23  09:00:00,1455.01565185,98.3208763623,583.036875719,0.0,243.2593065,310.10971186,580.89217664,497.806563991,56.6466996096,26.4389130397
 01/23  10:00:00,1486.76128689,98.4100704553,581.325111251,0.0,243.2593065,302.612436532,554.670020939,485.654117467,42.4850247072,26.5308787652
 01/23  11:00:00,1488.98916821,98.4868607707,575.689225098,0.0,243.2593065,310.10971186,565.809507793,459.425961811,70.808374512,35.5751714707
 01/23  12:00:00,1482.85401535,98.5918187338,568.020288735,0.0,243.2593065,310.10971186,543.135174944,427.796610394,70.808374512,44.5301900386
 01/23  13:00:00,1434.9929675,98.9869110682,561.246550239,0.0,243.2593065,310.10971186,509.638152263,403.387767762,70.808374512,35.4420099883
 01/23  14:00:00,1470.41739274,99.4322656141,563.12778227,0.0,243.2593065,302.612436532,473.655015716,381.387452142,56.6466996096,35.6208639645
 01/23  15:00:00,1472.72470941,99.856715711,565.236337937,0.0,243.2593065,302.612436532,441.928463272,363.879188794,42.4850247072,35.5642497716
 01/23  16:00:00,1474.63744675,100.080860128,567.105079674,0.0,243.2593065,302.612436532,465.442356125,373.294421361,56.6466996096,35.5012351539
 01/23  17:00:00,1484.07293925,100.741025779,569.294036541,0.0,243.2593065,310.10971186,488.054223664,376.587645078,84.9700494144,26.4965291718
 01/23  18:00:00,1512.41182423,101.371187691,582.329774969,0.0,243.2593065,310.10971186,491.613440059,380.408379765,84.9700494144,26.2350108797
 01/23  19:00:00,1259.84136424,97.6920186373,599.945441621,0.0,166.938926447,199.110933808,457.959607348,360.518645329,84.9700494144,12.4709126053
 01/23  20:00:00,1255.0065396,97.6920186373,602.077300579,0.0,166.938926447,191.61365848,437.246844133,366.901448025,56.6466996096,13.6986964989
 01/23  21:00:00,1116.2959495,97.6920186373,597.010412784,0.0,100.150657288,124.558693486,483.44014391,409.35205968,56.6466996096,17.4413846208
 01/23  22:00:00,1074.97162676,97.6920186373,595.098561019,0.0,100.150657288,124.558693486,474.182334617,414.297388987,42.4850247072,17.3999209223
 01/23  23:00:00,1008.68322581,97.6920186373,596.55008026,0.0,46.0930336215,124.558693486,469.636997679,432.607312978,28.3233498048,8.70633489643
 01/23  24:00:00,1007.63180433,97.6920186373,594.564394425,0.0,46.0930336215,124.558693486,468.328893467,436.771525455,14.1616749024,17.3956931102
 01/24  01:00:00,988.060834206,97.6920186373,586.970872901,0.0,46.0930336215,113.312780494,453.338532944,438.967115032,5.66466996096,8.70674795145
 01/24  02:00:00,982.937168689,97.6920186373,581.534461413,0.0,46.0930336215,113.312780494,463.626054639,440.567697419,5.66466996096,17.3936872583
 01/24  03:00:00,981.647821867,97.6920186373,580.196332013,0.0,46.0930336215,113.312780494,457.260816802,442.888997411,5.66466996096,8.70714943056
 01/24  04:00:00,982.082085902,97.6920186373,580.659867044,0.0,46.0930336215,113.312780494,469.878323594,446.818854714,5.66466996096,17.3947989196
 01/24  05:00:00,1083.66356935,97.6920186373,589.287859183,0.0,100.150657288,148.969399434,447.635837615,433.263575809,5.66466996096,8.70759184491
 01/24  06:00:00,1074.87645341,97.844328457,578.997237597,0.0,100.150657288,149.894399434,701.535877371,669.978283538,14.1616749024,17.3959189305
 01/24  07:00:00,1290.57292812,98.4903602613,569.459475963,0.0,176.471037341,302.612436532,520.963436192,475.245602519,28.3233498048,17.3944838684
 01/24  08:00:00,1393.67268365,99.2430523361,560.584670444,0.0,243.2593065,310.10971186,492.807917653,432.772463016,42.4850247072,17.55042993
 01/24  09:00:00,1439.12362817,99.8105219297,564.579662428,0.0,243.2593065,310.10971186,501.968260438,418.883275766,56.6466996096,26.4382850633
 01/24  10:00:00,1488.64537099,100.30245702,581.452301383,0.0,243.2593065,302.612436532,497.108275251,419.252855375,42.4850247072,35.3703951692
 01/24  11:00:00,1512.02278483,100.747964745,598.074797484,0.0,243.2593065,310.10971186,521.522901705,415.155168453,70.808374512,35.5593587403
 01/24  12:00:00,1517.59084394,101.243283398,602.503157541,0.0,243.2593065,310.10971186,511.183857884,404.743325294,70.808374512,35.6321580782
 01/24  13:00:00,1459.38963698,101.763180506,584.789490087,0.0,243.2593065,310.10971186,489.812229861,383.547696781,70.808374512,35.4561585687
 01/24  14:00:00,1476.74166065,102.44640815,567.31327703,0.0,243.2593065,302.612436532,451.585256589,359.301433993,56.6466996096,35.6371229862
 01/24  15:00:00,1474.06401564,103.229965009,563.628695948,0.0,243.2593065,302.612436532,430.784106275,343.842141279,42.4850247072,44.4569402896
 01/24  16:00:00,1478.68392567,103.718736111,568.040203742,0.0,243.2593065,302.612436532,440.259241595,348.126679853,56.6466996096,35.485862132
 01/24  17:00:00,1485.25709231,104.237816799,567.302798234,0.0,243.2593065,310.10971186,462.547847759,351.078800486,84.9700494144,26.4989978587
 01/24  18:00:00,1492.38230058,104.707233672,557.636693837,0.0,243.2593065,310.10971186,452.680480673,350.212441809,84.9700494144,17.4979894496
 01/24  19:00:00,1227.48425537,97.6920186373,565.282622005,0.0,166.938926447,199.110933808,445.365303464,342.954294193,84.9700494144,17.4409598567
 01/24  20:00:00,1258.32736273,97.6920186373,606.118973194,0.0,166.938926447,191.61365848,436.446769541,362.357538129,56.6466996096,17.4425318027
 01/24  21:00:00,1158.04473998,97.6920186373,641.942088492,0.0,100.150657288,124.558693486,491.898177344,417.811053651,56.6466996096,17.4404240836
 01/24  22:00:00,1103.45832782,97.6920186373,626.05865674,0.0,100.150657288,124.558693486,473.743303748,422.54707909,42.4850247072,8.71119995045
 01/24  23:00:00,1034.37264507,97.6920186373,624.039347752,0.0,46.0930336215,124.558693486,487.241520376,441.523226791,28.3233498048,17.39494378
 01/24  24:00:00,1020.10310726,97.6920186373,607.865467593,0.0,46.0930336215,124.558693486,465.255362347,442.387300654,14.1616749024,8.70638679111
 01/25  01:00:00,995.092851288,97.6920186373,594.401163497,0.0,46.0930336215,113.312780494,464.55763678,441.49567551,5.66466996096,17.3972913082
 01/25  02:00:00,997.390833749,97.6920186373,596.770431524,0.0,46.0930336215,113.312780494,461.055322893,446.683869709,5.66466996096,8.70678322325
 01/25  03:00:00,993.815814535,97.6920186373,592.958784229,0.0,46.0930336215,113.312780494,472.986883934,449.928388593,5.66466996096,17.3938253804
 01/25  04:00:00,987.347261515,97.6920186373,586.071112825,0.0,46.0930336215,113.312780494,465.347412831,450.975539206,5.66466996096,8.70720366339
 01/25  05:00:00,1084.9317258,97.6920186373,593.697100248,0.0,100.150657288,148.969399434,459.288984587,436.229405138,5.66466996096,17.394909488
 01/25  06:00:00,1095.60392168,98.0710970819,603.381612511,0.0,100.150657288,149.894399434,672.511214184,649.641877465,14.1616749024,8.7076618172
 01/25  07:00:00,1343.45732708,99.2232776804,626.647942856,0.0,176.471037341,302.612436532,535.169722699,489.450475581,28.3233498048,17.3958973137
 01/25  08:00:00,1476.69214531,100.828797204,648.407434821,0.0,243.2593065,310.10971186,519.564250967,450.76866152,42.4850247072,26.31056474
 01/25  09:00:00,1517.91333558,101.578433302,648.57195129,0.0,243.2593065,310.10971186,509.585135513,426.500408167,56.6466996096,26.4380277361
 01/25  10:00:00,1545.15631833,102.099376286,642.302989071,0.0,243.2593065,302.612436532,484.230341358,415.209082186,42.4850247072,26.5362344645
 01/25  11:00:00,1544.12295573,102.751290521,629.032263579,0.0,243.2593065,310.10971186,500.030448495,393.648162263,70.808374512,35.5739117205
 01/25  12:00:00,1529.07202111,103.340066256,603.506078806,0.0,243.2593065,310.10971186,490.541243798,375.196328914,70.808374512,44.5365403724
 01/25  13:00:00,1491.87486787,104.541954617,594.479808105,0.0,243.2593065,310.10971186,464.738093505,358.488754727,70.808374512,35.4409642656
 01/25  14:00:00,1533.15274489,105.602875932,588.357079469,0.0,243.2593065,302.612436532,430.716033971,338.449668851,56.6466996096,35.6196655099
 01/25  15:00:00,1537.94411309,106.539012332,583.372375257,0.0,243.2593065,302.612436532,399.842983225,321.794867886,42.4850247072,35.5630906317
 01/25  16:00:00,1538.4019337,107.288074169,579.503649978,0.0,243.2593065,302.612436532,403.693475442,311.546554489,56.6466996096,35.5002213434
 01/25  17:00:00,1548.06116663,107.665939093,583.789581395,0.0,243.2593065,310.10971186,426.562162916,315.099285829,84.9700494144,26.4928276723
 01/25  18:00:00,1579.4661595,107.465948875,594.662328224,0.0,243.2593065,310.10971186,449.468077144,338.262863341,84.9700494144,26.2351643891
 01/25  19:00:00,1330.03432521,97.6920186373,616.443670232,0.0,166.938926447,199.110933808,439.387897949,345.688788913,84.9700494144,8.72905962174
 01/25  20:00:00,1310.40349599,97.6920186373,609.659610251,0.0,166.938926447,191.61365848,430.095304237,356.005704938,56.6466996096,17.4428996894
 01/25  21:00:00,1161.10082027,97.6920186373,603.952553443,0.0,100.150657288,124.558693486,477.26606787,403.178461409,56.6466996096,17.4409068514
 01/25  22:00:00,1114.30067257,97.6920186373,599.239673203,0.0,100.150657288,124.558693486,476.507849219,416.623415312,42.4850247072,17.3994091995
 01/25  23:00:00,1046.81252022,97.6920186373,596.042347753,0.0,46.0930336215,124.558693486,478.460126951,441.428026667,28.3233498048,8.70875048001
 01/25  24:00:00,1044.67669231,97.6920186373,592.48334903,0.0,46.0930336215,124.558693486,486.286104908,454.729257671,14.1616749024,17.3951723344
 01/26  01:00:00,1039.58014476,97.6920186373,589.289306824,0.0,46.0930336215,113.312780494,479.577316323,465.206136281,5.66466996096,8.7065100807
 01/26  02:00:00,1046.26565964,97.6920186373,584.147228352,0.0,46.0930336215,113.312780494,497.660632064,474.599884307,5.66466996096,17.3960777954
 01/26  03:00:00,1044.37200611,97.6920186373,579.1416982,0.0,46.0930336215,113.312780494,500.462095109,486.090519043,5.66466996096,8.70690610479
 01/26  04:00:00,1037.90694244,97.6920186373,573.550360539,0.0,46.0930336215,113.312780494,521.138864286,498.079899988,5.66466996096,17.3942943372
 01/26  05:00:00,1120.98482973,97.6920186373,569.086402802,0.0,100.150657288,148.969399434,500.463910631,486.091913354,5.66466996096,8.70732731578
 01/26  06:00:00,1120.24894637,98.1687295854,565.711267598,0.0,100.150657288,149.894399434,744.073932757,712.516467817,14.1616749024,17.3957900378
 01/26  07:00:00,1335.08735008,99.5709860863,561.223021472,0.0,176.471037341,302.612436532,585.089879442,544.589906993,28.3233498048,12.1766226443
 01/26  08:00:00,1445.57958358,101.472627604,561.415069462,0.0,243.2593065,310.10971186,558.159472909,492.860296006,42.4850247072,22.8141521958
 01/26  09:00:00,1499.26938165,102.177782106,569.773449082,0.0,243.2593065,310.10971186,546.837750909,463.753592304,56.6466996096,26.4374589956
 01/26  10:00:00,1550.85298999,102.700956458,581.763282053,0.0,243.2593065,302.612436532,527.915674486,450.061229857,42.4850247072,35.3694199218
 01/26  11:00:00,1570.52165413,103.432469293,587.785743579,0.0,243.2593065,310.10971186,526.948117011,420.581484007,70.808374512,35.5582584918
 01/26  12:00:00,1554.18048782,103.881868812,594.378707702,0.0,243.2593065,310.10971186,515.498687457,409.059427327,70.808374512,35.6308856175
 01/26  13:00:00,1493.60513545,104.211995908,603.4884982,0.0,243.2593065,310.10971186,505.60302594,399.339535494,70.808374512,35.4551159344
 01/26  14:00:00,1529.82623443,104.616418198,613.95555156,0.0,243.2593065,302.612436532,476.422017047,384.139371966,56.6466996096,35.6359454719
 01/26  15:00:00,1527.59973874,105.078569202,618.637671808,0.0,243.2593065,302.612436532,464.087253676,377.138060325,42.4850247072,44.4641686435
 01/26  16:00:00,1529.75472648,105.731715822,617.362150432,0.0,243.2593065,302.612436532,450.777840769,367.50790067,56.6466996096,26.6232404892
 01/26  17:00:00,1538.09545531,106.101066764,618.265119723,0.0,243.2593065,310.10971186,488.904203289,368.607419777,84.9700494144,35.3267340969
 01/26  18:00:00,1556.53993974,106.213740893,627.719644091,0.0,243.2593065,310.10971186,486.203810605,383.73620632,84.9700494144,17.4975548708
 01/26  19:00:00,1283.57355841,97.6920186373,630.169013589,0.0,166.938926447,199.110933808,486.177879123,383.763657635,84.9700494144,17.4441720736
 01/26  20:00:00,1281.04712346,97.6920186373,634.424285014,0.0,166.938926447,191.61365848,463.254053134,389.165311295,56.6466996096,17.4420422289
 01/26  21:00:00,1148.99530452,97.6920186373,636.544023376,0.0,100.150657288,124.558693486,507.104073373,433.017399877,56.6466996096,17.4399738861
 01/26  22:00:00,1105.63829054,97.6920186373,632.994421914,0.0,100.150657288,124.558693486,495.55136162,444.355389108,42.4850247072,8.71094780558
 01/26  23:00:00,1037.9044618,97.6920186373,623.864458953,0.0,46.0930336215,124.558693486,514.036765215,468.318935565,28.3233498048,17.3944798452
 01/26  24:00:00,1036.27252313,97.6920186373,614.149978803,0.0,46.0930336215,124.558693486,500.196754353,477.326819344,14.1616749024,8.70826010588
 01/27  01:00:00,1017.99846142,97.6920186373,612.719637796,0.0,46.0930336215,113.312780494,506.721813562,483.660353425,5.66466996096,17.396790176
 01/27  02:00:00,1018.27861921,97.6920186373,614.616902224,0.0,46.0930336215,113.312780494,504.141709956,489.770482155,5.66466996096,8.70655784023
 01/27  03:00:00,1017.5780107,97.6920186373,615.019935875,0.0,46.0930336215,113.312780494,521.054670116,497.993786587,5.66466996096,17.3962135685
 01/27  04:00:00,1011.59200277,97.6920186373,615.780858905,0.0,46.0930336215,113.312780494,518.46822963,504.09659124,5.66466996096,8.70696842915
 01/27  05:00:00,1108.31493107,97.6920186373,622.201371965,0.0,100.150657288,148.969399434,511.322527382,488.263431934,5.66466996096,17.3944254868
 01/27  06:00:00,1117.12347656,98.1831898072,629.200810599,0.0,100.150657288,149.894399434,752.985516372,730.116433165,14.1616749024,8.70740830404
 01/27  07:00:00,1348.42080356,99.6917807694,634.511381004,0.0,176.471037341,302.612436532,587.794784662,542.076024085,28.3233498048,17.3954107715
 01/27  08:00:00,1467.17548764,101.31775653,640.420111966,0.0,243.2593065,310.10971186,569.114598581,500.319720362,42.4850247072,26.3098535115
 01/27  09:00:00,1509.23585286,101.818131509,639.849818724,0.0,243.2593065,310.10971186,567.293031787,484.209057333,56.6466996096,26.4372748446
 01/27  10:00:00,1530.57136253,102.207565486,626.243039693,0.0,243.2593065,302.612436532,543.982686326,474.962267564,42.4850247072,26.5353940553
 01/27  11:00:00,1526.78607343,102.554088269,613.389799478,0.0,243.2593065,310.10971186,564.617846699,458.236639091,70.808374512,35.5728330955
 01/27  12:00:00,1517.83124659,102.907263382,601.910586584,0.0,243.2593065,310.10971186,559.66972427,444.324744508,70.808374512,44.5366052493
 01/27  13:00:00,1473.16239386,103.240190916,598.334334966,0.0,243.2593065,310.10971186,538.749936723,434.492652338,70.808374512,33.4489098729
 01/27  14:00:00,1501.45505265,103.543654389,592.515849121,0.0,243.2593065,302.612436532,521.172771649,426.904228841,56.6466996096,37.6218431988
 01/27  15:00:00,1499.06291566,103.818823067,589.53558478,0.0,243.2593065,302.612436532,499.362200358,421.315239228,42.4850247072,35.5619364224
 01/27  16:00:00,1499.39876106,104.070805217,589.622169151,0.0,243.2593065,302.612436532,509.318561863,417.172686974,56.6466996096,35.4991752789
 01/27  17:00:00,1500.19981907,104.305665093,583.05064399,0.0,243.2593065,310.10971186,524.512321314,413.048220105,84.9700494144,26.4940517946
 01/27  18:00:00,1508.99125527,104.57510533,579.673859565,0.0,243.2593065,310.10971186,520.976055989,409.768575796,84.9700494144,26.2374307793
 01/27  19:00:00,1256.24959549,97.6920186373,596.114466947,0.0,166.938926447,199.110933808,494.907519822,401.208589152,84.9700494144,8.72888125497
 01/27  20:00:00,1252.30881512,97.6920186373,599.836785885,0.0,166.938926447,191.61365848,479.149446752,405.060391276,56.6466996096,17.442355867
 01/27  21:00:00,1111.12362607,97.6920186373,592.050040758,0.0,100.150657288,124.558693486,514.452006427,440.365700595,56.6466996096,17.439606223
 01/27  22:00:00,1062.16993101,97.6920186373,581.797297168,0.0,100.150657288,124.558693486,501.158900103,441.27497083,42.4850247072,17.3989045665
 01/27  23:00:00,999.163481598,97.6920186373,586.136630278,0.0,46.0930336215,124.558693486,495.376822029,458.344992646,28.3233498048,8.70847957805
 01/27  24:00:00,998.461610077,97.6920186373,584.482739845,0.0,46.0930336215,124.558693486,494.364575833,462.808225095,14.1616749024,17.3946758348
 01/28  01:00:00,980.213178374,97.6920186373,578.214259321,0.0,46.0930336215,113.312780494,478.162944824,463.792001615,5.66466996096,8.70627324735
 01/28  02:00:00,981.171132136,97.6920186373,579.271291413,0.0,46.0930336215,113.312780494,489.753984182,466.693783358,5.66466996096,17.3955308627
 01/28  03:00:00,983.358778114,97.6920186373,581.579383117,0.0,46.0930336215,113.312780494,484.574042996,470.202713593,5.66466996096,8.70665944211
 01/28  04:00:00,983.973543078,97.6920186373,582.22633658,0.0,46.0930336215,113.312780494,495.970100686,472.909001478,5.66466996096,17.3964292463
 01/28  05:00:00,999.898258738,97.6920186373,588.305709025,0.0,55.6251445156,113.312780494,481.099243697,466.72751204,5.66466996096,8.70706169633
 01/28  06:00:00,1005.7075699,97.6920186373,594.594747091,0.0,55.6251445156,113.312780494,502.278192661,470.721899712,14.1616749024,17.3946180464
 01/28  07:00:00,1090.67149856,97.6920186373,611.424158702,0.0,65.1572554096,176.889270242,456.869847964,419.839001103,28.3233498048,8.70749705607
