Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1208.60229825,97.978352889,619.736340312,0.0,109.682768182,220.96816451,719.641641841,659.760877807,42.4850247072,17.3957393265
 01/28  09:00:00,1221.82794536,97.9771800885,623.327130615,0.0,109.682768182,220.96816451,619.783137241,545.661601673,56.6466996096,17.474835959
 01/28  10:00:00,1325.08198855,98.3674784779,618.69502877,0.0,131.945524568,266.955817592,577.315741176,508.508237561,42.4850247072,26.3224789078
 01/28  11:00:00,1329.53050047,98.4796189716,615.44571489,0.0,131.945524568,274.45309292,588.663347277,491.418182202,70.808374512,26.4367905628
 01/28  12:00:00,1329.8227931,98.6059754852,614.517168404,0.0,131.945524568,274.45309292,573.88341796,476.641377353,70.808374512,26.4336660948
 01/28  13:00:00,1295.05950888,98.9019056615,611.404526097,0.0,131.945524568,274.45309292,547.283105896,450.044518779,70.808374512,26.4302126055
 01/28  14:00:00,1283.16535984,98.9441404378,606.679720546,0.0,131.945524568,266.955817592,520.423726334,437.35051101,56.6466996096,26.4265157141
 01/28  15:00:00,1296.46312625,98.9361685905,620.88949487,0.0,131.945524568,266.955817592,505.546167606,436.633869016,42.4850247072,26.4272738827
 01/28  16:00:00,1250.36218595,97.6920186373,655.014474805,0.0,109.682768182,212.545889182,426.580064024,343.503130457,56.6466996096,26.4302339568
 01/28  17:00:00,1251.89606572,97.6920186373,651.358203073,0.0,109.682768182,220.04316451,470.574253217,359.179186373,84.9700494144,26.4250174295
 01/28  18:00:00,1204.58203749,97.6920186373,636.030809999,0.0,109.682768182,220.04316451,485.68055531,374.404851273,84.9700494144,26.3056546227
 01/28  19:00:00,1160.91440005,97.6920186373,627.831130159,0.0,100.150657288,199.110933808,504.132669794,410.455543119,84.9700494144,8.707077261
 01/28  20:00:00,1147.03480816,97.6920186373,621.175943759,0.0,100.150657288,191.61365848,492.921246347,418.879948855,56.6466996096,17.3945978825
 01/28  21:00:00,1029.14038362,97.6920186373,615.058684988,0.0,55.6251445156,124.558693486,532.110589118,466.756401415,56.6466996096,8.70748809335
 01/28  22:00:00,1025.63124252,97.6920186373,611.729703163,0.0,55.6251445156,124.558693486,536.617248221,476.736780108,42.4850247072,17.3954434058
 01/28  23:00:00,1013.90637051,97.6920186373,607.519863626,0.0,46.0930336215,124.558693486,544.76221095,499.044612449,28.3233498048,17.3942486965
 01/28  24:00:00,1014.36169351,97.6920186373,602.80208419,0.0,46.0930336215,124.558693486,531.861192239,508.992214896,14.1616749024,8.70730244083
 01/29  01:00:00,993.096411322,97.6920186373,598.038482524,0.0,34.9616554283,113.312780494,540.592584976,517.532821652,5.66466996096,17.3950933631
 01/29  02:00:00,993.537655926,97.6920186373,594.107304482,0.0,34.9616554283,113.312780494,540.303514874,525.931111082,5.66466996096,8.70773383092
 01/29  03:00:00,991.40387637,97.6920186373,592.473949674,0.0,34.9616554283,113.312780494,556.516761726,533.457657307,5.66466996096,17.3944344582
 01/29  04:00:00,994.705833139,97.6920186373,589.96145341,0.0,34.9616554283,113.312780494,557.740981281,543.368137818,5.66466996096,8.70817350272
 01/29  05:00:00,1001.37713254,97.6920186373,585.050719471,0.0,44.4937663224,113.312780494,566.400071036,543.341301865,5.66466996096,17.3940992102
 01/29  06:00:00,1002.94852864,97.6920186373,580.671447026,0.0,44.4937663224,113.312780494,576.419829057,553.549524281,14.1616749024,8.70862987367
 01/29  07:00:00,1063.07412035,97.6920186373,565.061084167,0.0,54.0258772165,176.889270242,545.550746979,499.832455667,28.3233498048,17.3949415073
 01/29  08:00:00,1048.87086669,97.6920186373,557.008689049,0.0,54.0258772165,184.38654557,549.826474703,498.635061784,42.4850247072,8.70638821239
 01/29  09:00:00,1138.90730056,97.6920186373,570.369028428,0.0,65.1572554096,220.04316451,561.04211033,486.92821134,56.6466996096,17.4671993803
 01/29  10:00:00,1123.47517534,97.6920186373,575.394610816,0.0,65.1572554096,212.545889182,555.591254447,486.808995321,42.4850247072,26.2972344194
 01/29  11:00:00,1127.93976577,97.6920186373,580.264766889,0.0,65.1572554096,220.04316451,584.812540414,487.598293747,70.808374512,26.4058721554
 01/29  12:00:00,1129.61702083,97.6920186373,585.547899915,0.0,65.1572554096,220.04316451,582.463343054,485.249236114,70.808374512,26.405732428
 01/29  13:00:00,1128.69551921,97.6920186373,590.550308933,0.0,65.1572554096,220.04316451,582.519472577,485.305565073,70.808374512,26.4055329927
 01/29  14:00:00,1122.21672967,97.6920186373,594.446068147,0.0,65.1572554096,212.545889182,574.680324065,491.628294369,56.6466996096,26.4053300861
 01/29  15:00:00,1125.00281877,97.6920186373,597.349782815,0.0,65.1572554096,212.545889182,562.518761161,493.628608947,42.4850247072,26.4051275065
 01/29  16:00:00,1129.25019387,97.6920186373,601.402387402,0.0,65.1572554096,212.545889182,577.7189363,494.667311182,56.6466996096,26.4049255085
 01/29  17:00:00,1107.23855578,97.6920186373,604.721769492,0.0,65.1572554096,220.04316451,611.24490319,499.870129668,84.9700494144,26.4047241076
 01/29  18:00:00,1073.400464,97.6920186373,606.167216819,0.0,54.0258772165,184.38654557,621.300425493,518.791549573,84.9700494144,17.5388265055
 01/29  19:00:00,1047.56427453,97.6920186373,606.955472104,0.0,44.4937663224,163.454314868,658.84024143,556.474839353,84.9700494144,17.3953526619
 01/29  20:00:00,1040.69230207,97.6920186373,606.984398382,0.0,44.4937663224,155.95703954,628.726111953,563.372832163,56.6466996096,8.70658018005
 01/29  21:00:00,1009.10361479,97.6920186373,606.820605657,0.0,44.4937663224,124.558693486,674.784004797,600.741051435,56.6466996096,17.3962537526
 01/29  22:00:00,1009.12827874,97.6920186373,607.156243772,0.0,44.4937663224,124.558693486,658.671039146,607.479033242,42.4850247072,8.70698119669
 01/29  23:00:00,1000.58527037,97.6920186373,608.428409825,0.0,34.9616554283,124.558693486,669.083725557,623.365926563,28.3233498048,17.3944491891
 01/29  24:00:00,1002.87958336,97.6920186373,609.622402579,0.0,34.9616554283,124.558693486,653.599162608,630.730080027,14.1616749024,8.70740767812
 01/30  01:00:00,1000.09328459,97.6920186373,608.218540872,0.0,46.0930336215,113.312780494,663.194819831,640.134870453,5.66466996096,17.3952794167
 01/30  02:00:00,999.503808664,97.6920186373,607.629710886,0.0,46.0930336215,113.312780494,670.725786756,647.667045845,5.66466996096,17.3940709503
 01/30  03:00:00,999.322389962,97.6920186373,607.443284423,0.0,46.0930336215,113.312780494,668.252842735,653.880966158,5.66466996096,8.70720661599
 01/30  04:00:00,999.266442809,97.6920186373,607.384259409,0.0,46.0930336215,113.312780494,682.301256481,659.241683007,5.66466996096,17.394903513
 01/30  05:00:00,1090.904504,97.6920186373,608.500303105,0.0,100.150657288,148.969399434,645.182651716,630.810338097,5.66466996096,8.70764365885
 01/30  06:00:00,1095.53535222,97.6920186373,610.73467512,0.0,100.150657288,149.894399434,1126.69340514,1095.1359589,14.1616749024,17.3957713371
 01/30  07:00:00,1322.88524684,97.9346820032,612.899725593,0.0,176.471037341,302.612436532,790.86578484,753.834344937,28.3233498048,8.70809009793
 01/30  08:00:00,1437.84194628,98.2152364028,615.815793662,0.0,243.2593065,310.10971186,763.88052715,695.082030319,42.4850247072,26.3134721238
 01/30  09:00:00,1481.41209341,98.3320048983,617.942325309,0.0,243.2593065,310.10971186,751.298586172,668.216417644,56.6466996096,26.4354689192
 01/30  10:00:00,1519.88192727,98.4207690702,622.725256623,0.0,243.2593065,302.612436532,718.800005299,649.788384482,42.4850247072,26.5265961097
 01/30  11:00:00,1534.41972078,98.4964792974,629.332411854,0.0,243.2593065,310.10971186,738.495158591,623.225349072,70.808374512,44.4614350066
 01/30  12:00:00,1541.18554846,98.5643457925,634.540932406,0.0,243.2593065,310.10971186,709.624236981,603.197226421,70.808374512,35.6186360477
 01/30  13:00:00,1504.42795498,98.6264128716,639.236972225,0.0,243.2593065,310.10971186,691.764141212,585.51107193,70.808374512,35.4446947704
 01/30  14:00:00,1541.1787598,98.6835283126,642.431866655,0.0,243.2593065,302.612436532,665.330888157,573.060245213,56.6466996096,35.6239433342
 01/30  15:00:00,1542.2354076,98.7487081091,643.393515234,0.0,243.2593065,302.612436532,640.216636891,562.164348761,42.4850247072,35.5672634231
 01/30  16:00:00,1539.8053403,98.9182550121,641.22641143,0.0,243.2593065,302.612436532,644.688964214,552.53833111,56.6466996096,35.5039334946
 01/30  17:00:00,1540.70282085,99.1749380343,635.720673433,0.0,243.2593065,310.10971186,657.968978219,537.721926371,84.9700494144,35.2770024326
 01/30  18:00:00,1546.29710378,99.4514261143,629.9538669,0.0,243.2593065,310.10971186,641.962247131,539.455445382,84.9700494144,17.5367523342
 01/30  19:00:00,1273.87763993,97.6920186373,621.820732502,0.0,166.938926447,199.110933808,588.23579697,485.826474631,84.9700494144,17.4392729246
 01/30  20:00:00,1257.84657137,97.6920186373,612.93685781,0.0,166.938926447,191.61365848,555.2271316,489.851571,56.6466996096,8.72886099005
 01/30  21:00:00,1115.34571741,97.6920186373,604.690237138,0.0,100.150657288,124.558693486,608.638319824,534.54907563,56.6466996096,17.4425445851
 01/30  22:00:00,1072.85696997,97.6920186373,597.257901278,0.0,100.150657288,124.558693486,602.408436834,542.522312085,42.4850247072,17.4011000415
 01/30  23:00:00,1006.7054376,97.6920186373,589.174870896,0.0,46.0930336215,124.558693486,600.791944486,563.761719486,28.3233498048,8.7068751956
 01/30  24:00:00,1003.64268896,97.6920186373,584.23771044,0.0,46.0930336215,124.558693486,601.48370481,569.92780715,14.1616749024,17.3942227584
 01/31  01:00:00,986.564207969,97.6920186373,583.677415512,0.0,46.0930336215,113.312780494,591.450087042,577.078134511,5.66466996096,8.70728256988
 01/31  02:00:00,986.140994884,97.6920186373,585.092391719,0.0,46.0930336215,113.312780494,608.890326999,585.830639607,5.66466996096,17.3950174306
 01/31  03:00:00,986.412800449,97.6920186373,585.858090323,0.0,46.0930336215,113.312780494,609.962932722,593.55531307,5.66466996096,10.7429496903
 01/31  04:00:00,951.348922095,97.6920186373,540.225634727,0.0,46.0930336215,113.312780494,632.221160116,611.197819437,5.66466996096,15.3586707187
 01/31  05:00:00,1009.83001821,97.6920186373,506.928128178,0.0,100.150657288,148.969399434,613.645769332,590.586469104,5.66466996096,17.3946302666
 01/31  06:00:00,1065.93663495,97.8580033159,570.465277311,0.0,100.150657288,149.894399434,989.169117107,966.299933089,14.1616749024,8.70750911505
 01/31  07:00:00,1299.08016373,98.5051437092,578.962841562,0.0,176.471037341,302.612436532,737.603725357,691.884887955,28.3233498048,17.3954875973
 01/31  08:00:00,1408.28085757,98.7154731704,580.111150334,0.0,243.2593065,310.10971186,706.567325273,646.535463681,42.4850247072,17.5468368847
 01/31  09:00:00,1453.7170757,98.8849949566,590.232164066,0.0,243.2593065,310.10971186,701.41803076,618.33720554,56.6466996096,26.4341256096
 01/31  10:00:00,1506.56857883,99.167549687,608.958159805,0.0,243.2593065,302.612436532,658.173307951,580.316324681,42.4850247072,35.3719585624
 01/31  11:00:00,1536.7542716,99.5171169405,630.208975337,0.0,243.2593065,310.10971186,657.862111062,551.492866706,70.808374512,35.5608698435
 01/31  12:00:00,1550.86171041,99.8115581202,642.212861436,0.0,243.2593065,310.10971186,632.066999048,525.624730111,70.808374512,35.6338944256
 01/31  13:00:00,1508.98029323,100.157867101,641.43184136,0.0,243.2593065,310.10971186,603.015941805,496.750048365,70.808374512,35.4575189276
 01/31  14:00:00,1535.76814566,100.630108288,634.105905554,0.0,243.2593065,302.612436532,559.30858046,465.878700717,56.6466996096,36.7831801338
 01/31  15:00:00,1533.66087783,101.101165289,631.410358364,0.0,243.2593065,302.612436532,522.067044617,436.278886836,42.4850247072,43.3031330745
 01/31  16:00:00,1533.49499076,101.495740965,630.870223359,0.0,243.2593065,302.612436532,507.375363463,415.241623942,56.6466996096,35.4870399117
 01/31  17:00:00,1544.16814132,101.851548577,634.847083449,0.0,243.2593065,310.10971186,521.761870435,410.291669307,84.9700494144,26.5001517138
 01/31  18:00:00,1564.26698622,102.286601632,643.530290833,0.0,243.2593065,310.10971186,530.087543607,427.622740822,84.9700494144,17.4947533709
 01/31  19:00:00,1299.60228314,97.6920186373,645.803278097,0.0,166.938926447,199.110933808,516.421669255,414.010419177,84.9700494144,17.4412006631
 01/31  20:00:00,1288.06976379,97.6920186373,641.921136544,0.0,166.938926447,191.61365848,491.735123318,417.646505121,56.6466996096,17.4419185871
 01/31  21:00:00,1152.83875346,97.6920186373,640.556093126,0.0,100.150657288,124.558693486,532.138298682,458.050541543,56.6466996096,17.4410575295
 01/31  22:00:00,1112.35023316,97.6920186373,639.618127379,0.0,100.150657288,124.558693486,515.204783365,464.011195303,42.4850247072,8.70856335428
 01/31  23:00:00,1041.86092025,97.6920186373,636.698690909,0.0,46.0930336215,124.558693486,529.038195592,483.319244095,28.3233498048,17.3956016925
 01/31  24:00:00,1039.91770776,97.6920186373,634.092225303,0.0,46.0930336215,124.558693486,516.22794983,493.359592672,14.1616749024,8.70668225541
 02/01  01:00:00,1025.02872215,97.6920186373,631.898698038,0.0,46.0930336215,113.312780494,536.98539658,513.926503656,5.66466996096,17.3942229634
 02/01  02:00:00,1020.42477684,97.6920186373,627.675302438,0.0,46.0930336215,113.312780494,542.248810011,527.877100335,5.66466996096,8.70703971556
 02/01  03:00:00,1016.13098282,97.6920186373,623.602623216,0.0,46.0930336215,113.312780494,561.471387977,538.412148923,5.66466996096,17.3945690933
 02/01  04:00:00,1012.12674369,97.6920186373,619.778962498,0.0,46.0930336215,113.312780494,563.499158443,549.127020493,5.66466996096,8.70746798898
 02/01  05:00:00,1103.83021068,97.6920186373,620.905273238,0.0,100.150657288,148.969399434,555.412895484,532.352826291,5.66466996096,17.3953992316
 02/01  06:00:00,1112.76937108,98.0761234215,627.142441347,0.0,100.150657288,149.894399434,846.152421011,814.596542975,14.1616749024,17.394203134
 02/01  07:00:00,1338.96791457,98.6908001046,631.328279467,0.0,176.471037341,302.612436532,627.77002925,590.739405557,28.3233498048,8.70727388734
 02/01  08:00:00,1455.38988791,99.4393552517,631.43956067,0.0,243.2593065,310.10971186,625.503723847,556.707731737,42.4850247072,26.3109674023
 02/01  09:00:00,1493.36735498,99.9095906215,628.06543556,0.0,243.2593065,310.10971186,629.79844571,546.713454542,56.6466996096,26.4382915594
 02/01  10:00:00,1522.77336767,100.25228643,624.055920552,0.0,243.2593065,302.612436532,612.180976256,543.165808897,42.4850247072,26.5301426516
 02/01  11:00:00,1528.84189858,100.553272371,622.30439565,0.0,243.2593065,310.10971186,636.409738462,530.027450136,70.808374512,35.5739138139
 02/01  12:00:00,1531.97225541,100.825556652,623.881756426,0.0,243.2593065,310.10971186,634.836099869,519.498970302,70.808374512,44.5287550546
 02/01  13:00:00,1492.35393497,101.121242053,625.806823312,0.0,243.2593065,310.10971186,620.228009744,513.978877566,70.808374512,35.4407576664
 02/01  14:00:00,1527.16693043,101.428033636,626.85760617,0.0,243.2593065,302.612436532,602.333667643,510.067654422,56.6466996096,35.6193136116
 02/01  15:00:00,1530.12763408,101.698303701,629.418716085,0.0,243.2593065,302.612436532,584.56624548,506.51856346,42.4850247072,35.5626573128
 02/01  16:00:00,1530.33021534,101.899403811,629.549957167,0.0,243.2593065,302.612436532,602.069649851,509.923278054,56.6466996096,35.4996721869
 02/01  17:00:00,1535.05623808,101.956162114,627.717857606,0.0,243.2593065,310.10971186,636.971221567,525.508755753,84.9700494144,26.4924163996
 02/01  18:00:00,1545.1678342,102.186910456,626.092959561,0.0,243.2593065,310.10971186,636.777514499,525.573378906,84.9700494144,26.2340861791
 02/01  19:00:00,1277.98428362,97.6920186373,625.542577057,0.0,166.938926447,199.110933808,588.890279144,495.189426123,84.9700494144,8.73080360649
 02/01  20:00:00,1269.54008104,97.6920186373,624.212134651,0.0,166.938926447,191.61365848,555.540949922,481.451443387,56.6466996096,17.442806925
 02/01  21:00:00,1133.17852492,97.6920186373,621.840750707,0.0,100.150657288,124.558693486,614.100117077,540.012628,56.6466996096,17.4407894676
 02/01  22:00:00,1092.07462894,97.6920186373,620.337163502,0.0,100.150657288,124.558693486,615.996215232,556.111888476,42.4850247072,17.3993020482
 02/01  23:00:00,1023.84981527,97.6920186373,619.672793338,0.0,46.0930336215,124.558693486,593.299587922,556.267551298,28.3233498048,8.70868681885
 02/01  24:00:00,1025.80180427,97.6920186373,620.656379564,0.0,46.0930336215,124.558693486,594.77971659,563.223020061,14.1616749024,17.3950216266
 02/02  01:00:00,1013.8942399,97.6920186373,621.238814197,0.0,46.0930336215,113.312780494,582.468172845,568.097098802,5.66466996096,8.70640408155
 02/02  02:00:00,1014.99391454,97.6920186373,622.363583867,0.0,46.0930336215,113.312780494,597.445653885,574.38517058,5.66466996096,17.3958133439
 02/02  03:00:00,1015.37370702,97.6920186373,622.764938583,0.0,46.0930336215,113.312780494,592.993140492,578.621710388,5.66466996096,8.70676014335
 02/02  04:00:00,1016.15894072,97.6920186373,623.482882109,0.0,46.0930336215,113.312780494,606.02498983,582.966344979,5.66466996096,17.3939748908
 02/02  05:00:00,1107.08730825,97.6920186373,624.103910945,0.0,100.150657288,148.969399434,578.501288135,564.129465419,5.66466996096,8.70715275527
 02/02  06:00:00,1108.76951043,98.1522100974,623.353894437,0.0,100.150657288,149.894399434,925.824084881,894.266991577,14.1616749024,17.3954184015
 02/02  07:00:00,1330.41683748,98.8901302988,623.061687378,0.0,176.471037341,302.612436532,685.410318029,648.379389786,28.3233498048,8.70757843834
 02/02  08:00:00,1446.5844363,99.8176387369,622.634754199,0.0,243.2593065,310.10971186,677.65576196,608.855362736,42.4850247072,26.3153745163
 02/02  09:00:00,1488.56115556,100.194509388,623.044438589,0.0,243.2593065,310.10971186,694.392791041,611.309900585,56.6466996096,26.4361908467
 02/02  10:00:00,1524.93305605,100.53451003,625.616273214,0.0,243.2593065,302.612436532,678.84411286,600.991597369,42.4850247072,35.367490784
 02/02  11:00:00,1533.80993476,100.770297592,626.744715158,0.0,243.2593065,310.10971186,700.346984252,593.982758135,70.808374512,35.5558516049
 02/02  12:00:00,1536.41352059,100.976332923,627.832242162,0.0,243.2593065,310.10971186,698.688525363,592.252071239,70.808374512,35.6280796113
 02/02  13:00:00,1499.67712357,101.190412174,632.262480692,0.0,243.2593065,310.10971186,691.866125663,585.605166404,70.808374512,35.4525847471
 02/02  14:00:00,1539.69783754,101.389936002,637.807619462,0.0,243.2593065,302.612436532,671.682623296,579.403079292,56.6466996096,35.6328443947
 02/02  15:00:00,1542.24361655,101.580671147,638.888673747,0.0,243.2593065,302.612436532,649.452450178,571.086576415,42.4850247072,35.8808490557
 02/02  16:00:00,1534.21899114,101.76852937,629.784438757,0.0,243.2593065,302.612436532,654.257270169,562.403540289,56.6466996096,35.2070302697
 02/02  17:00:00,1530.02499616,102.024243792,617.663249448,0.0,243.2593065,310.10971186,661.99104595,541.696968358,84.9700494144,35.3240281769
 02/02  18:00:00,1534.0697326,102.319035934,609.092716676,0.0,243.2593065,310.10971186,629.047828919,526.577600063,84.9700494144,17.5001794418
 02/02  19:00:00,1276.08824657,97.6920186373,617.517793462,0.0,166.938926447,199.110933808,584.648325837,482.235213322,84.9700494144,17.4430631005
 02/02  20:00:00,1262.66994034,97.6920186373,610.324475166,0.0,166.938926447,191.61365848,551.368173864,477.280694484,56.6466996096,17.4407797708
 02/02  21:00:00,1127.44966722,97.6920186373,608.897295458,0.0,100.150657288,124.558693486,586.286772935,512.201357966,56.6466996096,17.4387153593
 02/02  22:00:00,1086.61676674,97.6920186373,607.483721699,0.0,100.150657288,124.558693486,563.950269145,512.754969106,42.4850247072,8.71027533204
 02/02  23:00:00,1013.6967753,97.6920186373,601.85766029,0.0,46.0930336215,124.558693486,571.081699025,525.365152691,28.3233498048,17.3931965292
 02/02  24:00:00,1012.08292937,97.6920186373,599.194302902,0.0,46.0930336215,124.558693486,551.97205075,529.102242839,14.1616749024,8.70813300911
 02/03  01:00:00,1029.17828509,97.6920186373,630.555178485,0.0,46.0930336215,113.312780494,564.509482879,541.449404846,5.66466996096,17.3954080723
 02/03  02:00:00,1059.05374216,97.6920186373,663.374103039,0.0,46.0930336215,113.312780494,565.371596668,550.998404214,5.66466996096,8.70852249256
 02/03  03:00:00,1043.6457242,97.6920186373,649.414031289,0.0,46.0930336215,113.312780494,578.910689981,555.85132876,5.66466996096,17.39469126
 02/03  04:00:00,1033.92785771,97.6920186373,640.332773325,0.0,46.0930336215,113.312780494,573.490743201,559.119823916,5.66466996096,8.70624932417
 02/03  05:00:00,1120.88407595,97.6920186373,634.75826644,0.0,100.150657288,148.969399434,563.257465445,540.197287914,5.66466996096,17.3955075704
 02/03  06:00:00,1119.20840736,98.1728879799,631.415322667,0.0,100.150657288,149.894399434,877.89315101,855.024844336,14.1616749024,8.7066317722
 02/03  07:00:00,1335.9098216,98.9808557583,627.403831902,0.0,176.471037341,302.612436532,667.289351731,621.572896185,28.3233498048,17.3931057406
 02/03  08:00:00,1446.26776467,100.109989437,622.107754061,0.0,243.2593065,310.10971186,639.999927443,579.969420243,42.4850247072,17.545482493
 02/03  09:00:00,1485.4172357,100.577270107,619.531640316,0.0,243.2593065,310.10971186,650.173972914,558.285069575,56.6466996096,35.2422037295
 02/03  10:00:00,1520.07290666,100.960598653,620.375355544,0.0,243.2593065,302.612436532,607.9146999,538.89206085,42.4850247072,26.5376143434
 02/03  11:00:00,1530.89614864,101.192260868,623.224262747,0.0,243.2593065,310.10971186,633.502295826,527.126709344,70.808374512,35.5672119704
 02/03  12:00:00,1534.6369487,101.402783183,625.531479342,0.0,243.2593065,310.10971186,637.087287595,521.739071477,70.808374512,44.5398416058
 02/03  13:00:00,1491.43285928,101.620699985,624.113835576,0.0,243.2593065,310.10971186,609.709720836,512.306519963,70.808374512,26.594826361
 02/03  14:00:00,1522.61554096,101.908132333,621.743611031,0.0,243.2593065,302.612436532,604.983358417,503.803151279,56.6466996096,44.5335075283
 02/03  15:00:00,1521.94589282,102.227038685,620.248569284,0.0,243.2593065,302.612436532,570.38688016,492.346731866,42.4850247072,35.5551235868
 02/03  16:00:00,1521.63757677,102.50298431,618.695914637,0.0,243.2593065,302.612436532,574.600342068,482.460988899,56.6466996096,35.4926535591
 02/03  17:00:00,1527.18938947,102.698313005,617.462494743,0.0,243.2593065,310.10971186,596.397550436,484.931145911,84.9700494144,26.496355111
 02/03  18:00:00,1540.91688317,102.916477901,614.647215882,0.0,243.2593065,310.10971186,588.794026432,486.326759771,84.9700494144,17.4972172465
 02/03  19:00:00,1274.09376801,97.6920186373,610.80744312,0.0,166.938926447,199.110933808,562.184530556,459.771854328,84.9700494144,17.4426268141
 02/03  20:00:00,1266.65778139,97.6920186373,607.646412342,0.0,166.938926447,191.61365848,537.138333257,463.052015907,56.6466996096,17.4396177397
 02/03  21:00:00,1131.25972033,97.6920186373,604.996557287,0.0,100.150657288,124.558693486,579.250388726,505.161158601,56.6466996096,17.4425305153
 02/03  22:00:00,1090.03670406,97.6920186373,603.258038633,0.0,100.150657288,124.558693486,570.975351648,511.091488407,42.4850247072,17.3988385338
 02/03  23:00:00,1028.25484937,97.6920186373,602.005646388,0.0,46.0930336215,124.558693486,567.379701402,530.34932931,28.3233498048,8.70702228768
 02/03  24:00:00,1029.93950275,97.6920186373,600.508100421,0.0,46.0930336215,124.558693486,569.155328481,537.599135283,14.1616749024,17.3945182956
 02/04  01:00:00,1015.62357891,97.6920186373,599.233319329,0.0,46.0930336215,113.312780494,559.4150791,545.042998945,5.66466996096,8.70741019423
 02/04  02:00:00,1013.82803062,97.6920186373,597.584912297,0.0,46.0930336215,113.312780494,573.16850405,550.108608008,5.66466996096,17.3952260805
 02/04  03:00:00,1013.19419155,97.6920186373,596.946764136,0.0,46.0930336215,113.312780494,569.828097689,555.455635022,5.66466996096,8.70779270631
 02/04  04:00:00,1009.5616894,97.6920186373,596.625943869,0.0,46.0930336215,113.312780494,585.053966874,561.995971814,5.66466996096,17.3933250984
 02/04  05:00:00,1020.41618861,97.6920186373,595.303983923,0.0,55.6251445156,113.312780494,573.068259125,558.695387083,5.66466996096,8.70820208105
 02/04  06:00:00,1021.17127693,97.6920186373,592.348179217,0.0,55.6251445156,113.312780494,597.717054188,566.161291681,14.1616749024,17.3940876043
 02/04  07:00:00,1084.31825008,97.6920186373,588.555290374,0.0,65.1572554096,176.889270242,545.826161,508.795987917,28.3233498048,8.70682327874
 02/04  08:00:00,1198.84228009,97.9918369018,585.370433043,0.0,109.682768182,220.96816451,880.288203296,820.406523021,42.4850247072,17.3966555672
 02/04  09:00:00,1210.08235153,97.9884812442,586.515622305,0.0,109.682768182,220.96816451,735.574371778,661.449045478,56.6466996096,17.4786266904
 02/04  10:00:00,1321.55042199,98.350641092,591.059761781,0.0,131.945524568,266.955817592,677.568645939,614.404543443,42.4850247072,20.6790777893
 02/04  11:00:00,1334.86623277,98.3795562052,596.89346435,0.0,131.945524568,274.45309292,692.713589524,589.81064916,70.808374512,32.0945658525
 02/04  12:00:00,1339.58518604,98.3927600213,604.112722368,0.0,131.945524568,274.45309292,666.428709752,569.187445676,70.808374512,26.4328895637
 02/04  13:00:00,1314.88416117,98.4009545505,613.032719024,0.0,131.945524568,274.45309292,641.430058406,544.192377207,70.808374512,26.4293066875
 02/04  14:00:00,1318.94025839,98.4070593817,620.013071368,0.0,131.945524568,266.955817592,600.839234828,517.76698138,56.6466996096,26.4255538385
 02/04  15:00:00,1324.82235689,98.4123853209,620.460551135,0.0,131.945524568,266.955817592,560.353640775,491.442389412,42.4850247072,26.4262266568
 02/04  16:00:00,1255.03759244,97.6920186373,624.226282441,0.0,109.682768182,212.545889182,450.774006142,367.694698825,56.6466996096,26.4326077079
 02/04  17:00:00,1265.53495764,97.6920186373,624.801003862,0.0,109.682768182,220.04316451,480.144638127,368.750627407,84.9700494144,26.4239613054
 02/04  18:00:00,1222.2753881,97.6920186373,619.831302314,0.0,109.682768182,220.04316451,499.526367876,388.252553026,84.9700494144,26.303765435
 02/04  19:00:00,1176.03329696,97.6920186373,612.188145703,0.0,100.150657288,199.110933808,519.575683918,425.897969698,84.9700494144,8.70766480536
 02/04  20:00:00,1162.3315924,97.6920186373,608.75133167,0.0,100.150657288,191.61365848,502.764701046,428.724923774,56.6466996096,17.3930776624
 02/04  21:00:00,1052.42079805,97.6920186373,606.877159582,0.0,55.6251445156,124.558693486,537.762644529,472.407873662,56.6466996096,8.70807125671
 02/04  22:00:00,1048.71110084,97.6920186373,601.600886357,0.0,55.6251445156,124.558693486,541.982397391,482.103534352,42.4850247072,17.3938383316
 02/04  23:00:00,1036.20694647,97.6920186373,596.557281245,0.0,46.0930336215,124.558693486,539.249623509,502.217793406,28.3233498048,8.70848029829
 02/04  24:00:00,1034.24158522,97.6920186373,593.164809617,0.0,46.0930336215,124.558693486,542.319137543,510.762863121,14.1616749024,17.3945995196
 02/05  01:00:00,1009.01506617,97.6920186373,591.899167535,0.0,34.9616554283,113.312780494,534.08930489,519.718454623,5.66466996096,8.70618030597
 02/05  02:00:00,1005.79616939,97.6920186373,589.538806212,0.0,34.9616554283,113.312780494,553.583184226,530.523215923,5.66466996096,17.3952983422
 02/05  03:00:00,999.669168885,97.6920186373,581.798714676,0.0,34.9616554283,113.312780494,558.601347212,544.230174327,5.66466996096,8.7065029241
 02/05  04:00:00,993.896756521,97.6920186373,574.092878078,0.0,34.9616554283,113.312780494,578.919683041,555.86125378,5.66466996096,17.3937593004
 02/05  05:00:00,1001.75748429,97.6920186373,573.566797542,0.0,44.4937663224,113.312780494,569.904687115,555.533160797,5.66466996096,8.70685635684
 02/05  06:00:00,1006.78625938,97.6920186373,574.434933356,0.0,44.4937663224,113.312780494,595.338214281,563.782376835,14.1616749024,17.3941625429
 02/05  07:00:00,1069.02694209,97.6920186373,575.371689418,0.0,54.0258772165,176.889270242,540.7371663,503.7065715,28.3233498048,8.70724499556
 02/05  08:00:00,1065.85971887,97.6920186373,576.962913005,0.0,54.0258772165,184.38654557,543.969534584,484.089588595,42.4850247072,17.3949212819
 02/05  09:00:00,1146.95549876,97.6920186373,586.799412995,0.0,65.1572554096,220.04316451,530.197315446,456.085820714,56.6466996096,17.4647951221
 02/05  10:00:00,1147.22257415,97.6920186373,602.907056926,0.0,65.1572554096,212.545889182,508.645474918,441.067718397,42.4850247072,25.0927318136
 02/05  11:00:00,1171.01087279,97.6920186373,616.641357273,0.0,65.1572554096,220.04316451,519.891628705,428.431936795,70.808374512,20.6513173977
 02/05  12:00:00,1191.25109478,97.6920186373,623.207319384,0.0,65.1572554096,220.04316451,514.960376333,419.581837293,70.808374512,24.5701645279
 02/05  13:00:00,1184.1623114,97.6920186373,627.576720905,0.0,65.1572554096,220.04316451,505.040682143,407.824785211,70.808374512,26.4075224197
 02/05  14:00:00,1173.13201083,97.6920186373,630.88495151,0.0,65.1572554096,212.545889182,477.489935464,394.436068868,56.6466996096,26.4071669864
 02/05  15:00:00,1173.27134998,97.6920186373,629.085553024,0.0,65.1572554096,212.545889182,453.709955732,384.818117545,42.4850247072,26.4068134799
 02/05  16:00:00,1170.41385937,97.6920186373,629.54244131,0.0,65.1572554096,212.545889182,459.057871615,376.004710938,56.6466996096,26.406461068
 02/05  17:00:00,1143.82724028,97.6920186373,630.541746173,0.0,65.1572554096,220.04316451,484.261850363,372.885691258,84.9700494144,26.4061096906
 02/05  18:00:00,1101.23468007,97.6920186373,626.571631388,0.0,54.0258772165,184.38654557,515.540307852,404.272757766,84.9700494144,26.2975006722
 02/05  19:00:00,1068.65708212,97.6920186373,619.524288282,0.0,44.4937663224,163.454314868,540.342667779,446.665624737,84.9700494144,8.7069936273
 02/05  20:00:00,1055.06137195,97.6920186373,613.688186971,0.0,44.4937663224,155.95703954,529.514622996,455.473542908,56.6466996096,17.3943804784
 02/05  21:00:00,1018.56234746,97.6920186373,608.912537624,0.0,44.4937663224,124.558693486,561.17129284,495.817243496,56.6466996096,8.70734973508
 02/05  22:00:00,1016.46149743,97.6920186373,604.599528842,0.0,44.4937663224,124.558693486,568.834791092,508.954645506,42.4850247072,17.3951208787
 02/05  23:00:00,1003.51685696,97.6920186373,602.740283743,0.0,34.9616554283,124.558693486,576.678969004,530.961757351,28.3233498048,17.393861848
 02/05  24:00:00,1005.75087214,97.6920186373,604.71529153,0.0,34.9616554283,124.558693486,566.015297087,543.146535209,14.1616749024,8.7070869754
 02/06  01:00:00,1007.85073675,97.6920186373,603.764327241,0.0,46.0930336215,113.312780494,574.967023002,551.907818596,5.66466996096,17.3945344452
 02/06  02:00:00,1011.01637113,97.6920186373,602.324008063,0.0,46.0930336215,113.312780494,574.141410468,559.769322074,5.66466996096,8.70741843251
 02/06  03:00:00,1012.56267295,97.6920186373,602.294985297,0.0,46.0930336215,113.312780494,592.038046452,568.97814032,5.66466996096,17.3952361713
 02/06  04:00:00,1011.59974759,97.6920186373,601.600876236,0.0,46.0930336215,113.312780494,593.472773565,579.100310165,5.66466996096,8.70779343951
 02/06  05:00:00,1098.95020941,97.6920186373,600.849678464,0.0,100.150657288,148.969399434,579.112992306,556.055026184,5.66466996096,17.3932961613
 02/06  06:00:00,1096.16079289,97.6920186373,601.534581483,0.0,100.150657288,149.894399434,1027.87606836,1005.0062005,14.1616749024,8.70819295486
 02/06  07:00:00,1311.79588196,97.9419622834,602.704728482,0.0,176.471037341,302.612436532,720.868557534,675.149715701,28.3233498048,17.395492028
 02/06  08:00:00,1430.53550356,98.2230807083,608.102367714,0.0,243.2593065,310.10971186,662.840287413,602.807720395,42.4850247072,17.5475423108
 02/06  09:00:00,1482.1134454,98.3396063997,617.881128667,0.0,243.2593065,310.10971186,642.058099185,558.976644022,56.6466996096,26.4347555534
 02/06  10:00:00,1529.1541662,98.4273671936,626.592160813,0.0,243.2593065,302.612436532,613.257408188,535.399776647,42.4850247072,35.3726068342
 02/06  11:00:00,1540.12873198,98.5389012873,632.123801816,0.0,243.2593065,310.10971186,612.61954952,506.25060579,70.808374512,35.5605692189
 02/06  12:00:00,1544.15406357,98.6764245542,636.545051501,0.0,243.2593065,310.10971186,589.254839065,482.81296944,70.808374512,35.6334951125
 02/06  13:00:00,1505.02438044,98.8919799043,638.934094403,0.0,243.2593065,310.10971186,566.815693249,460.550519883,70.808374512,35.4567988539
 02/06  14:00:00,1537.47891892,99.3761904717,637.365611259,0.0,243.2593065,302.612436532,530.951543252,429.762439063,56.6466996096,44.5424045787
 02/06  15:00:00,1537.52845628,99.7518763011,636.851958757,0.0,243.2593065,302.612436532,484.703745301,406.67061082,42.4850247072,35.5481097741
 02/06  16:00:00,1539.00535614,100.371608882,637.730214825,0.0,243.2593065,302.612436532,480.081121596,387.949001339,56.6466996096,35.4854206478
 02/06  17:00:00,1549.26924889,100.848669277,640.929893508,0.0,243.2593065,310.10971186,499.588472388,388.11926156,84.9700494144,26.4991614143
 02/06  18:00:00,1564.46619138,101.315612115,644.058469877,0.0,243.2593065,310.10971186,505.582729069,403.118411856,84.9700494144,17.4942677988
 02/06  19:00:00,1307.59569687,97.6920186373,652.661163048,0.0,166.938926447,199.110933808,481.339507346,378.928614253,84.9700494144,17.4408436784
 02/06  20:00:00,1296.03162886,97.6920186373,647.235653766,0.0,166.938926447,191.61365848,457.084667886,382.998295262,56.6466996096,17.4396730141
 02/06  21:00:00,1160.45876308,97.6920186373,645.15926448,0.0,100.150657288,124.558693486,498.951858838,424.86455284,56.6466996096,17.4406063889
 02/06  22:00:00,1127.18098459,97.6920186373,651.637096272,0.0,100.150657288,124.558693486,485.420939363,434.227288153,42.4850247072,8.70862650356
 02/06  23:00:00,1063.74442324,97.6920186373,656.016973272,0.0,46.0930336215,124.558693486,500.930691924,455.212167726,28.3233498048,17.3951743932
 02/06  24:00:00,1066.96846602,97.6920186373,658.706141743,0.0,46.0930336215,124.558693486,484.661529831,461.793413265,14.1616749024,8.7064416639
 02/07  01:00:00,1052.65012585,97.6920186373,657.053381909,0.0,46.0930336215,113.312780494,490.647828166,467.588826209,5.66466996096,17.3943319962
 02/07  02:00:00,1051.10983366,97.6920186373,655.783837181,0.0,46.0930336215,113.312780494,487.625916044,473.254527972,5.66466996096,8.7067181104
 02/07  03:00:00,1046.44931534,97.6920186373,651.871215501,0.0,46.0930336215,113.312780494,504.950965684,481.892431971,5.66466996096,17.3938637528
 02/07  04:00:00,1040.12210446,97.6920186373,646.149098029,0.0,46.0930336215,113.312780494,504.615123164,490.243370751,5.66466996096,8.7070824526
 02/07  05:00:00,1132.61654533,97.6920186373,645.293450423,0.0,100.150657288,148.969399434,497.359443097,474.300197927,5.66466996096,17.3945752085
 02/07  06:00:00,1139.36408636,97.8511219088,649.785181331,0.0,100.150657288,149.894399434,778.659064933,747.73331701,14.1616749024,16.7640730213
 02/07  07:00:00,1363.30203059,98.496124864,652.701600244,0.0,176.471037341,302.612436532,573.795098261,536.136000368,28.3233498048,9.33574808817
 02/07  08:00:00,1471.45106044,99.1660558916,645.099802195,0.0,243.2593065,310.10971186,549.795184632,481.00138646,42.4850247072,26.3087734648
 02/07  09:00:00,1500.81433214,99.9286520717,631.705031367,0.0,243.2593065,310.10971186,534.964802702,451.882574413,56.6466996096,26.4355286788
 02/07  10:00:00,1523.77031591,100.680227652,619.931245498,0.0,243.2593065,302.612436532,504.402056523,435.383959767,42.4850247072,26.5330720484
 02/07  11:00:00,1527.42032699,101.302077493,615.182925062,0.0,243.2593065,310.10971186,521.791909754,415.415042577,70.808374512,35.568492665
 02/07  12:00:00,1524.20818156,101.872925608,609.98876094,0.0,243.2593065,310.10971186,517.212103865,401.873387975,70.808374512,44.5303413778
 02/07  13:00:00,1474.19780988,102.57685611,600.504932316,0.0,243.2593065,310.10971186,481.584647347,383.992990179,70.808374512,26.7832826553
 02/07  14:00:00,1506.60914643,103.434809348,598.514158849,0.0,243.2593065,302.612436532,461.206785757,360.237759507,56.6466996096,44.3223266402
 02/07  15:00:00,1504.68003183,104.195087282,595.617529428,0.0,243.2593065,302.612436532,422.622808433,344.582152363,42.4850247072,35.5556313633
 02/07  16:00:00,1504.31374143,104.706995701,594.688217477,0.0,243.2593065,302.612436532,434.62706505,342.487545548,56.6466996096,35.4928198921
 02/07  17:00:00,1512.0253186,105.171177311,595.290834124,0.0,243.2593065,310.10971186,456.050092374,344.586550522,84.9700494144,26.4934924377
 02/07  18:00:00,1526.74053271,105.428253557,598.324453603,0.0,243.2593065,310.10971186,456.45970804,353.992038709,84.9700494144,17.4976199169
 02/07  19:00:00,1280.19221216,97.6920186373,622.045541965,0.0,166.938926447,199.110933808,456.788662058,354.375984698,84.9700494144,17.4426279454
 02/07  20:00:00,1279.68539956,97.6920186373,629.308415638,0.0,166.938926447,191.61365848,438.03969631,363.95298979,56.6466996096,17.4400069106
 02/07  21:00:00,1143.67645862,97.6920186373,627.040044449,0.0,100.150657288,124.558693486,479.608951768,405.522610053,56.6466996096,17.439642105
 02/07  22:00:00,1097.77460898,97.6920186373,620.116100196,0.0,100.150657288,124.558693486,470.622099199,410.737850155,42.4850247072,17.399224337
 02/07  23:00:00,1031.91846229,97.6920186373,621.449939985,0.0,46.0930336215,124.558693486,467.15949215,430.128925201,28.3233498048,8.70721714443
 02/07  24:00:00,1042.15997343,97.6920186373,631.41464743,0.0,46.0930336215,124.558693486,474.088769079,442.532255423,14.1616749024,17.3948387535
 02/08  01:00:00,1023.32007506,97.6920186373,624.605401267,0.0,46.0930336215,113.312780494,461.198548082,446.826334432,5.66466996096,8.70754368895
 02/08  02:00:00,1016.72482592,97.6920186373,617.678402834,0.0,46.0930336215,113.312780494,472.343268271,449.285841582,5.66466996096,17.3927567283
 02/08  03:00:00,1017.66694718,97.6920186373,618.644118542,0.0,46.0930336215,113.312780494,469.294778951,454.922230809,5.66466996096,8.7078781803
 02/08  04:00:00,1018.18914141,97.6920186373,619.188086707,0.0,46.0930336215,113.312780494,483.301631119,460.243552122,5.66466996096,17.3934090359
 02/08  05:00:00,1108.14808545,97.6920186373,618.710378733,0.0,100.150657288,148.969399434,458.741270289,444.368358528,5.66466996096,8.70824179999
 02/08  06:00:00,1102.33758893,98.0722815426,610.79194992,0.0,100.150657288,149.894399434,689.138535323,657.580979453,14.1616749024,17.3958809682
 02/08  07:00:00,1316.74891268,99.4494930769,602.147911964,0.0,176.471037341,302.612436532,517.3144263,480.285151651,28.3233498048,8.70592484458
 02/08  08:00:00,1425.668947,101.171939755,593.308668839,0.0,243.2593065,310.10971186,500.73991618,431.94563455,42.4850247072,26.3092569227
 02/08  09:00:00,1459.12602526,101.709921073,584.520575632,0.0,243.2593065,310.10971186,498.544073859,415.462301027,56.6466996096,26.435073222
 02/08  10:00:00,1483.14295746,102.53629774,573.829215627,0.0,243.2593065,302.612436532,456.195522859,387.185315974,42.4850247072,26.5251821776
 02/08  11:00:00,1484.33536646,103.14884121,566.568961144,0.0,243.2593065,310.10971186,479.927310384,364.677355531,70.808374512,44.4415803415
 02/08  12:00:00,1485.37043734,103.137007708,566.533229399,0.0,243.2593065,310.10971186,476.37102699,369.947076889,70.808374512,35.6155755893
 02/08  13:00:00,1445.4339432,103.712163666,567.893127665,0.0,243.2593065,310.10971186,470.996920663,364.74685557,70.808374512,35.4416905817
 02/08  14:00:00,1481.30638918,104.307678078,569.982136414,0.0,243.2593065,302.612436532,451.57554187,359.308964726,56.6466996096,35.6198775345
 02/08  15:00:00,1481.52096509,104.811129056,569.677514532,0.0,243.2593065,302.612436532,431.368677023,353.320767036,42.4850247072,35.5628852799
 02/08  16:00:00,1478.9228937,105.303876588,566.4278569,0.0,243.2593065,302.612436532,435.355687342,343.209706347,56.6466996096,35.499281385
 02/08  17:00:00,1488.45553947,105.627163587,569.122152711,0.0,243.2593065,310.10971186,455.158927581,340.19246316,84.9700494144,29.9964150071
 02/08  18:00:00,1504.02433579,105.831041997,573.209906188,0.0,243.2593065,310.10971186,456.697807033,348.967402468,84.9700494144,22.7603551504
 02/08  19:00:00,1249.46970015,97.6920186373,589.000072997,0.0,166.938926447,199.110933808,453.082770831,350.674815177,84.9700494144,17.4379062399
 02/08  20:00:00,1249.32817432,97.6920186373,595.929143977,0.0,166.938926447,191.61365848,423.76489132,358.386857728,56.6466996096,8.73133398245
 02/08  21:00:00,1119.48906451,97.6920186373,600.292309707,0.0,100.150657288,124.558693486,475.077811072,400.990125109,56.6466996096,17.4409863528
 02/08  22:00:00,1080.59083725,97.6920186373,601.01357096,0.0,100.150657288,124.558693486,468.893196856,409.008571511,42.4850247072,17.3996006379
 02/08  23:00:00,1008.78893084,97.6920186373,596.615449281,0.0,46.0930336215,124.558693486,463.087460803,426.057982299,28.3233498048,8.70612869922
 02/08  24:00:00,1008.33344414,97.6920186373,595.209711508,0.0,46.0930336215,124.558693486,463.827678404,432.27076334,14.1616749024,17.3952401612
 02/09  01:00:00,996.499268162,97.6920186373,595.764821285,0.0,46.0930336215,113.312780494,451.083945327,436.712862155,5.66466996096,8.70641321108
 02/09  02:00:00,993.139497401,97.6920186373,592.239372283,0.0,46.0930336215,113.312780494,462.723255298,439.665435156,5.66466996096,17.3931501809
 02/09  03:00:00,991.724556209,97.6920186373,590.718887975,0.0,46.0930336215,113.312780494,458.001964886,443.630603549,5.66466996096,8.70669137549
 02/09  04:00:00,992.192695638,97.6920186373,591.205618255,0.0,46.0930336215,113.312780494,470.822957647,447.764512427,5.66466996096,17.3937752584
 02/09  05:00:00,1082.2273644,97.6920186373,590.779711457,0.0,100.150657288,148.969399434,445.407509449,431.035812876,5.66466996096,8.70702661118
 02/09  06:00:00,1077.37100563,98.1467495408,583.774775324,0.0,100.150657288,149.894399434,656.48600406,624.929637988,14.1616749024,17.3946911692
 02/09  07:00:00,1296.6697954,100.094648727,579.734131737,0.0,176.471037341,302.612436532,506.849496876,461.13301635,28.3233498048,17.3931307208
 02/09  08:00:00,1402.49681494,101.774761183,567.592422734,0.0,243.2593065,310.10971186,473.524351194,413.4912574,42.4850247072,17.5480690863
 02/09  09:00:00,1435.89438096,102.54255397,558.485703422,0.0,243.2593065,310.10971186,465.707665133,382.62702984,56.6466996096,26.4339356829
 02/09  10:00:00,1466.0930292,102.936177999,554.751313923,0.0,243.2593065,302.612436532,450.148031553,372.299373911,42.4850247072,35.3636329351
 02/09  11:00:00,1470.68306661,103.255624613,551.312386882,0.0,243.2593065,310.10971186,468.605246344,362.24602258,70.808374512,35.5508492513
 02/09  12:00:00,1468.27923298,104.183914883,546.715499795,0.0,243.2593065,310.10971186,443.899274327,337.468666951,70.808374512,35.6222328643
 02/09  13:00:00,1426.33929009,104.463933098,546.276326808,0.0,243.2593065,310.10971186,445.50201227,339.246500939,70.808374512,35.4471368182
 02/09  14:00:00,1465.99656257,104.940083001,552.571812979,0.0,243.2593065,302.612436532,433.406254553,341.133550438,56.6466996096,35.6260045049
 02/09  15:00:00,1467.44520478,105.469847718,553.579495424,0.0,243.2593065,302.612436532,415.652799762,337.598916824,42.4850247072,35.5688582303
 02/09  16:00:00,1465.40405796,105.94433109,550.896870523,0.0,243.2593065,302.612436532,422.095770415,329.944513546,56.6466996096,35.50455726
 02/09  17:00:00,1472.21816092,106.293282739,550.733503689,0.0,243.2593065,310.10971186,448.150779667,327.862784845,84.9700494144,35.317945408
 02/09  18:00:00,1484.68158927,106.547750752,551.41610916,0.0,243.2593065,310.10971186,434.396425343,331.929078339,84.9700494144,17.4972975897
 02/09  19:00:00,1242.49680478,97.6920186373,581.404750176,0.0,166.938926447,199.110933808,440.693647664,338.283143939,84.9700494144,17.4404543102
 02/09  20:00:00,1246.1142074,97.6920186373,592.478913399,0.0,166.938926447,191.61365848,421.758307874,347.673444143,56.6466996096,17.4381641213
 02/09  21:00:00,1113.92771643,97.6920186373,594.428831304,0.0,100.150657288,124.558693486,454.857645152,389.482655804,56.6466996096,8.72828973906
 02/09  22:00:00,1081.1759282,97.6920186373,601.708934452,0.0,100.150657288,124.558693486,460.368727883,400.484313981,42.4850247072,17.3993891947
 02/09  23:00:00,1024.40708918,97.6920186373,613.3971777,0.0,46.0930336215,124.558693486,469.630016514,423.913543562,28.3233498048,17.3931231477
 02/09  24:00:00,1041.37492373,97.6920186373,630.706692701,0.0,46.0930336215,124.558693486,460.502737351,437.634373769,14.1616749024,8.70668867875
 02/10  01:00:00,1040.503457,97.6920186373,643.227033287,0.0,46.0930336215,113.312780494,469.510642888,446.452293497,5.66466996096,17.3936794297
 02/10  02:00:00,1054.76166125,97.6920186373,659.100527455,0.0,46.0930336215,113.312780494,469.405604169,455.033987456,5.66466996096,8.7069467524
 02/10  03:00:00,1041.69435163,97.6920186373,647.266981836,0.0,46.0930336215,113.312780494,491.415709587,468.356795399,5.66466996096,17.3942442275
 02/10  04:00:00,1028.78663399,97.6920186373,629.130720275,0.0,46.0930336215,113.312780494,495.454568474,481.082636993,5.66466996096,8.70726152038
 02/10  05:00:00,1112.70603044,97.6920186373,614.927436234,0.0,100.150657288,148.969399434,493.872280452,470.81539599,5.66466996096,17.3922145005
 02/10  06:00:00,1114.97746747,98.1766591799,601.52457874,0.0,100.150657288,149.894399434,695.247464637,672.378194241,14.1616749024,8.70759549311
 02/10  07:00:00,1329.56734882,99.9690167183,589.726217827,0.0,176.471037341,302.612436532,561.818335575,516.100692768,28.3233498048,17.3942930019
 02/10  08:00:00,1445.5425334,101.858619287,583.263300375,0.0,243.2593065,310.10971186,525.662613511,465.631723816,42.4850247072,17.5458649883
 02/10  09:00:00,1501.36146543,102.512026203,581.74231327,0.0,243.2593065,310.10971186,523.978823212,440.900353839,56.6466996096,26.4317697631
 02/10  10:00:00,1552.70149511,103.096031716,580.266758581,0.0,243.2593065,302.612436532,506.014643541,428.161855816,42.4850247072,35.3677630171
 02/10  11:00:00,1567.40475181,103.567325629,577.909274336,0.0,243.2593065,310.10971186,522.307676298,415.944345484,70.808374512,35.5549563019
 02/10  12:00:00,1575.93231709,103.947350922,578.323580172,0.0,243.2593065,310.10971186,514.42940969,407.994065517,70.808374512,35.6269696609
 02/10  13:00:00,1541.15505198,104.337931157,580.109062566,0.0,243.2593065,310.10971186,502.272157828,396.01282222,70.808374512,35.4509610958
 02/10  14:00:00,1577.97075379,104.99597755,581.695099452,0.0,243.2593065,302.612436532,468.82163306,376.544664522,56.6466996096,35.6302689283
 02/10  15:00:00,1579.30577753,105.5665351,582.284913191,0.0,243.2593065,302.612436532,448.869716391,361.937158834,42.4850247072,44.4475328491
 02/10  16:00:00,1579.23619014,105.986563697,583.311812202,0.0,243.2593065,302.612436532,439.373461412,354.503755739,56.6466996096,28.2230060636
 02/10  17:00:00,1586.69347471,106.229154456,584.808506748,0.0,243.2593065,310.10971186,477.021054608,358.332741388,84.9700494144,33.7182638054
 02/10  18:00:00,1589.65987746,106.191967178,579.798701628,0.0,243.2593065,310.10971186,483.868371073,381.402853092,84.9700494144,17.4954685661
 02/10  19:00:00,1310.98273898,97.6920186373,572.405852671,0.0,166.938926447,199.110933808,490.136619476,387.72434777,84.9700494144,17.4422222911
 02/10  20:00:00,1296.41172476,97.6920186373,566.764450688,0.0,166.938926447,191.61365848,470.785344781,396.6986788,56.6466996096,17.439966371
 02/10  21:00:00,1153.74845902,97.6920186373,562.006498225,0.0,100.150657288,124.558693486,517.157237091,443.072756878,56.6466996096,17.4377806036
 02/10  22:00:00,1109.89438812,97.6920186373,558.824512842,0.0,100.150657288,124.558693486,508.101638847,456.906749807,42.4850247072,8.70986433272
 02/10  23:00:00,1041.39676905,97.6920186373,555.360072436,0.0,46.0930336215,124.558693486,528.337437801,482.621784014,28.3233498048,17.3923039822
