Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1504.11206163,104.036748184,595.009885173,0.0,243.2593065,302.612436532,445.691344945,367.680012128,42.4850247072,35.5263081095
 02/24  16:00:00,1502.27954319,104.572804446,592.636894485,0.0,243.2593065,302.612436532,439.872979954,347.76309294,56.6466996096,35.4631874043
 02/24  17:00:00,1513.06037245,104.877832519,596.696649796,0.0,243.2593065,310.10971186,467.647797051,356.194747695,84.9700494144,26.482999941
 02/24  18:00:00,1534.01554478,105.19932651,610.538074056,0.0,243.2593065,310.10971186,477.054082414,374.593908793,84.9700494144,17.4901242068
 02/24  19:00:00,1298.61682986,97.6920186373,641.979514895,0.0,166.938926447,199.110933808,483.062357568,380.656356494,84.9700494144,17.4359516604
 02/24  20:00:00,1299.69448889,97.6920186373,650.969250028,0.0,166.938926447,191.61365848,461.609369395,387.527667415,56.6466996096,17.4350023706
 02/24  21:00:00,1165.81787479,97.6920186373,650.976687726,0.0,100.150657288,124.558693486,497.033079528,431.659811197,56.6466996096,8.72656872121
 02/24  22:00:00,1128.15839094,97.6920186373,652.819660947,0.0,100.150657288,124.558693486,497.45259593,437.571247433,42.4850247072,17.3963237901
 02/24  23:00:00,1063.76508944,97.6920186373,656.231756231,0.0,46.0930336215,124.558693486,515.108593804,469.39554466,28.3233498048,17.3896993397
 02/24  24:00:00,1059.3935157,97.6920186373,651.538809534,0.0,46.0930336215,124.558693486,507.346373283,484.479892149,14.1616749024,8.70480623154
 02/25  01:00:00,1044.46805111,97.6920186373,649.174399727,0.0,46.0930336215,113.312780494,509.632445951,486.578291589,5.66466996096,17.3894844003
 02/25  02:00:00,1043.75606709,97.6920186373,648.529808248,0.0,46.0930336215,113.312780494,512.543596587,498.174287394,5.66466996096,8.70463923151
 02/25  03:00:00,1041.61242491,97.6920186373,646.84764069,0.0,46.0930336215,113.312780494,523.737564253,503.781369818,5.66466996096,14.2915244743
 02/25  04:00:00,1037.68294724,97.6920186373,643.422376283,0.0,46.0930336215,113.312780494,520.977076156,503.510774669,5.66466996096,11.8016315258
 02/25  05:00:00,1045.75669975,97.6920186373,641.451672596,0.0,55.6251445156,113.312780494,516.124410561,500.08657814,5.66466996096,10.3731624601
 02/25  06:00:00,1044.07514478,97.6920186373,640.031883474,0.0,55.6251445156,113.312780494,534.879696667,504.996443091,14.1616749024,15.7215786743
 02/25  07:00:00,1102.98847719,97.6920186373,637.750203214,0.0,65.1572554096,176.889270242,484.519439997,447.490673717,28.3233498048,8.7054164758
 02/25  08:00:00,1218.29920027,97.9650482925,634.914344195,0.0,109.682768182,220.96816451,749.289652006,689.413547935,42.4850247072,17.3910793639
 02/25  09:00:00,1226.57112333,97.9675368995,633.199962515,0.0,109.682768182,220.96816451,660.986771746,586.872582942,56.6466996096,17.4674891942
 02/25  10:00:00,1337.07619497,98.3289521082,635.692433265,0.0,131.945524568,266.955817592,618.411838324,549.619031428,42.4850247072,26.3077821892
 02/25  11:00:00,1349.41515175,98.3609681942,640.124191049,0.0,131.945524568,274.45309292,619.655228376,522.428887537,70.808374512,26.4179663273
 02/25  12:00:00,1352.74471961,98.4252780807,641.664689059,0.0,131.945524568,274.45309292,597.022399346,499.795236699,70.808374512,26.4187881347
 02/25  13:00:00,1313.40962365,98.5515239722,633.671355476,0.0,131.945524568,274.45309292,579.678014328,482.455689512,70.808374512,26.4139503035
 02/25  14:00:00,1300.15844747,98.7298263058,627.030201465,0.0,131.945524568,266.955817592,541.96184174,458.900893065,56.6466996096,26.4142490654
 02/25  15:00:00,1294.59772986,98.8747920803,620.708205575,0.0,131.945524568,266.955817592,497.853917506,428.955284347,42.4850247072,26.4136084518
 02/25  16:00:00,1227.67315532,97.6920186373,632.263787862,0.0,109.682768182,212.545889182,412.431704,329.37074625,56.6466996096,26.4142581397
 02/25  17:00:00,1243.53469788,97.6920186373,641.497048816,0.0,109.682768182,220.04316451,443.103377978,331.719248298,84.9700494144,26.4140802649
 02/25  18:00:00,1214.9517563,97.6920186373,648.18557694,0.0,109.682768182,220.04316451,452.208392259,349.702841193,84.9700494144,17.5355016511
 02/25  19:00:00,1188.78475291,97.6920186373,653.730557235,0.0,100.150657288,199.110933808,491.515716458,389.155986286,84.9700494144,17.3896807578
 02/25  20:00:00,1178.16815537,97.6920186373,650.338285349,0.0,100.150657288,191.61365848,458.629532736,393.276660087,56.6466996096,8.70617303969
 02/25  21:00:00,1057.20373432,97.6920186373,641.693703836,0.0,55.6251445156,124.558693486,513.524165423,439.486401111,56.6466996096,17.3910647018
 02/25  22:00:00,1056.18308178,97.6920186373,629.192906338,0.0,55.6251445156,124.558693486,499.693424433,448.502269976,42.4850247072,8.70612974989
 02/25  23:00:00,1051.51499882,97.6920186373,618.47956704,0.0,46.0930336215,124.558693486,512.627527952,466.914632852,28.3233498048,17.3895452955
 02/25  24:00:00,1045.61961048,97.6920186373,610.832966984,0.0,46.0930336215,124.558693486,499.63626881,476.76850322,14.1616749024,8.70609068725
 02/26  01:00:00,1016.75107322,97.6920186373,605.82522577,0.0,34.9616554283,113.312780494,508.19384954,485.138468737,5.66466996096,17.3907108418
 02/26  02:00:00,1011.30061562,97.6920186373,603.861637642,0.0,34.9616554283,113.312780494,509.375968113,495.00541856,5.66466996096,8.70587959227
 02/26  03:00:00,1003.36770026,97.6920186373,602.174969998,0.0,34.9616554283,113.312780494,529.793509131,506.739822163,5.66466996096,17.389017007
 02/26  04:00:00,993.248366854,97.6920186373,602.867579451,0.0,34.9616554283,113.312780494,528.391717736,514.021252483,5.66466996096,8.7057952921
 02/26  05:00:00,999.512829137,97.6920186373,608.080418471,0.0,44.4937663224,113.312780494,534.508499904,511.454956589,5.66466996096,17.3888733547
 02/26  06:00:00,1002.09335624,97.6920186373,611.018259052,0.0,44.4937663224,113.312780494,542.127632463,519.260237186,14.1616749024,8.70572037464
 02/26  07:00:00,1065.21199515,97.6920186373,612.669168075,0.0,54.0258772165,176.889270242,506.041627524,460.329541127,28.3233498048,17.3887365914
 02/26  08:00:00,1071.16004347,97.6920186373,615.094810654,0.0,54.0258772165,184.38654557,501.237669796,450.046998776,42.4850247072,8.70564631325
 02/26  09:00:00,1155.70502746,97.6920186373,619.71101406,0.0,65.1572554096,220.04316451,513.055941849,438.951019948,56.6466996096,17.4582222916
 02/26  10:00:00,1155.60616926,97.6920186373,626.623301232,0.0,65.1572554096,212.545889182,493.116148141,424.346963918,42.4850247072,26.2841595159
 02/26  11:00:00,1168.93893768,97.6920186373,632.128738005,0.0,65.1572554096,220.04316451,527.854507512,430.656540948,70.808374512,26.3895920522
 02/26  12:00:00,1173.92811099,97.6920186373,635.78546412,0.0,65.1572554096,220.04316451,519.11504482,430.70652322,70.808374512,17.600147088
 02/26  13:00:00,1175.45948487,97.6920186373,638.07184029,0.0,65.1572554096,220.04316451,519.501628511,422.301419397,70.808374512,26.391834602
 02/26  14:00:00,1170.83495746,97.6920186373,640.588000408,0.0,65.1572554096,212.545889182,485.238005747,402.201088351,56.6466996096,26.390217787
 02/26  15:00:00,1171.45690132,97.6920186373,641.138451169,0.0,65.1572554096,212.545889182,479.434357051,410.555773938,42.4850247072,26.3935584053
 02/26  16:00:00,1172.09799148,97.6920186373,641.811632852,0.0,65.1572554096,212.545889182,497.839836007,414.801394586,56.6466996096,26.3917418116
 02/26  17:00:00,1148.3882227,97.6920186373,643.55424172,0.0,65.1572554096,220.04316451,528.199860836,416.839688676,84.9700494144,26.3901227457
 02/26  18:00:00,1109.48785646,97.6920186373,643.88210963,0.0,54.0258772165,184.38654557,535.088933442,432.589769128,84.9700494144,17.5291149
 02/26  19:00:00,1084.16936696,97.6920186373,641.467576431,0.0,44.4937663224,163.454314868,570.509524952,468.149036849,84.9700494144,17.3904386882
 02/26  20:00:00,1075.10660348,97.6920186373,639.289872004,0.0,44.4937663224,155.95703954,539.707316479,474.355446188,56.6466996096,8.70517068102
 02/26  21:00:00,1042.16547654,97.6920186373,637.791108928,0.0,44.4937663224,124.558693486,585.313388281,511.276375988,56.6466996096,17.3903126836
 02/26  22:00:00,1040.50287786,97.6920186373,636.650629728,0.0,44.4937663224,124.558693486,570.902975115,519.712850434,42.4850247072,8.70509997383
 02/26  23:00:00,1028.24789111,97.6920186373,634.563927272,0.0,34.9616554283,124.558693486,584.145043845,538.431520754,28.3233498048,17.3901732854
 02/26  24:00:00,1027.54313153,97.6920186373,632.301836421,0.0,34.9616554283,124.558693486,567.725628836,544.858926171,14.1616749024,8.70502776275
 02/27  01:00:00,1024.20141527,97.6920186373,630.688225428,0.0,46.0930336215,113.312780494,572.585383576,549.530858085,5.66466996096,17.3898555308
 02/27  02:00:00,1024.68884494,97.6920186373,631.45236719,0.0,46.0930336215,113.312780494,569.415552453,555.046088443,5.66466996096,8.70479404916
 02/27  03:00:00,1027.74011797,97.6920186373,634.594681373,0.0,46.0930336215,113.312780494,585.771085305,562.716902206,5.66466996096,17.3895131381
 02/27  04:00:00,1029.89234174,97.6920186373,636.582691432,0.0,46.0930336215,113.312780494,583.985769384,569.616427209,5.66466996096,8.70467221393
 02/27  05:00:00,1120.89117982,97.6920186373,637.192374065,0.0,100.150657288,148.969399434,568.062708274,545.008737012,5.66466996096,17.3893013017
 02/27  06:00:00,1124.33332042,97.6920186373,638.227784095,0.0,100.150657288,149.894399434,1004.25955467,981.393301489,14.1616749024,8.70457828276
 02/27  07:00:00,1344.91108115,97.9275306776,640.765049579,0.0,176.471037341,302.612436532,725.762536179,680.049952747,28.3233498048,17.389233628
 02/27  08:00:00,1468.08378428,98.2071803085,643.599732601,0.0,243.2593065,310.10971186,688.259081892,628.237611188,42.4850247072,17.5364459967
 02/27  09:00:00,1512.32238756,98.3240432806,646.082369402,0.0,243.2593065,310.10971186,693.310576227,610.243217888,56.6466996096,26.4206587285
 02/27  10:00:00,1548.61840202,98.4128447374,648.454441908,0.0,243.2593065,302.612436532,679.847070178,602.013580499,42.4850247072,35.348464972
 02/27  11:00:00,1555.78019683,98.4893201867,647.703512411,0.0,243.2593065,310.10971186,694.089208308,587.751661198,70.808374512,35.5291725985
 02/27  12:00:00,1554.30309596,98.5581660088,644.934298622,0.0,243.2593065,310.10971186,659.942616847,553.537281918,70.808374512,35.596960417
 02/27  13:00:00,1500.00043646,98.6205573851,631.66787679,0.0,243.2593065,310.10971186,637.091769105,530.860392973,70.808374512,35.4230016197
 02/27  14:00:00,1536.41302577,98.679367396,634.743899091,0.0,243.2593065,302.612436532,624.241765315,531.999876719,56.6466996096,35.5951889865
 02/27  15:00:00,1544.21701699,98.8356987569,642.920983497,0.0,243.2593065,302.612436532,605.232933215,527.211235487,42.4850247072,35.5366730208
 02/27  16:00:00,1550.55733439,99.1260434236,649.573433853,0.0,243.2593065,302.612436532,611.595683985,519.477074379,56.6466996096,35.4719099957
 02/27  17:00:00,1554.3477035,99.4283884549,646.38040571,0.0,243.2593065,310.10971186,618.191255744,506.747755414,84.9700494144,26.4734509149
 02/27  18:00:00,1562.55298391,99.7081766552,646.641901849,0.0,243.2593065,310.10971186,613.046072178,501.851738336,84.9700494144,26.224284427
 02/27  19:00:00,1308.04545467,97.6920186373,652.091113301,0.0,166.938926447,199.110933808,549.582665288,455.884648769,84.9700494144,8.72796710461
 02/27  20:00:00,1303.59870249,97.6920186373,654.596889218,0.0,166.938926447,191.61365848,533.300565998,459.220042025,56.6466996096,17.4338243631
 02/27  21:00:00,1169.55029122,97.6920186373,654.539814884,0.0,100.150657288,124.558693486,572.668168432,498.585440748,56.6466996096,17.4360280742
 02/27  22:00:00,1129.90765102,97.6920186373,654.589780497,0.0,100.150657288,124.558693486,554.090946853,502.898741066,42.4850247072,8.70718108017
 02/27  23:00:00,1061.29896825,97.6920186373,653.749317065,0.0,46.0930336215,124.558693486,566.33277888,520.619972251,28.3233498048,17.3894568247
 02/27  24:00:00,1061.82273683,97.6920186373,653.469349476,0.0,46.0930336215,124.558693486,548.469434524,525.603109039,14.1616749024,8.70465058312
 02/28  01:00:00,1046.63353851,97.6920186373,651.308904643,0.0,46.0930336215,113.312780494,552.83681975,529.78293434,5.66466996096,17.3892154491
 02/28  02:00:00,1042.19587389,97.6920186373,647.336254992,0.0,46.0930336215,113.312780494,549.777761892,535.408712081,5.66466996096,8.70437984929
 02/28  03:00:00,1039.99277007,97.6920186373,645.358363519,0.0,46.0930336215,113.312780494,562.20359276,539.150251447,5.66466996096,17.3886713516
 02/28  04:00:00,1039.97283273,97.6920186373,645.386084847,0.0,46.0930336215,113.312780494,555.463468393,541.094571116,5.66466996096,8.70422731647
 02/28  05:00:00,1137.02220385,97.6920186373,648.757158164,0.0,100.150657288,148.969399434,543.073676506,520.020609238,5.66466996096,17.3883973074
 02/28  06:00:00,1139.89249184,97.8453979916,649.17264856,0.0,100.150657288,149.894399434,876.803200559,853.9374248,14.1616749024,8.70410085608
 02/28  07:00:00,1355.90856681,98.4917294493,648.211623759,0.0,176.471037341,302.612436532,647.794731227,602.080526642,28.3233498048,17.3908547799
 02/28  08:00:00,1478.21501066,98.7623639779,652.252864383,0.0,243.2593065,310.10971186,610.227999033,550.203383137,42.4850247072,17.5395911887
 02/28  09:00:00,1516.34272065,99.0768634006,649.625759371,0.0,243.2593065,310.10971186,618.270477133,535.205329656,56.6466996096,26.418447867
 02/28  10:00:00,1541.92833273,99.4590041056,642.6294293,0.0,243.2593065,302.612436532,606.553696607,528.723642959,42.4850247072,35.345028941
 02/28  11:00:00,1542.2935509,99.8808289637,635.360305039,0.0,243.2593065,310.10971186,597.742733893,491.409021193,70.808374512,35.5253381879
 02/28  12:00:00,1542.24006618,100.160819242,633.713079887,0.0,243.2593065,310.10971186,591.908866292,485.507979052,70.808374512,35.5925127281
 02/28  13:00:00,1502.03944567,100.493134069,634.048751783,0.0,243.2593065,310.10971186,577.392318931,471.164868397,70.808374512,35.419076022
 02/28  14:00:00,1530.06264457,100.965331922,628.365747488,0.0,243.2593065,302.612436532,542.189898325,449.952742402,56.6466996096,35.5904563142
 02/28  15:00:00,1530.55931022,101.386551624,625.482108743,0.0,243.2593065,302.612436532,507.759573985,429.742676011,42.4850247072,35.5318732663
 02/28  16:00:00,1534.34857966,101.742859945,621.705623121,0.0,243.2593065,302.612436532,501.452514504,409.33850273,56.6466996096,35.467312164
 02/28  17:00:00,1543.95624267,101.982245239,620.828899756,0.0,243.2593065,310.10971186,517.267744566,405.821796459,84.9700494144,26.4758986927
 02/28  18:00:00,1562.66118608,102.151283376,626.231835403,0.0,243.2593065,310.10971186,524.71535773,422.255941674,84.9700494144,17.4893666417
 02/28  19:00:00,1299.72986625,97.6920186373,619.733845259,0.0,166.938926447,199.110933808,515.573577011,413.167974337,84.9700494144,17.4355532596
 02/28  20:00:00,1282.85943775,97.6920186373,613.891897466,0.0,166.938926447,191.61365848,491.870277865,417.791613801,56.6466996096,17.4319644546
 02/28  21:00:00,1141.39311373,97.6920186373,609.213684082,0.0,100.150657288,124.558693486,535.89196803,461.809876054,56.6466996096,17.4353923664
 02/28  22:00:00,1092.34824998,97.6920186373,605.438425525,0.0,100.150657288,124.558693486,520.742999273,469.551714486,42.4850247072,8.70626007951
 02/28  23:00:00,1021.42294171,97.6920186373,611.57446568,0.0,46.0930336215,124.558693486,532.442061036,486.728640212,28.3233498048,17.3900710198
 02/28  24:00:00,1029.86690856,97.6920186373,623.907459606,0.0,46.0930336215,124.558693486,514.689402792,491.824050903,14.1616749024,8.70367698674
 03/01  01:00:00,1034.20152081,97.6920186373,639.848957506,0.0,46.0930336215,113.312780494,517.894567329,494.838894181,5.66466996096,17.3910031875
 03/01  02:00:00,1047.7595762,97.6920186373,652.287096093,0.0,46.0930336215,113.312780494,511.485104189,497.117061239,5.66466996096,8.70337298912
 03/01  03:00:00,1032.86064905,97.6920186373,635.817975026,0.0,46.0930336215,113.312780494,522.558408658,499.50464595,5.66466996096,17.3890927473
 03/01  04:00:00,1014.43253515,97.6920186373,615.704435614,0.0,46.0930336215,113.312780494,511.53498961,497.167110602,5.66466996096,8.7032090473
 03/01  05:00:00,1096.59063862,97.6920186373,606.56084722,0.0,100.150657288,148.969399434,497.232868758,474.179459224,5.66466996096,17.3887395736
 03/01  06:00:00,1085.25198131,98.0737830916,592.338664713,0.0,100.150657288,149.894399434,767.897148776,745.029837947,14.1616749024,8.7056359273
 03/01  07:00:00,1298.98693825,98.8006894342,587.627593044,0.0,176.471037341,302.612436532,577.551248141,531.838066382,28.3233498048,17.3898319543
 03/01  08:00:00,1414.31547489,99.8992478724,582.025006954,0.0,243.2593065,310.10971186,549.719163976,489.697028418,42.4850247072,17.5371108516
 03/01  09:00:00,1447.96057182,100.421011134,573.368293073,0.0,243.2593065,310.10971186,551.158813981,468.096647614,56.6466996096,26.4154667575
 03/01  10:00:00,1474.15468929,100.907124765,565.220428656,0.0,243.2593065,302.612436532,533.092190817,455.268217309,42.4850247072,35.338948801
 03/01  11:00:00,1479.21555704,101.360014971,562.13762421,0.0,243.2593065,310.10971186,544.901954949,438.574609491,70.808374512,35.5189709458
 03/01  12:00:00,1471.46892251,101.728841971,552.213000409,0.0,243.2593065,310.10971186,537.66181127,431.268305243,70.808374512,35.5851315153
 03/01  13:00:00,1428.13078892,102.15391906,550.098175635,0.0,243.2593065,310.10971186,527.856714218,421.635630853,70.808374512,35.4127088535
 03/01  14:00:00,1460.38074742,102.60875936,548.428979435,0.0,243.2593065,302.612436532,500.203070224,407.97345128,56.6466996096,35.5829193339
 03/01  15:00:00,1467.06095661,102.967145592,555.293337928,0.0,243.2593065,302.612436532,482.690730062,404.681399878,42.4850247072,35.524305477
 03/01  16:00:00,1469.79442237,103.326064533,557.902253235,0.0,243.2593065,302.612436532,489.839768636,397.732861236,56.6466996096,35.4602077899
 03/01  17:00:00,1476.58824348,103.65646685,557.727061571,0.0,243.2593065,310.10971186,499.187581522,387.741543838,84.9700494144,26.4759882694
 03/01  18:00:00,1485.06162855,103.884163687,558.329534191,0.0,243.2593065,310.10971186,500.396807684,397.940429777,84.9700494144,17.4863284922
 03/01  19:00:00,1231.35076176,97.6920186373,569.083812305,0.0,166.938926447,199.110933808,489.765357483,387.361551794,84.9700494144,17.4337562749
 03/01  20:00:00,1236.07134614,97.6920186373,581.338357962,0.0,166.938926447,191.61365848,465.781425524,391.699775161,56.6466996096,17.4349507536
 03/01  21:00:00,1108.72149412,97.6920186373,588.417086137,0.0,100.150657288,124.558693486,506.898025779,432.819207933,56.6466996096,17.4321182368
 03/01  22:00:00,1071.77716178,97.6920186373,591.237749026,0.0,100.150657288,124.558693486,490.004193455,438.81189473,42.4850247072,8.70727401693
 03/01  23:00:00,1007.6104748,97.6920186373,595.274993529,0.0,46.0930336215,124.558693486,502.998747024,457.2859858,28.3233498048,17.3894114194
 03/01  24:00:00,1007.32527068,97.6920186373,594.067235717,0.0,46.0930336215,124.558693486,489.908573424,467.042301414,14.1616749024,8.70459710797
 03/02  01:00:00,997.910188329,97.6920186373,597.251016055,0.0,46.0930336215,113.312780494,494.68724284,471.633738886,5.66466996096,17.3888339931
 03/02  02:00:00,1008.92669188,97.6920186373,609.035727689,0.0,46.0930336215,113.312780494,489.487657303,475.118747829,5.66466996096,8.70423951294
 03/02  03:00:00,1010.58596092,97.6920186373,610.874684,0.0,46.0930336215,113.312780494,502.983300688,479.930320708,5.66466996096,17.3883100185
 03/02  04:00:00,1016.46833744,97.6920186373,617.187599329,0.0,46.0930336215,113.312780494,499.521369523,485.152682517,5.66466996096,8.70401704512
 03/02  05:00:00,1109.44006747,97.6920186373,619.978788109,0.0,100.150657288,148.969399434,492.064073873,469.011503446,5.66466996096,17.3879004663
 03/02  06:00:00,1105.44427711,98.1459573508,613.919845257,0.0,100.150657288,149.894399434,740.886697797,718.021205466,14.1616749024,8.70381742855
 03/02  07:00:00,1333.70872618,99.2044957411,624.526441967,0.0,176.471037341,302.612436532,572.368280644,535.340301004,28.3233498048,8.70462983594
 03/02  08:00:00,1464.96230382,100.545849546,636.02142843,0.0,243.2593065,310.10971186,559.503710176,490.720606626,42.4850247072,26.2980788437
 03/02  09:00:00,1507.11515672,101.241858461,636.769843273,0.0,243.2593065,310.10971186,556.562121088,473.50068211,56.6466996096,26.4147393689
 03/02  10:00:00,1542.39338235,101.739315353,638.629173741,0.0,243.2593065,302.612436532,537.184443491,468.19494835,42.4850247072,26.5044704338
 03/02  11:00:00,1559.71553318,102.189076647,649.230631151,0.0,243.2593065,310.10971186,563.457187091,457.109349508,70.808374512,35.5394630709
 03/02  12:00:00,1555.05073803,102.701861441,643.718910152,0.0,243.2593065,310.10971186,558.973882197,443.687563796,70.808374512,44.4779438891
 03/02  13:00:00,1508.03153925,103.006913655,638.58288011,0.0,243.2593065,310.10971186,538.168991861,440.7961853,70.808374512,26.5644320496
 03/02  14:00:00,1538.06057769,103.347751219,635.026683035,0.0,243.2593065,302.612436532,536.254906789,435.11765384,56.6466996096,44.4905533392
 03/02  15:00:00,1535.30720309,103.646839378,629.933119788,0.0,243.2593065,302.612436532,511.208380189,433.210259916,42.4850247072,35.5130955655
 03/02  16:00:00,1532.65981587,103.93479197,623.30951252,0.0,243.2593065,302.612436532,513.665984011,430.424447709,56.6466996096,26.5948366928
 03/02  17:00:00,1535.61697011,104.212083039,619.75955032,0.0,243.2593065,310.10971186,543.775742246,423.512070386,84.9700494144,35.2936224452
 03/02  18:00:00,1541.19212096,104.413615825,615.308583827,0.0,243.2593065,310.10971186,537.688434912,435.229338151,84.9700494144,17.489047347
 03/02  19:00:00,1272.58851459,97.6920186373,611.500380471,0.0,166.938926447,199.110933808,531.30981169,428.906738356,84.9700494144,17.4330239197
 03/02  20:00:00,1264.23693282,97.6920186373,608.785296435,0.0,166.938926447,191.61365848,501.062659206,435.69052882,56.6466996096,8.72543077655
 03/02  21:00:00,1127.72859294,97.6920186373,604.939748515,0.0,100.150657288,124.558693486,553.066817411,478.985110182,56.6466996096,17.4350076202
 03/02  22:00:00,1087.57481116,97.6920186373,601.142787252,0.0,100.150657288,124.558693486,549.565834319,489.686841961,42.4850247072,17.3939676504
 03/02  23:00:00,1024.27155457,97.6920186373,597.248539421,0.0,46.0930336215,124.558693486,547.403852786,510.377346729,28.3233498048,8.70315625244
 03/02  24:00:00,1024.80982338,97.6920186373,594.765279793,0.0,46.0930336215,124.558693486,550.247589434,518.697290148,14.1616749024,17.3886243838
 03/03  01:00:00,1012.34025696,97.6920186373,592.696220628,0.0,46.0930336215,113.312780494,541.995421402,527.628480156,5.66466996096,8.70227128552
 03/03  02:00:00,1011.15137404,97.6920186373,589.971808397,0.0,46.0930336215,113.312780494,557.933872999,534.881361814,5.66466996096,17.387841224
 03/03  03:00:00,1012.74454877,97.6920186373,587.549219241,0.0,46.0930336215,113.312780494,558.186182653,543.816397364,5.66466996096,8.7051153275
 03/03  04:00:00,1013.95517071,97.6920186373,582.999364064,0.0,46.0930336215,113.312780494,576.044057767,552.992058677,5.66466996096,17.3873291282
 03/03  05:00:00,1100.43742886,97.6920186373,577.38198757,0.0,100.150657288,148.969399434,555.062249724,540.692721527,5.66466996096,8.70485823651
 03/03  06:00:00,1095.79803891,98.1869045737,571.889742383,0.0,100.150657288,149.894399434,862.264036832,830.713395706,14.1616749024,17.3889662238
 03/03  07:00:00,1310.39637195,99.2982295776,567.683169996,0.0,176.471037341,302.612436532,653.89281837,616.864858663,28.3233498048,8.70460990193
 03/03  08:00:00,1434.01940815,100.714343346,566.79348591,0.0,243.2593065,310.10971186,630.587322658,561.808186904,42.4850247072,26.2941110472
 03/03  09:00:00,1491.81351973,101.353919005,572.127548868,0.0,243.2593065,310.10971186,616.464223357,533.402225326,56.6466996096,26.4152984218
 03/03  10:00:00,1544.17852703,102.039227554,580.318687253,0.0,243.2593065,302.612436532,583.373202626,514.380506509,42.4850247072,26.5076714097
 03/03  11:00:00,1566.80349636,102.629282331,589.217114915,0.0,243.2593065,310.10971186,594.554185187,488.220314178,70.808374512,35.525496497
 03/03  12:00:00,1573.58086437,103.155318271,592.718459396,0.0,243.2593065,310.10971186,572.816806756,466.415821859,70.808374512,35.5926103846
 03/03  13:00:00,1524.32883815,103.701876745,587.26397211,0.0,243.2593065,310.10971186,549.000294398,442.773511795,70.808374512,35.418408091
 03/03  14:00:00,1553.9294173,104.206452924,584.107691352,0.0,243.2593065,302.612436532,505.590354179,413.354688366,56.6466996096,35.5889662026
 03/03  15:00:00,1551.31458833,104.631624758,583.16655492,0.0,243.2593065,302.612436532,462.627326286,384.612287819,42.4850247072,35.5300137601
 03/03  16:00:00,1553.35292835,105.054430033,583.62971975,0.0,243.2593065,302.612436532,460.069335035,367.957846541,56.6466996096,35.4647888851
 03/03  17:00:00,1564.86201504,105.623267127,584.10766661,0.0,243.2593065,310.10971186,477.571928558,366.13318778,84.9700494144,26.468691364
 03/03  18:00:00,1576.568407,106.015599185,592.838451394,0.0,243.2593065,310.10971186,486.735216212,381.001510376,84.9700494144,20.7636564217
 03/03  19:00:00,1310.92267718,97.6920186373,612.703804382,0.0,166.938926447,199.110933808,489.815672866,390.678180885,84.9700494144,14.1674425675
 03/03  20:00:00,1279.92751176,97.6920186373,605.037675845,0.0,166.938926447,191.61365848,474.339838053,400.261474609,56.6466996096,17.431663835
 03/03  21:00:00,1136.87656732,97.6920186373,599.393254199,0.0,100.150657288,124.558693486,518.240595111,444.160271751,56.6466996096,17.4336237507
 03/03  22:00:00,1108.05781097,97.6920186373,596.88881151,0.0,100.150657288,124.558693486,502.043393058,450.852284258,42.4850247072,8.70608409273
 03/03  23:00:00,1050.72906056,97.6920186373,595.811394351,0.0,46.0930336215,124.558693486,516.58169852,470.868631781,28.3233498048,17.3897169346
 03/03  24:00:00,1049.41100853,97.6920186373,593.613504288,0.0,46.0930336215,124.558693486,502.670634779,479.805546172,14.1616749024,8.70341370432
 03/04  01:00:00,1034.0411945,97.6920186373,593.695841565,0.0,46.0930336215,113.312780494,512.019658845,488.965844031,5.66466996096,17.3891448531
 03/04  02:00:00,1027.90059616,97.6920186373,593.282278276,0.0,46.0930336215,113.312780494,512.509258532,498.14158613,5.66466996096,8.7030024413
 03/04  03:00:00,1024.36015295,97.6920186373,591.621198025,0.0,46.0930336215,113.312780494,530.775927397,507.722987836,5.66466996096,17.3882696
 03/04  04:00:00,1020.34895816,97.6920186373,587.621820559,0.0,46.0930336215,113.312780494,531.462720097,517.095312417,5.66466996096,8.70273771837
 03/04  05:00:00,1026.26599114,97.6920186373,585.489482164,0.0,55.6251445156,113.312780494,535.950048965,512.897684445,5.66466996096,17.3876945591
 03/04  06:00:00,1025.36288948,97.6920186373,584.47910118,0.0,55.6251445156,113.312780494,542.977600954,520.110884838,14.1616749024,8.70504121369
 03/04  07:00:00,1080.1730512,97.6920186373,582.797557622,0.0,65.1572554096,176.889270242,505.479029809,459.768547292,28.3233498048,17.3871327127
 03/04  08:00:00,1197.02263426,97.9962213784,590.465987537,0.0,109.682768182,220.96816451,760.475693539,709.285913105,42.4850247072,8.70475572681
 03/04  09:00:00,1216.59423498,97.9913034333,607.855140716,0.0,109.682768182,220.96816451,663.057994805,588.944473657,56.6466996096,17.4668215387
 03/04  10:00:00,1329.32086395,98.3526434722,621.716991774,0.0,131.945524568,266.955817592,617.783230408,548.993511559,42.4850247072,26.3046941416
 03/04  11:00:00,1334.70821917,98.3924361318,624.443753345,0.0,131.945524568,274.45309292,619.089897536,521.87251357,70.808374512,26.4090094547
 03/04  12:00:00,1334.71553927,98.4735804009,623.003088902,0.0,131.945524568,274.45309292,598.675509459,501.458763213,70.808374512,26.4083717347
 03/04  13:00:00,1300.89668765,98.5302161061,620.961512418,0.0,131.945524568,274.45309292,585.33551155,488.123602494,70.808374512,26.4035345446
 03/04  14:00:00,1293.20854567,98.6864035388,620.385955551,0.0,131.945524568,266.955817592,542.9392408,459.885737497,56.6466996096,26.4068036936
 03/04  15:00:00,1296.34272028,98.7404241603,623.512433027,0.0,131.945524568,266.955817592,514.326326145,445.435845241,42.4850247072,26.4054561969
 03/04  16:00:00,1226.51538948,97.6920186373,631.950842652,0.0,109.682768182,212.545889182,418.758650512,335.706713319,56.6466996096,26.4052375826
 03/04  17:00:00,1236.83795344,97.6920186373,635.243535456,0.0,109.682768182,220.04316451,453.049371019,341.674842019,84.9700494144,26.4044795853
 03/04  18:00:00,1211.14838846,97.6920186373,644.718384249,0.0,109.682768182,220.04316451,456.831858279,354.327783748,84.9700494144,17.5340251168
 03/04  19:00:00,1184.40687386,97.6920186373,649.737845214,0.0,100.150657288,199.110933808,496.92752292,394.569573772,84.9700494144,17.3878997338
 03/04  20:00:00,1175.46093,97.6920186373,647.805532423,0.0,100.150657288,191.61365848,466.564168982,401.213661031,56.6466996096,8.70380834145
 03/04  21:00:00,1064.61252357,97.6920186373,648.37750594,0.0,55.6251445156,124.558693486,519.553739448,445.519612189,56.6466996096,17.3874276501
 03/04  22:00:00,1064.89923126,97.6920186373,648.896401785,0.0,55.6251445156,124.558693486,504.440668505,453.252106653,42.4850247072,8.7035371446
 03/04  23:00:00,1055.56143871,97.6920186373,649.425870393,0.0,46.0930336215,124.558693486,512.010672863,471.870021319,28.3233498048,11.8173017397
 03/04  24:00:00,1057.74240143,97.6920186373,650.266367015,0.0,46.0930336215,124.558693486,508.297610778,479.863122256,14.1616749024,14.2728136199
 03/05  01:00:00,1036.76128146,97.6920186373,652.440764622,0.0,34.9616554283,113.312780494,502.514577481,488.145977108,5.66466996096,8.70393041184
 03/05  02:00:00,1039.04775465,97.6920186373,654.536616726,0.0,34.9616554283,113.312780494,518.814787921,495.7626543,5.66466996096,17.3874636602
 03/05  03:00:00,1039.66479741,97.6920186373,655.140343426,0.0,34.9616554283,113.312780494,516.364583321,501.996387181,5.66466996096,8.70352617901
 03/05  04:00:00,1038.05080384,97.6920186373,653.888244348,0.0,34.9616554283,113.312780494,532.642190796,509.590720433,5.66466996096,17.3868004019
 03/05  05:00:00,1046.03782752,97.6920186373,651.836140637,0.0,44.4937663224,113.312780494,518.635380619,504.267507536,5.66466996096,8.70320312274
 03/05  06:00:00,1045.56769774,97.6920186373,651.477119476,0.0,44.4937663224,113.312780494,541.125263511,509.574866471,14.1616749024,17.3887221368
 03/05  07:00:00,1106.16688997,97.6920186373,650.610224649,0.0,54.0258772165,176.889270242,487.263491987,450.237242183,28.3233498048,8.70289999846
 03/05  08:00:00,1110.14990143,97.6920186373,650.177447844,0.0,54.0258772165,184.38654557,494.734735668,434.861644364,42.4850247072,17.3880665962
 03/05  09:00:00,1178.62145799,97.6920186373,638.335798941,0.0,65.1572554096,220.04316451,475.810558027,401.707523981,56.6466996096,17.4563344372
 03/05  10:00:00,1161.51207827,97.6920186373,628.271958721,0.0,65.1572554096,212.545889182,443.291255093,383.281109119,42.4850247072,17.5251212662
 03/05  11:00:00,1154.2574907,97.6920186373,612.81934389,0.0,65.1572554096,220.04316451,463.714833381,366.523260761,70.808374512,26.3831981082
 03/05  12:00:00,1144.76295581,97.6920186373,601.583749963,0.0,65.1572554096,220.04316451,449.531264376,352.341502024,70.808374512,26.3813878405
 03/05  13:00:00,1140.2200543,97.6920186373,597.572832394,0.0,65.1572554096,220.04316451,435.035966794,337.844168819,70.808374512,26.3834234635
 03/05  14:00:00,1136.49431038,97.6920186373,601.34749561,0.0,65.1572554096,212.545889182,408.633619466,325.605764038,56.6466996096,26.3811558185
 03/05  15:00:00,1135.65058753,97.6920186373,600.357524477,0.0,65.1572554096,212.545889182,380.88867628,312.019756073,42.4850247072,26.3838954996
 03/05  16:00:00,1137.53042905,97.6920186373,602.308075106,0.0,65.1572554096,212.545889182,386.844250645,312.583901212,56.6466996096,17.6136498237
 03/05  17:00:00,1123.27459571,97.6920186373,614.273983925,0.0,65.1572554096,220.04316451,428.528136683,317.190775114,84.9700494144,26.3673121551
 03/05  18:00:00,1097.24857999,97.6920186373,632.476618876,0.0,54.0258772165,184.38654557,448.051521074,336.803584612,84.9700494144,26.2778870474
 03/05  19:00:00,1090.37462762,97.6920186373,645.607948201,0.0,44.4937663224,163.454314868,469.48706392,375.814412238,84.9700494144,8.70260226797
 03/05  20:00:00,1080.05747558,97.6920186373,641.736428721,0.0,44.4937663224,155.95703954,459.482919442,385.448861389,56.6466996096,17.3873584427
 03/05  21:00:00,1046.83983339,97.6920186373,639.195497039,0.0,44.4937663224,124.558693486,490.332805041,424.981258558,56.6466996096,8.70484687314
 03/05  22:00:00,1052.31960887,97.6920186373,645.084001414,0.0,44.4937663224,124.558693486,495.950608855,436.078873994,42.4850247072,17.3867101545
 03/05  23:00:00,1049.97417696,97.6920186373,653.172308314,0.0,34.9616554283,124.558693486,495.463107679,458.435244773,28.3233498048,8.70451310187
 03/05  24:00:00,1056.65183651,97.6920186373,659.639954805,0.0,34.9616554283,124.558693486,502.386430128,470.838652285,14.1616749024,17.3861029411
 03/06  01:00:00,1045.86652885,97.6920186373,651.186008627,0.0,46.0930336215,113.312780494,496.204033763,481.835313434,5.66466996096,8.70405036866
 03/06  02:00:00,1038.6568784,97.6920186373,644.482097447,0.0,46.0930336215,113.312780494,514.942420276,491.893393991,5.66466996096,17.3843563239
 03/06  03:00:00,1033.09667561,97.6920186373,639.590800597,0.0,46.0930336215,113.312780494,518.583978171,504.215687887,5.66466996096,8.7036203233
 03/06  04:00:00,1026.54488077,97.6920186373,633.55040773,0.0,46.0930336215,113.312780494,538.045387494,514.993784783,5.66466996096,17.3869327503
 03/06  05:00:00,1111.75922268,97.6920186373,628.897262565,0.0,100.150657288,148.969399434,511.269956774,496.902028593,5.66466996096,8.70325822
 03/06  06:00:00,1107.82823472,97.6920186373,623.140748166,0.0,100.150657288,149.894399434,929.132286161,897.584353907,14.1616749024,17.3862573519
 03/06  07:00:00,1321.05228767,97.9281263512,622.541638333,0.0,176.471037341,302.612436532,632.820260516,595.793999983,28.3233498048,8.70291072836
 03/06  08:00:00,1449.736065,98.2096068636,624.744574356,0.0,243.2593065,310.10971186,586.45900271,526.441149805,42.4850247072,17.5328281974
 03/06  09:00:00,1473.45670379,98.3253864995,604.05156257,0.0,243.2593065,310.10971186,568.605860089,485.546203802,56.6466996096,26.4129566778
 03/06  10:00:00,1509.30490722,98.6347475835,606.259204283,0.0,243.2593065,302.612436532,537.787677577,459.967383672,42.4850247072,35.3352691981
 03/06  11:00:00,1504.59918785,99.1566348121,593.033070377,0.0,243.2593065,310.10971186,532.652694321,426.332084179,70.808374512,35.5122356292
 03/06  12:00:00,1514.628281,99.5620867471,602.269662314,0.0,243.2593065,310.10971186,517.653929933,411.268206726,70.808374512,35.5773486947
 03/06  13:00:00,1469.58645581,100.077361953,598.692665104,0.0,243.2593065,310.10971186,495.279918913,389.066567978,70.808374512,35.4049764237
 03/06  14:00:00,1497.81800775,100.848347402,592.382282992,0.0,243.2593065,302.612436532,452.421930403,360.202433459,56.6466996096,35.5727973348
 03/06  15:00:00,1515.78259126,101.667708281,610.94840598,0.0,243.2593065,302.612436532,422.329747405,344.331090937,42.4850247072,35.5136317605
 03/06  16:00:00,1516.04209119,102.41808419,611.065468312,0.0,243.2593065,302.612436532,439.760391171,347.664564894,56.6466996096,35.4491266672
 03/06  17:00:00,1510.05652904,103.196378862,596.219799385,0.0,243.2593065,310.10971186,458.972827499,347.534729999,84.9700494144,26.4680480857
 03/06  18:00:00,1514.53531569,103.776772156,595.576723987,0.0,243.2593065,310.10971186,450.586445426,348.133821582,84.9700494144,17.4825744296
 03/06  19:00:00,1275.90671161,97.6920186373,617.706091329,0.0,166.938926447,199.110933808,439.276199158,336.872689294,84.9700494144,17.4334604493
 03/06  20:00:00,1275.04499558,97.6920186373,623.760566506,0.0,166.938926447,191.61365848,421.183088899,347.105370858,56.6466996096,17.4310184315
 03/06  21:00:00,1138.54230784,97.6920186373,620.931999434,0.0,100.150657288,124.558693486,456.683673408,391.312547745,56.6466996096,8.7244260534
 03/06  22:00:00,1099.15439303,97.6920186373,621.063525821,0.0,100.150657288,124.558693486,460.49216442,400.614791559,42.4850247072,17.3923481538
 03/06  23:00:00,1034.00952114,97.6920186373,623.676934158,0.0,46.0930336215,124.558693486,459.591403776,422.564482163,28.3233498048,8.70357180865
 03/06  24:00:00,1037.96344657,97.6920186373,626.961715903,0.0,46.0930336215,124.558693486,464.760312321,433.21179123,14.1616749024,17.3868461895
 03/07  01:00:00,1029.13791354,97.6920186373,630.743043644,0.0,46.0930336215,113.312780494,456.735617477,442.367837519,5.66466996096,8.70310999642
 03/07  02:00:00,1030.62576282,97.6920186373,632.345233723,0.0,46.0930336215,113.312780494,470.646013203,447.595242631,5.66466996096,17.3861006116
 03/07  03:00:00,1030.68652547,97.6920186373,632.443063609,0.0,46.0930336215,113.312780494,469.194024777,454.826727334,5.66466996096,8.7026274816
 03/07  04:00:00,1025.73540687,97.6920186373,627.204978577,0.0,46.0930336215,113.312780494,483.661775232,460.609653806,5.66466996096,17.3874514654
 03/07  05:00:00,1110.53292481,97.6920186373,618.191278938,0.0,100.150657288,148.969399434,455.053065373,440.686133371,5.66466996096,8.70226204139
 03/07  06:00:00,1111.82225132,97.8462031287,618.651744026,0.0,100.150657288,149.894399434,706.357286391,674.807231271,14.1616749024,17.3883802184
 03/07  07:00:00,1319.04276054,98.7002407274,612.286643904,0.0,176.471037341,302.612436532,524.028720288,487.000922411,28.3233498048,8.70444807285
 03/07  08:00:00,1422.16127045,99.7994483113,590.912305428,0.0,243.2593065,310.10971186,505.886526111,437.110056449,42.4850247072,26.291444955
 03/07  09:00:00,1460.26513515,100.515286453,586.879825168,0.0,243.2593065,310.10971186,495.332919668,412.274987798,56.6466996096,26.4112322606
 03/07  10:00:00,1486.73495254,101.453332093,578.671618107,0.0,243.2593065,302.612436532,455.452149838,386.464683737,42.4850247072,26.5024413939
 03/07  11:00:00,1478.54110882,102.216914723,561.151386034,0.0,243.2593065,310.10971186,470.366566015,364.04200697,70.808374512,35.5161845331
 03/07  12:00:00,1474.61559081,103.070648404,554.899790704,0.0,243.2593065,310.10971186,458.003438159,351.613268875,70.808374512,35.5817947717
 03/07  13:00:00,1434.57628933,104.288352377,555.597857384,0.0,243.2593065,310.10971186,441.540709961,335.323954647,70.808374512,35.4083808026
 03/07  14:00:00,1474.39495723,105.532064988,561.423318206,0.0,243.2593065,302.612436532,406.714697122,314.49155523,56.6466996096,35.5764422824
 03/07  15:00:00,1481.16217428,106.713918217,567.675203974,0.0,243.2593065,302.612436532,375.540711117,297.538587313,42.4850247072,35.517099097
 03/07  16:00:00,1485.79358058,107.887407407,571.780398121,0.0,243.2593065,302.612436532,379.555207341,287.456563892,56.6466996096,35.4519438387
 03/07  17:00:00,1500.6034645,108.560705289,580.132393537,0.0,243.2593065,310.10971186,401.480420793,290.045200232,84.9700494144,26.4651711468
 03/07  18:00:00,1510.88563377,108.591296339,587.017642928,0.0,243.2593065,310.10971186,410.505962877,308.051799954,84.9700494144,17.4841135079
 03/07  19:00:00,1283.74921911,97.6920186373,626.265983814,0.0,166.938926447,199.110933808,422.621643621,320.220049431,84.9700494144,17.4315447755
 03/07  20:00:00,1283.21631085,97.6920186373,633.541981823,0.0,166.938926447,191.61365848,403.899114696,329.822577643,56.6466996096,17.4298374435
 03/07  21:00:00,1145.74253707,97.6920186373,629.500907365,0.0,100.150657288,124.558693486,449.160091147,375.083630604,56.6466996096,17.4297609329
 03/07  22:00:00,1113.37964317,97.6920186373,636.779249614,0.0,100.150657288,124.558693486,439.363742878,388.172501813,42.4850247072,8.7062163581
 03/07  23:00:00,1050.40559723,97.6920186373,641.231335308,0.0,46.0930336215,124.558693486,457.142110672,411.433055148,28.3233498048,17.3857057191
 03/07  24:00:00,1053.50853961,97.6920186373,643.639730541,0.0,46.0930336215,124.558693486,445.794289508,422.929277806,14.1616749024,8.7033367989
 03/08  01:00:00,1042.57630019,97.6920186373,645.230597654,0.0,46.0930336215,113.312780494,454.73286457,431.682125824,5.66466996096,17.386068785
 03/08  02:00:00,1043.0063519,97.6920186373,645.736240647,0.0,46.0930336215,113.312780494,452.456126206,438.088726727,5.66466996096,8.70272951861
 03/08  03:00:00,1052.88520974,97.6920186373,656.347281612,0.0,46.0930336215,113.312780494,460.729826662,446.361715999,5.66466996096,8.7034407014
 03/08  04:00:00,1042.88078944,97.6920186373,645.743128104,0.0,46.0930336215,113.312780494,475.109177021,452.05804123,5.66466996096,17.3864658302
 03/08  05:00:00,1108.86897563,97.6920186373,619.688537272,0.0,100.150657288,148.969399434,445.593258617,431.225600709,5.66466996096,8.70298794763
 03/08  06:00:00,1097.05651589,98.0710082717,605.250526068,0.0,100.150657288,149.894399434,645.050632504,613.5027129,14.1616749024,17.3862447021
 03/08  07:00:00,1301.13143292,99.8654940157,593.220809176,0.0,176.471037341,302.612436532,492.443511426,455.417604268,28.3233498048,8.70255735324
 03/08  08:00:00,1413.36329696,101.468480589,579.724675961,0.0,243.2593065,310.10971186,479.769894972,410.996120911,42.4850247072,26.2887493543
 03/08  09:00:00,1445.59332417,102.226062677,569.314488262,0.0,243.2593065,310.10971186,472.218095127,389.164194897,56.6466996096,26.4072006209
 03/08  10:00:00,1474.54946225,102.668052058,564.207867518,0.0,243.2593065,302.612436532,453.089218205,384.106556877,42.4850247072,26.4976366208
 03/08  11:00:00,1475.70236887,103.270196912,556.794548459,0.0,243.2593065,310.10971186,473.295878864,366.97057706,70.808374512,35.5169272925
 03/08  12:00:00,1467.64595214,104.464480367,545.767648271,0.0,243.2593065,310.10971186,444.832799451,338.442008299,70.808374512,35.5824166403
 03/08  13:00:00,1428.22356788,105.437605523,547.443039507,0.0,243.2593065,310.10971186,433.470332931,327.253351213,70.808374512,35.4086072058
 03/08  14:00:00,1469.92161755,106.59820168,555.418195097,0.0,243.2593065,302.612436532,403.400201453,311.177062782,56.6466996096,35.5764390614
 03/08  15:00:00,1478.48353022,107.705257129,563.805790359,0.0,243.2593065,302.612436532,377.90338133,299.901392977,42.4850247072,35.5169636455
 03/08  16:00:00,1479.68271365,109.08873221,563.976694208,0.0,243.2593065,302.612436532,384.780170435,292.681966166,56.6466996096,35.4515046598
 03/08  17:00:00,1483.03407476,109.662178435,559.700103391,0.0,243.2593065,310.10971186,406.557783351,295.122689427,84.9700494144,26.4650445092
 03/08  18:00:00,1485.48269226,109.486506648,558.02948409,0.0,243.2593065,310.10971186,409.228140603,306.773829021,84.9700494144,17.4842621683
 03/08  19:00:00,1242.4934594,97.6920186373,581.510826406,0.0,166.938926447,199.110933808,417.897276466,315.495903375,84.9700494144,17.431323677
 03/08  20:00:00,1241.52677228,97.6920186373,587.416376663,0.0,166.938926447,191.61365848,397.859179712,323.78244264,56.6466996096,17.4300374625
 03/08  21:00:00,1107.12619128,97.6920186373,586.918569907,0.0,100.150657288,124.558693486,438.914168837,364.837599908,56.6466996096,17.4298693193
 03/08  22:00:00,1067.50682936,97.6920186373,586.874818561,0.0,100.150657288,124.558693486,425.462426304,374.271091856,42.4850247072,8.70630974036
 03/08  23:00:00,996.935873287,97.6920186373,583.749071442,0.0,46.0930336215,124.558693486,440.578875137,394.870842202,28.3233498048,17.38468313
 03/08  24:00:00,996.420552831,97.6920186373,582.26126442,0.0,46.0930336215,124.558693486,426.597566725,403.732498004,14.1616749024,8.70339381902
 03/09  01:00:00,984.54117448,97.6920186373,582.791812098,0.0,46.0930336215,113.312780494,434.118335511,411.067557792,5.66466996096,17.3861077584
 03/09  02:00:00,980.728313538,97.6920186373,578.73322766,0.0,46.0930336215,113.312780494,429.918069393,415.550666871,5.66466996096,8.70273256159
 03/09  03:00:00,973.305262348,97.6920186373,570.793575656,0.0,46.0930336215,113.312780494,440.312430918,417.262718708,5.66466996096,17.3850422492
 03/09  04:00:00,970.776995178,97.6920186373,568.073683296,0.0,46.0930336215,113.312780494,435.105699597,420.738789601,5.66466996096,8.70224003485
 03/09  05:00:00,1066.27058131,97.6920186373,573.469606584,0.0,100.150657288,148.969399434,422.440606354,408.072999299,5.66466996096,8.70293709458
 03/09  06:00:00,1069.62607877,98.3022422246,575.153967904,0.0,100.150657288,149.894399434,592.76484226,561.217083874,14.1616749024,17.386083484
 03/09  07:00:00,1274.56295401,100.535654077,563.663754606,0.0,176.471037341,302.612436532,460.500928753,423.475113744,28.3233498048,8.70246520431
 03/09  08:00:00,1395.10783533,102.179534062,559.064029138,0.0,243.2593065,310.10971186,456.038363583,387.265423399,42.4850247072,26.2879154766
 03/09  09:00:00,1427.1428819,103.072965773,548.281462179,0.0,243.2593065,310.10971186,444.274797125,361.222120443,56.6466996096,26.4059770721
 03/09  10:00:00,1452.45344706,103.500664771,539.244501302,0.0,243.2593065,302.612436532,424.390218907,355.409112335,42.4850247072,26.4960818656
 03/09  11:00:00,1462.02743716,104.128242331,540.810994865,0.0,243.2593065,310.10971186,452.173939913,345.851356618,70.808374512,35.5142087832
 03/09  12:00:00,1462.8090786,104.793739613,539.809217328,0.0,243.2593065,310.10971186,441.831567287,335.443914803,70.808374512,35.5792779725
 03/09  13:00:00,1419.63456955,105.471177794,537.657961396,0.0,243.2593065,310.10971186,434.788752703,328.574652163,70.808374512,35.4057260275
 03/09  14:00:00,1454.16739581,106.006933234,538.408210189,0.0,243.2593065,302.612436532,418.568626073,326.349060596,56.6466996096,35.5728658669
 03/09  15:00:00,1453.21570583,106.465476555,536.876167403,0.0,243.2593065,302.612436532,403.264434442,325.266116486,42.4850247072,35.5132932491
 03/09  16:00:00,1451.88299817,106.890537281,535.162572998,0.0,243.2593065,302.612436532,415.798517531,323.703938824,56.6466996096,35.4478790972
 03/09  17:00:00,1463.97166927,107.218803367,540.59429102,0.0,243.2593065,310.10971186,438.747798778,327.315337177,84.9700494144,26.4624121869
 03/09  18:00:00,1472.12014857,107.355978856,544.999467061,0.0,243.2593065,310.10971186,437.614728207,335.161830603,84.9700494144,17.4828481897
 03/09  19:00:00,1228.59874943,97.6920186373,566.162283512,0.0,166.938926447,199.110933808,442.195903406,339.795457272,84.9700494144,17.4303967203
 03/09  20:00:00,1223.01674847,97.6920186373,567.323655439,0.0,166.938926447,191.61365848,419.338560389,345.263724212,56.6466996096,17.4281365666
 03/09  21:00:00,1124.68707587,97.6920186373,605.44975142,0.0,100.150657288,124.558693486,477.187761726,403.112659307,56.6466996096,17.4284028089
 03/09  22:00:00,1132.85320152,97.6920186373,656.448054644,0.0,100.150657288,124.558693486,482.82498814,431.63440378,42.4850247072,8.70555965216
 03/09  23:00:00,1059.69227577,97.6920186373,653.453019945,0.0,46.0930336215,124.558693486,505.099902479,459.390782443,28.3233498048,17.3857702311
 03/09  24:00:00,1041.59014793,97.6920186373,635.865317067,0.0,46.0930336215,124.558693486,507.522743626,484.658444176,14.1616749024,8.7026245471
 03/10  01:00:00,1018.48049284,97.6920186373,625.732864188,0.0,46.0930336215,113.312780494,506.097082037,491.729195079,5.66466996096,8.70321699717
 03/10  02:00:00,1011.58527246,97.6920186373,619.072386995,0.0,46.0930336215,113.312780494,515.773330545,492.722875111,5.66466996096,17.3857854731
 03/10  03:00:00,1006.17689532,97.6920186373,613.870654605,0.0,46.0930336215,113.312780494,517.020501616,502.65324468,5.66466996096,8.70258697558
 03/10  04:00:00,1002.21515366,97.6920186373,608.40964256,0.0,46.0930336215,113.312780494,536.374330074,513.324937849,5.66466996096,17.3847222637
 03/10  05:00:00,1092.51255632,97.6920186373,599.54811499,0.0,100.150657288,148.969399434,517.371256485,503.004523013,5.66466996096,8.7020635109
 03/10  06:00:00,1089.71507234,98.1770918195,590.138028666,0.0,100.150657288,149.894399434,750.37062298,718.823364884,14.1616749024,17.3855831937
