Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1300.67888874,99.5023332779,583.585937308,0.0,176.471037341,302.612436532,593.71064598,556.685711393,28.3233498048,8.70158478214
 03/10  08:00:00,1425.79086006,101.070441641,579.374789276,0.0,243.2593065,310.10971186,591.80993443,523.038863784,42.4850247072,26.2860459388
 03/10  09:00:00,1470.48989319,101.771241981,577.038863086,0.0,243.2593065,310.10971186,591.354483144,508.300273809,56.6466996096,26.4075097252
 03/10  10:00:00,1509.00106152,102.463087322,579.462332791,0.0,243.2593065,302.612436532,558.542733442,489.559976577,42.4850247072,26.4977321577
 03/10  11:00:00,1525.58048476,103.002504082,587.528020472,0.0,243.2593065,310.10971186,576.171833403,469.855392892,70.808374512,35.5080659996
 03/10  12:00:00,1533.64789898,103.498768429,596.107914137,0.0,243.2593065,310.10971186,563.159682948,456.778886167,70.808374512,35.5724222693
 03/10  13:00:00,1502.37249749,103.949233224,603.965156412,0.0,243.2593065,310.10971186,546.208641823,440.000492936,70.808374512,35.3997743757
 03/10  14:00:00,1551.63697373,104.399018475,608.77037177,0.0,243.2593065,302.612436532,508.195804649,415.983341134,56.6466996096,35.5657639055
 03/10  15:00:00,1562.05316824,104.710035462,603.681253685,0.0,243.2593065,302.612436532,476.648884232,398.657731768,42.4850247072,35.5061277568
 03/10  16:00:00,1566.63431275,104.994873156,597.965318894,0.0,243.2593065,302.612436532,478.76943012,386.681628466,56.6466996096,35.4411020436
 03/10  17:00:00,1582.29528521,105.385078253,594.82070975,0.0,243.2593065,310.10971186,497.167292523,385.734664954,84.9700494144,26.4625781543
 03/10  18:00:00,1592.79944755,105.65705864,595.12835618,0.0,243.2593065,310.10971186,502.933094922,400.48299312,84.9700494144,17.4800523871
 03/10  19:00:00,1323.85678269,97.6920186373,587.392313897,0.0,166.938926447,199.110933808,512.782009353,410.38019971,84.9700494144,17.4317602286
 03/10  20:00:00,1307.38712366,97.6920186373,580.731796037,0.0,166.938926447,191.61365848,490.646633543,416.571425311,56.6466996096,17.4285086228
 03/10  21:00:00,1164.87371344,97.6920186373,576.414352328,0.0,100.150657288,124.558693486,524.908726635,459.538913502,56.6466996096,8.72311352345
 03/10  22:00:00,1115.56618231,97.6920186373,573.252864122,0.0,100.150657288,124.558693486,530.096507295,470.221672151,42.4850247072,17.3898104375
 03/10  23:00:00,1043.03713671,97.6920186373,572.276554136,0.0,46.0930336215,124.558693486,530.080348111,493.054763469,28.3233498048,8.70223483695
 03/10  24:00:00,1036.25350484,97.6920186373,569.889369343,0.0,46.0930336215,124.558693486,537.223011662,505.674776219,14.1616749024,17.3865605404
 03/11  01:00:00,1014.02228454,97.6920186373,565.626579506,0.0,46.0930336215,113.312780494,529.367336127,515.001036453,5.66466996096,8.70162971255
 03/11  02:00:00,998.162182543,97.6920186373,555.070861055,0.0,46.0930336215,113.312780494,549.509515329,526.459778724,5.66466996096,17.3850666444
 03/11  03:00:00,956.919709498,97.6920186373,515.510043803,0.0,46.0930336215,113.312780494,551.890469864,537.522258128,5.66466996096,8.70354177535
 03/11  04:00:00,944.417584226,97.6920186373,503.059641135,0.0,46.0930336215,113.312780494,569.72832378,546.679759132,5.66466996096,17.3838946872
 03/11  05:00:00,957.79671721,97.6920186373,511.688250646,0.0,55.6251445156,113.312780494,558.042155097,543.674532481,5.66466996096,8.70295265515
 03/11  06:00:00,985.155198544,97.6920186373,537.683233531,0.0,55.6251445156,113.312780494,584.01388754,552.468940217,14.1616749024,17.3832724207
 03/11  07:00:00,1064.00230969,97.6920186373,561.607529952,0.0,65.1572554096,176.889270242,519.523012907,482.497289033,28.3233498048,8.70237406959
 03/11  08:00:00,1199.82310204,97.9975491038,573.94633203,0.0,109.682768182,220.96816451,805.832042548,745.962735937,42.4850247072,17.3842819045
 03/11  09:00:00,1235.2375207,97.992288931,583.881215767,0.0,109.682768182,220.96816451,689.567783005,615.460796506,56.6466996096,17.460286889
 03/11  10:00:00,1362.67927734,98.3549639436,588.902079086,0.0,131.945524568,266.955817592,642.58437036,582.561641323,42.4850247072,17.5377043303
 03/11  11:00:00,1374.95037629,98.3851164579,594.52241796,0.0,131.945524568,274.45309292,652.579946989,555.371543321,70.808374512,26.4000291564
 03/11  12:00:00,1380.88543885,98.4050854607,602.151061449,0.0,131.945524568,274.45309292,631.898994819,534.688180052,70.808374512,26.4024402551
 03/11  13:00:00,1346.12254917,98.4762012003,601.505767199,0.0,131.945524568,274.45309292,610.267973175,513.06341458,70.808374512,26.3961840829
 03/11  14:00:00,1336.64463294,98.5449489672,600.649288566,0.0,131.945524568,266.955817592,576.028809995,492.987162049,56.6466996096,26.3949483359
 03/11  15:00:00,1339.47283752,98.6329342299,601.101907298,0.0,131.945524568,266.955817592,538.303891587,469.426048061,42.4850247072,26.3928188181
 03/11  16:00:00,1268.01477144,97.6920186373,609.452440595,0.0,109.682768182,212.545889182,448.194858718,365.151267767,56.6466996096,26.3968913406
 03/11  17:00:00,1278.42246669,97.6920186373,615.407655543,0.0,109.682768182,220.04316451,473.034445507,361.669097013,84.9700494144,26.3952990793
 03/11  18:00:00,1238.1804276,97.6920186373,615.801164225,0.0,109.682768182,220.04316451,472.755327796,370.256823689,84.9700494144,17.5284546926
 03/11  19:00:00,1200.42634033,97.6920186373,610.087416166,0.0,100.150657288,199.110933808,516.352742043,413.998495947,84.9700494144,17.3841966816
 03/11  20:00:00,1182.87112008,97.6920186373,605.919226834,0.0,100.150657288,191.61365848,484.845932093,419.497439448,56.6466996096,8.701793035
 03/11  21:00:00,1066.60562753,97.6920186373,603.374740567,0.0,55.6251445156,124.558693486,528.981855728,463.632686837,56.6466996096,8.70246928202
 03/11  22:00:00,1066.7417275,97.6920186373,600.823271371,0.0,55.6251445156,124.558693486,531.248764944,471.379303895,42.4850247072,17.3844363416
 03/11  23:00:00,1054.48468569,97.6920186373,598.269776669,0.0,46.0930336215,124.558693486,527.740415358,490.715164203,28.3233498048,8.70190135016
 03/11  24:00:00,1047.11283767,97.6920186373,595.020534672,0.0,46.0930336215,124.558693486,533.365636016,501.818134782,14.1616749024,17.3858263323
 03/12  01:00:00,1027.52669957,97.6920186373,591.182946882,0.0,34.9616554283,113.312780494,525.141325603,510.775393809,5.66466996096,8.70126183342
 03/12  02:00:00,1025.29318129,97.6920186373,587.321569103,0.0,34.9616554283,113.312780494,543.6522136,520.603300419,5.66466996096,17.3842432204
 03/12  03:00:00,1013.14589719,97.6920186373,583.353563833,0.0,34.9616554283,113.312780494,546.913574291,532.545805643,5.66466996096,8.7030986876
 03/12  04:00:00,1007.69528858,97.6920186373,580.011734255,0.0,44.4937663224,113.312780494,556.138352835,533.090671035,5.66466996096,17.3830118386
 03/12  05:00:00,1002.97809726,97.6920186373,579.267474859,0.0,44.4937663224,113.312780494,564.328961209,541.464818061,14.1616749024,8.70246824607
 03/12  06:00:00,1073.48886246,97.6920186373,579.050234596,0.0,54.0258772165,176.889270242,532.620377752,486.912652948,28.3233498048,17.3843749992
 03/12  07:00:00,1067.52568082,97.6920186373,580.380455951,0.0,54.0258772165,184.38654557,527.750613365,476.563733836,42.4850247072,8.70185482169
 03/12  08:00:00,1148.2503369,97.6920186373,588.149621013,0.0,65.1572554096,220.04316451,522.765102888,448.663242188,56.6466996096,17.45516109
 03/12  09:00:00,1152.5661644,97.6920186373,601.593251683,0.0,65.1572554096,212.545889182,493.75034805,433.747320421,42.4850247072,17.5180029216
 03/12  10:00:00,1182.74625676,97.6920186373,611.381252718,0.0,65.1572554096,220.04316451,520.099757208,422.914388299,70.808374512,26.3769943972
 03/12  11:00:00,1194.41583144,97.6920186373,618.145225187,0.0,65.1572554096,220.04316451,512.047271206,414.865449445,70.808374512,26.3734472486
 03/12  12:00:00,1194.82814524,97.6920186373,624.542587582,0.0,65.1572554096,220.04316451,502.991564224,405.807923981,70.808374512,26.3752657308
 03/12  13:00:00,1188.61664293,97.6920186373,628.238543305,0.0,65.1572554096,212.545889182,474.390668846,391.371850718,56.6466996096,26.3721185189
 03/12  14:00:00,1183.40405904,97.6920186373,630.058293824,0.0,65.1572554096,212.545889182,440.906972817,372.047909084,42.4850247072,26.3740390251
 03/12  15:00:00,1190.02001879,97.6920186373,633.051909694,0.0,65.1572554096,212.545889182,435.429746079,361.194125922,56.6466996096,17.5889205481
 03/12  16:00:00,1164.26274895,97.6920186373,631.249210956,0.0,65.1572554096,220.04316451,462.800343269,351.456641625,84.9700494144,26.37365223
 03/12  17:00:00,1114.64380377,97.6920186373,631.697127843,0.0,54.0258772165,184.38654557,475.533918014,364.29250812,84.9700494144,26.271360479
 03/12  18:00:00,1069.80668,97.6920186373,629.257212662,0.0,44.4937663224,163.454314868,506.014855995,412.342439018,84.9700494144,8.70236756308
 03/12  19:00:00,1067.84426597,97.6920186373,626.588981028,0.0,44.4937663224,155.95703954,499.951609056,425.920724589,56.6466996096,17.3841848572
 03/12  20:00:00,1030.9947678,97.6920186373,622.445203189,0.0,44.4937663224,124.558693486,529.124126362,463.77566927,56.6466996096,8.70175748288
 03/12  21:00:00,1026.96593576,97.6920186373,620.457828347,0.0,44.4937663224,124.558693486,525.23839737,474.05096065,42.4850247072,8.70241201214
 03/12  22:00:00,1016.57493576,97.6920186373,618.117709166,0.0,34.9616554283,124.558693486,542.977869557,497.270250227,28.3233498048,17.384269526
 03/12  23:00:00,1015.73231864,97.6920186373,621.302067689,0.0,34.9616554283,124.558693486,528.434607899,505.57113205,14.1616749024,8.70180094667
 03/12  24:00:00,1010.04982203,97.6920186373,628.121845035,0.0,34.9616554283,113.312780494,539.294807531,516.244408451,5.66466996096,17.3857291194
 03/13  01:00:00,1016.90514757,97.6920186373,623.767570025,0.0,46.0930336215,113.312780494,541.917350816,527.551587903,5.66466996096,8.70109295126
 03/13  02:00:00,1010.94538846,97.6920186373,618.545882744,0.0,46.0930336215,113.312780494,560.732484303,537.683919266,5.66466996096,17.3838950764
 03/13  03:00:00,1008.57685922,97.6920186373,614.603314377,0.0,46.0930336215,113.312780494,563.757009702,549.389436853,5.66466996096,8.70290288762
 03/13  04:00:00,1094.33415188,97.6920186373,608.684316702,0.0,100.150657288,148.969399434,550.452945585,527.405698015,5.66466996096,17.3825776084
 03/13  05:00:00,1095.13940146,97.6920186373,609.938258117,0.0,100.150657288,149.894399434,967.48932379,944.625413744,14.1616749024,8.70223514346
 03/13  06:00:00,1328.21996362,97.9612324956,614.201278031,0.0,176.471037341,302.612436532,683.439462483,637.732244516,28.3233498048,17.3838681623
 03/13  07:00:00,1438.57383668,98.2411620122,616.203908085,0.0,243.2593065,310.10971186,644.487129899,584.47223725,42.4850247072,17.5298679418
 03/13  08:00:00,1486.87824455,98.3573242487,622.810405699,0.0,243.2593065,310.10971186,639.515232589,556.465186676,56.6466996096,26.4033463035
 03/13  09:00:00,1533.34440047,98.444061832,635.210541819,0.0,243.2593065,302.612436532,605.523446618,536.546383766,42.4850247072,26.4920381447
 03/13  10:00:00,1542.09193594,98.5183663767,634.959958198,0.0,243.2593065,310.10971186,626.888397559,520.573566878,70.808374512,35.5064561689
 03/13  11:00:00,1519.57498045,98.6692277156,608.730434377,0.0,243.2593065,310.10971186,596.926046513,490.547849512,70.808374512,35.569822489
 03/13  12:00:00,1469.50996513,98.8588960504,599.113688987,0.0,243.2593065,310.10971186,579.772379834,473.567292915,70.808374512,35.3967124063
 03/13  13:00:00,1499.81663145,99.0870436561,595.410127609,0.0,243.2593065,302.612436532,544.674321292,452.466193787,56.6466996096,35.561427895
 03/13  14:00:00,1495.85610926,99.493315319,590.65157044,0.0,243.2593065,302.612436532,504.34096875,426.354509179,42.4850247072,35.5014348633
 03/13  15:00:00,1495.75835445,100.037971823,589.998290946,0.0,243.2593065,302.612436532,490.751164429,398.668589111,56.6466996096,35.4358757085
 03/13  16:00:00,1503.14759812,100.509351753,590.332031724,0.0,243.2593065,310.10971186,494.713207001,383.280840312,84.9700494144,26.4623172744
 03/13  17:00:00,1508.75572718,100.877617642,595.8637319,0.0,243.2593065,310.10971186,490.177038061,387.72840083,84.9700494144,17.4785878169
 03/13  18:00:00,1272.00340524,97.6920186373,625.691470403,0.0,166.938926447,199.110933808,477.064090673,374.663908368,84.9700494144,17.4301328898
 03/13  19:00:00,1290.80405945,97.6920186373,640.849069426,0.0,166.938926447,191.61365848,463.545794352,389.471986309,56.6466996096,17.427108433
 03/13  20:00:00,1161.30551055,97.6920186373,645.708582756,0.0,100.150657288,124.558693486,498.47097686,433.10192041,56.6466996096,8.72235683966
 03/13  21:00:00,1122.25426404,97.6920186373,646.22309017,0.0,100.150657288,124.558693486,499.308430075,439.434976959,42.4850247072,17.3884284083
 03/13  22:00:00,1058.24086765,97.6920186373,650.028160379,0.0,46.0930336215,124.558693486,496.097881503,459.073038388,28.3233498048,8.70149330984
 03/13  23:00:00,1064.46771468,97.6920186373,655.676626669,0.0,46.0930336215,124.558693486,499.289942896,467.743349839,14.1616749024,17.3849181544
 03/13  24:00:00,1054.77833481,97.6920186373,658.791481511,0.0,46.0930336215,113.312780494,489.312268908,474.946700577,5.66466996096,8.70089836966
 03/14  01:00:00,1051.57087809,97.6920186373,655.945231785,0.0,46.0930336215,113.312780494,504.607126043,481.559129229,5.66466996096,17.3833268534
 03/14  02:00:00,1046.43594172,97.6920186373,651.53667364,0.0,46.0930336215,113.312780494,503.930571849,489.563371469,5.66466996096,8.70253041857
 03/14  03:00:00,1036.52934291,97.6920186373,642.816244184,0.0,46.0930336215,113.312780494,522.502650962,499.456176162,5.66466996096,17.3818048388
 03/14  04:00:00,1119.23537201,97.6920186373,633.381804269,0.0,100.150657288,148.969399434,500.192058126,485.825590206,5.66466996096,8.70179795885
 03/14  05:00:00,1113.78526029,97.8608633518,626.868253793,0.0,100.150657288,149.894399434,797.136146662,765.591484476,14.1616749024,17.3829872838
 03/14  06:00:00,1337.17660099,98.5054080683,621.833062001,0.0,176.471037341,302.612436532,597.284414888,560.259954788,28.3233498048,8.7011102959
 03/14  07:00:00,1444.84939639,99.1065376488,621.682753636,0.0,243.2593065,310.10971186,570.706076146,510.694746215,42.4850247072,17.5263052238
 03/14  08:00:00,1498.39131386,99.6857248466,632.306949853,0.0,243.2593065,310.10971186,557.279632307,474.232745859,56.6466996096,26.4001868385
 03/14  09:00:00,1527.9872525,100.44991958,626.338968279,0.0,243.2593065,302.612436532,526.378937098,448.579651745,42.4850247072,35.3142606465
 03/14  10:00:00,1526.08296025,101.143898241,615.468740487,0.0,243.2593065,310.10971186,528.881826546,422.586899315,70.808374512,35.4865527192
 03/14  11:00:00,1524.40607875,101.759394296,611.764046474,0.0,243.2593065,310.10971186,513.35115411,406.995101149,70.808374512,35.5476784488
 03/14  12:00:00,1479.36507224,102.340362469,607.744039009,0.0,243.2593065,310.10971186,490.808697571,393.45469228,70.808374512,26.5456307795
 03/14  13:00:00,1504.68902575,103.26560829,598.496879637,0.0,243.2593065,302.612436532,465.552730046,370.433626786,56.6466996096,38.4724036497
 03/14  14:00:00,1502.69798778,104.215846127,595.064319531,0.0,243.2593065,302.612436532,426.273267855,351.17797452,42.4850247072,32.6102686279
 03/14  15:00:00,1501.89263586,105.361849782,592.400204663,0.0,243.2593065,302.612436532,422.996162078,330.906866196,56.6466996096,35.442596272
 03/14  16:00:00,1504.51934155,106.541468218,586.50359035,0.0,243.2593065,310.10971186,424.540248874,313.116414504,84.9700494144,26.4537849561
 03/14  17:00:00,1510.06052023,107.281470297,591.607110975,0.0,243.2593065,310.10971186,414.063244782,311.610714814,84.9700494144,17.4824805531
 03/14  18:00:00,1269.33356235,97.6920186373,623.61690369,0.0,166.938926447,199.110933808,424.321258539,321.922297929,84.9700494144,17.4289111958
 03/14  19:00:00,1285.04830286,97.6920186373,635.751711632,0.0,166.938926447,191.61365848,416.912854437,342.841010372,56.6466996096,17.425144455
 03/14  20:00:00,1153.14751303,97.6920186373,637.700992986,0.0,100.150657288,124.558693486,461.13090753,387.056483215,56.6466996096,17.4277247055
 03/14  21:00:00,1116.97329385,97.6920186373,641.01222228,0.0,100.150657288,124.558693486,448.608810446,397.41842176,42.4850247072,8.70536397937
 03/14  22:00:00,1053.56028435,97.6920186373,644.918926321,0.0,46.0930336215,124.558693486,465.698221987,419.992306427,28.3233498048,17.3825657559
 03/14  23:00:00,1050.20212782,97.6920186373,640.338489012,0.0,46.0930336215,124.558693486,452.909180069,430.045293512,14.1616749024,8.7022116539
 03/14  24:00:00,1031.85532452,97.6920186373,633.854227464,0.0,46.0930336215,113.312780494,461.459575415,438.411142637,5.66466996096,17.3837628172
 03/15  01:00:00,1033.06380472,97.6920186373,635.080374627,0.0,46.0930336215,113.312780494,460.138865462,445.772858575,5.66466996096,8.70133692571
 03/15  02:00:00,1039.68661572,97.6920186373,642.20826336,0.0,46.0930336215,113.312780494,467.993506146,453.626936045,5.66466996096,8.70190013985
 03/15  03:00:00,1042.62369703,97.6920186373,645.420992685,0.0,46.0930336215,113.312780494,484.292493224,461.244765745,5.66466996096,17.3830575179
 03/15  04:00:00,1128.70480338,97.6920186373,640.871083267,0.0,100.150657288,148.969399434,461.558655682,447.192861818,5.66466996096,8.70112390291
 03/15  05:00:00,1122.6890653,98.0757354763,632.717906764,0.0,100.150657288,149.894399434,676.621487314,645.074745963,14.1616749024,17.3850664478
 03/15  06:00:00,1352.5869496,99.2846528447,632.479592584,0.0,176.471037341,302.612436532,526.515594665,489.491820716,28.3233498048,8.70042414471
 03/15  07:00:00,1451.17948203,100.947832393,620.893497225,0.0,243.2593065,310.10971186,515.761338761,446.993935438,42.4850247072,26.2823786156
 03/15  08:00:00,1485.10135265,101.806598163,612.380605655,0.0,243.2593065,310.10971186,502.648999698,419.603337825,56.6466996096,26.3989622643
 03/15  09:00:00,1508.46665403,102.628444237,601.179805113,0.0,243.2593065,302.612436532,464.764042091,395.785992109,42.4850247072,26.4930252755
 03/15  10:00:00,1504.30054023,103.381141034,588.186858241,0.0,243.2593065,310.10971186,476.910374202,370.611021577,70.808374512,35.4909781131
 03/15  11:00:00,1500.06121005,104.089644406,581.95792811,0.0,243.2593065,310.10971186,460.311305753,353.950092796,70.808374512,35.5528384452
 03/15  12:00:00,1449.1014396,105.175618064,571.260777982,0.0,243.2593065,310.10971186,442.948592655,336.758129615,70.808374512,35.3820885285
 03/15  13:00:00,1487.28195514,106.236650337,575.544625959,0.0,243.2593065,302.612436532,416.495616464,324.304850688,56.6466996096,35.5440661672
 03/15  14:00:00,1487.54310255,107.357206962,575.02939326,0.0,243.2593065,302.612436532,386.482064897,308.513073854,42.4850247072,35.4839663354
 03/15  15:00:00,1470.40204284,108.279049974,555.329335365,0.0,243.2593065,302.612436532,375.917284277,292.693895754,56.6466996096,26.576688913
 03/15  16:00:00,1474.75604343,108.99523316,551.425561415,0.0,243.2593065,310.10971186,409.325590986,289.090193464,84.9700494144,35.2653481075
 03/15  17:00:00,1483.68783315,109.416886586,560.526146297,0.0,243.2593065,310.10971186,399.333298763,296.885054894,84.9700494144,17.4781944547
 03/15  18:00:00,1238.11355477,97.6920186373,589.44592265,0.0,166.938926447,199.110933808,400.566668015,306.874577701,84.9700494144,8.72204089967
 03/15  19:00:00,1250.76579151,97.6920186373,597.437322047,0.0,166.938926447,191.61365848,392.820404099,318.746328419,56.6466996096,17.4273760704
 03/15  20:00:00,1118.33078717,97.6920186373,599.013971633,0.0,100.150657288,124.558693486,434.565178666,360.491295009,56.6466996096,17.4271840478
 03/15  21:00:00,1076.59672157,97.6920186373,596.681397155,0.0,100.150657288,124.558693486,420.390885796,369.20204206,42.4850247072,8.70381902901
 03/15  22:00:00,1010.53280701,97.6920186373,598.359366888,0.0,46.0930336215,124.558693486,438.374315046,392.668689835,28.3233498048,17.3822754065
 03/15  23:00:00,1015.1005515,97.6920186373,602.293336575,0.0,46.0930336215,124.558693486,427.808843518,404.946423596,14.1616749024,8.70074502027
 03/15  24:00:00,1004.04581994,97.6920186373,603.724792947,0.0,46.0930336215,113.312780494,437.001814438,413.952465515,5.66466996096,17.3846789623
 03/16  01:00:00,1005.82820767,97.6920186373,605.657756725,0.0,46.0930336215,113.312780494,437.610342531,423.243279614,5.66466996096,8.7023929565
 03/16  02:00:00,1013.75722692,97.6920186373,614.140249787,0.0,46.0930336215,113.312780494,455.799058952,432.753050698,5.66466996096,17.3813382925
 03/16  03:00:00,1021.31011062,97.6920186373,622.281709232,0.0,46.0930336215,113.312780494,456.797183951,442.430994936,5.66466996096,8.70151905439
 03/16  04:00:00,1123.81527952,97.6920186373,635.263818809,0.0,100.150657288,148.969399434,456.085528857,433.038562148,5.66466996096,17.382296748
 03/16  05:00:00,1136.86159302,98.1477963702,647.780503579,0.0,100.150657288,149.894399434,617.53089308,594.668488263,14.1616749024,8.70072991493
 03/16  06:00:00,1373.43768743,100.358501953,654.11404327,0.0,176.471037341,302.612436532,499.727540014,462.702875695,28.3233498048,8.70131451377
 03/16  07:00:00,1479.69171409,101.918787797,651.100767017,0.0,243.2593065,310.10971186,498.612325831,429.847053484,42.4850247072,26.2802476393
 03/16  08:00:00,1516.19363863,102.621617467,645.911872462,0.0,243.2593065,310.10971186,496.395116327,413.353007904,56.6466996096,26.3954088136
 03/16  09:00:00,1535.45304927,103.295129441,631.000431004,0.0,243.2593065,302.612436532,465.23148231,396.257704616,42.4850247072,26.4887529867
 03/16  10:00:00,1528.4911435,103.929059569,611.584283441,0.0,243.2593065,310.10971186,486.707515107,380.407201423,70.808374512,35.4919391727
 03/16  11:00:00,1530.55621612,104.459876697,605.133067896,0.0,243.2593065,310.10971186,480.129746296,373.767587445,70.808374512,35.5537843398
 03/16  12:00:00,1486.99827141,104.973903325,600.384663367,0.0,243.2593065,310.10971186,475.422942263,369.23200971,70.808374512,35.3825580407
 03/16  13:00:00,1511.15707315,105.731255966,595.2826333,0.0,243.2593065,302.612436532,450.559481563,358.368456334,56.6466996096,35.5443256195
 03/16  14:00:00,1509.50383169,106.489824808,596.12230099,0.0,243.2593065,302.612436532,424.129615087,346.160503872,42.4850247072,35.4840865086
 03/16  15:00:00,1506.05850534,107.149342541,593.687715816,0.0,243.2593065,302.612436532,419.296761174,336.080001556,56.6466996096,26.5700600085
 03/16  16:00:00,1511.33428898,107.588831746,593.494142491,0.0,243.2593065,310.10971186,453.990382668,333.755031317,84.9700494144,35.2653019368
 03/16  17:00:00,1521.00101879,107.95498752,598.806423717,0.0,243.2593065,310.10971186,435.303755841,332.855115491,84.9700494144,17.4785909358
 03/16  18:00:00,1281.92153195,97.6920186373,624.214315456,0.0,166.938926447,199.110933808,445.592896603,343.199223475,84.9700494144,17.4236237143
 03/16  19:00:00,1313.74192792,97.6920186373,632.680864515,0.0,166.938926447,191.61365848,425.177896588,359.807792722,56.6466996096,8.72340425575
 03/16  20:00:00,1180.57132627,97.6920186373,625.387396379,0.0,100.150657288,124.558693486,478.22805272,404.155513495,56.6466996096,17.4258396153
 03/16  21:00:00,1130.02767455,97.6920186373,617.080595772,0.0,100.150657288,124.558693486,468.716677712,417.527637547,42.4850247072,8.70401545737
 03/16  22:00:00,1059.71607118,97.6920186373,610.017248315,0.0,46.0930336215,124.558693486,486.782453502,441.076498772,28.3233498048,17.3826049251
 03/16  23:00:00,1056.98723781,97.6920186373,605.420465514,0.0,46.0930336215,124.558693486,475.102541823,452.239982524,14.1616749024,8.70088439692
 03/16  24:00:00,1034.64850105,97.6920186373,600.247777904,0.0,46.0930336215,113.312780494,486.704129048,463.65576999,5.66466996096,17.3836890979
 03/17  01:00:00,1034.44575343,97.6920186373,595.209683621,0.0,46.0930336215,113.312780494,487.194290238,472.829617864,5.66466996096,8.70000241235
 03/17  02:00:00,1025.15154609,97.6920186373,592.092993544,0.0,46.0930336215,113.312780494,506.087504029,483.041370634,5.66466996096,17.3814634336
 03/17  03:00:00,1016.94854631,97.6920186373,586.76351399,0.0,46.0930336215,113.312780494,510.544550896,496.17831079,5.66466996096,8.70157014525
 03/17  04:00:00,1108.14269809,97.6920186373,579.186922251,0.0,100.150657288,148.969399434,506.81459246,483.767607026,5.66466996096,17.3823154727
 03/17  05:00:00,1108.23550874,98.1890294578,576.281474315,0.0,100.150657288,149.894399434,716.643096183,693.780700027,14.1616749024,8.70072125345
 03/17  06:00:00,1331.16623981,99.8049207581,574.031822022,0.0,176.471037341,302.612436532,572.457108335,535.432462691,28.3233498048,8.70129583921
 03/17  07:00:00,1432.53253662,101.729609123,576.908632203,0.0,243.2593065,310.10971186,554.86566296,486.101104797,42.4850247072,26.2795334559
 03/17  08:00:00,1498.52127691,102.60471385,588.251209528,0.0,243.2593065,310.10971186,536.624085831,453.583145522,56.6466996096,26.3942406994
 03/17  09:00:00,1553.72704185,103.263019842,597.679019005,0.0,243.2593065,302.612436532,503.55472817,434.582477675,42.4850247072,26.4872257879
 03/17  10:00:00,1558.19513163,103.85630225,595.482421071,0.0,243.2593065,310.10971186,516.963096055,410.665559525,70.808374512,35.4891620179
 03/17  11:00:00,1550.51751744,104.434178454,590.844609086,0.0,243.2593065,310.10971186,500.405854331,394.046899339,70.808374512,35.5505804791
 03/17  12:00:00,1500.09217393,104.964485825,585.24398618,0.0,243.2593065,310.10971186,487.083959468,380.895986499,70.808374512,35.3795984574
 03/17  13:00:00,1519.68675452,105.792708047,581.819608361,0.0,243.2593065,302.612436532,453.173136558,360.98579546,56.6466996096,35.5406414888
 03/17  14:00:00,1508.63866468,106.93719821,586.650608057,0.0,243.2593065,302.612436532,416.494473019,338.529145861,42.4850247072,35.4803024504
 03/17  15:00:00,1512.24993996,107.952347322,593.261456681,0.0,243.2593065,302.612436532,406.982538549,323.768017879,56.6466996096,26.5678210601
 03/17  16:00:00,1521.11317609,108.905733428,595.295946174,0.0,243.2593065,310.10971186,434.68110785,314.449411828,84.9700494144,35.2616466074
 03/17  17:00:00,1520.68775249,109.541327115,601.362050488,0.0,243.2593065,310.10971186,417.392815302,314.945723903,84.9700494144,17.4770419849
 03/17  18:00:00,1278.99922412,97.6920186373,636.185758009,0.0,166.938926447,199.110933808,424.30734966,330.615759903,84.9700494144,8.72154034245
 03/17  19:00:00,1287.78710615,97.6920186373,640.733663759,0.0,166.938926447,191.61365848,424.656037871,350.583070285,56.6466996096,17.4262679756
 03/17  20:00:00,1146.21409745,97.6920186373,634.084704664,0.0,100.150657288,124.558693486,468.217173022,394.143103774,56.6466996096,17.4273696386
 03/17  21:00:00,1103.8696351,97.6920186373,631.370907422,0.0,100.150657288,124.558693486,456.758231383,405.569958844,42.4850247072,8.70324783167
 03/17  22:00:00,1035.22516736,97.6920186373,629.98969892,0.0,46.0930336215,124.558693486,473.798324764,428.091413996,28.3233498048,17.3835609636
 03/17  23:00:00,1037.72340247,97.6920186373,631.703303056,0.0,46.0930336215,124.558693486,462.753459671,439.891680936,14.1616749024,8.70010383248
 03/17  24:00:00,1026.48306154,97.6920186373,632.937683743,0.0,46.0930336215,113.312780494,473.317838796,450.269919856,5.66466996096,17.3832489794
 03/18  01:00:00,1026.66797684,97.6920186373,633.291282209,0.0,46.0930336215,113.312780494,475.060220772,460.693934887,5.66466996096,8.70161592403
 03/18  02:00:00,1029.05651233,97.6920186373,635.276696241,0.0,46.0930336215,113.312780494,489.992298881,466.947874216,5.66466996096,17.3797547036
 03/18  03:00:00,1040.0914258,97.6920186373,645.148514003,0.0,46.0930336215,113.312780494,485.41221283,471.046895509,5.66466996096,8.70064735968
 03/18  04:00:00,1048.15817111,97.6920186373,641.214886663,0.0,55.6251445156,113.312780494,478.685263627,464.319392634,5.66466996096,8.70120103139
 03/18  05:00:00,1039.3585439,97.6920186373,631.319244655,0.0,55.6251445156,113.312780494,498.579917091,467.03669145,14.1616749024,17.381550739
 03/18  06:00:00,1105.09443911,97.6920186373,627.35653185,0.0,65.1572554096,176.889270242,445.566264902,408.542609788,28.3233498048,8.70030530897
 03/18  07:00:00,1198.42614587,97.9809880124,609.300668222,0.0,109.682768182,220.96816451,656.507098526,596.639667935,42.4850247072,17.3824058843
 03/18  08:00:00,1191.26314001,97.9790621266,590.969632262,0.0,109.682768182,220.96816451,574.799047219,500.693324121,56.6466996096,17.4590234879
 03/18  09:00:00,1283.55476545,98.8376949491,573.981939446,0.0,131.945524568,266.955817592,515.772312623,455.756567498,42.4850247072,17.5307204176
 03/18  10:00:00,1281.90764267,99.1796178097,563.818551863,0.0,131.945524568,274.45309292,524.212421674,427.012868125,70.808374512,26.3911790367
 03/18  11:00:00,1272.9249188,99.4100126546,552.776525203,0.0,131.945524568,274.45309292,500.786300262,403.588595468,70.808374512,26.3893302813
 03/18  12:00:00,1234.83006695,99.5883680326,546.081711001,0.0,131.945524568,274.45309292,478.580677467,381.384992659,70.808374512,26.3873102967
 03/18  13:00:00,1230.02336806,99.6113953896,548.847520255,0.0,131.945524568,266.955817592,452.830824291,369.799100366,56.6466996096,26.3850243157
 03/18  14:00:00,1228.63543527,99.763267911,547.102248677,0.0,131.945524568,266.955817592,418.545134036,349.67808419,42.4850247072,26.3820251391
 03/18  15:00:00,1150.18528088,97.6920186373,547.491229262,0.0,109.682768182,212.545889182,340.919763302,257.887961298,56.6466996096,26.3851023944
 03/18  16:00:00,1158.75853428,97.6920186373,548.861713337,0.0,109.682768182,220.04316451,358.930201552,253.300517838,84.9700494144,20.6596342995
 03/18  17:00:00,1117.81652089,97.6920186373,550.322907905,0.0,109.682768182,220.04316451,362.543423769,254.353528414,84.9700494144,23.2198459408
 03/18  18:00:00,1089.05424201,97.6920186373,557.017940969,0.0,100.150657288,199.110933808,393.445812796,299.77557197,84.9700494144,8.700191411
 03/18  19:00:00,1103.6863658,97.6920186373,567.411583565,0.0,100.150657288,191.61365848,393.671224656,319.642551609,56.6466996096,17.3819734374
 03/18  20:00:00,996.670480296,97.6920186373,572.336697579,0.0,55.6251445156,124.558693486,430.485626677,365.137100608,56.6466996096,8.70182645925
 03/18  21:00:00,998.714193423,97.6920186373,574.987593523,0.0,55.6251445156,124.558693486,434.276335137,374.411107761,42.4850247072,17.3802026683
 03/18  22:00:00,989.924647935,97.6920186373,576.395497525,0.0,46.0930336215,124.558693486,429.989964177,392.965704441,28.3233498048,8.70090993084
 03/18  23:00:00,991.275400246,97.6920186373,576.718149528,0.0,46.0930336215,124.558693486,431.813634994,400.410966078,14.1616749024,17.240994013
 03/18  24:00:00,979.307617901,97.6920186373,577.188199554,0.0,46.0930336215,113.312780494,421.673581538,407.168938319,5.66466996096,8.83997325834
 03/19  01:00:00,968.568932819,97.6920186373,577.718395292,0.0,34.9616554283,113.312780494,428.537567001,414.172469061,5.66466996096,8.70042797874
 03/19  02:00:00,968.795881802,97.6920186373,577.994312499,0.0,34.9616554283,113.312780494,443.435991929,420.389010145,5.66466996096,17.3823118237
 03/19  03:00:00,973.059848517,97.6920186373,582.557771401,0.0,34.9616554283,113.312780494,442.426282716,428.062173458,5.66466996096,8.69943929659
 03/19  04:00:00,986.050800551,97.6920186373,585.479375418,0.0,44.4937663224,113.312780494,445.70230596,422.657267338,5.66466996096,17.380368661
 03/19  05:00:00,981.547674309,97.6920186373,580.754532473,0.0,44.4937663224,113.312780494,446.934167386,424.071508888,14.1616749024,8.70098359565
 03/19  06:00:00,1052.23109208,97.6920186373,582.361487559,0.0,54.0258772165,176.889270242,412.885599618,367.181183894,28.3233498048,17.3810659193
 03/19  07:00:00,1050.56842865,97.6920186373,585.165077207,0.0,54.0258772165,184.38654557,411.213530198,360.028466127,42.4850247072,8.70003936458
 03/19  08:00:00,1124.26550738,97.6920186373,579.059746831,0.0,65.1572554096,220.04316451,411.345247929,337.248616586,56.6466996096,17.4499317334
 03/19  09:00:00,1108.35033394,97.6920186373,570.083100962,0.0,65.1572554096,212.545889182,385.789717551,325.789167399,42.4850247072,17.5155254447
 03/19  10:00:00,1109.22668018,97.6920186373,563.118502021,0.0,65.1572554096,220.04316451,402.626718861,305.454346636,70.808374512,26.3639977135
 03/19  11:00:00,1103.60137583,97.6920186373,556.058954172,0.0,65.1572554096,220.04316451,391.054013929,293.880954695,70.808374512,26.3646847219
 03/19  12:00:00,1100.07247406,97.6920186373,553.312285295,0.0,65.1572554096,220.04316451,388.795877181,291.62681519,70.808374512,26.3606874786
 03/19  13:00:00,1099.35286566,97.6920186373,560.445159146,0.0,65.1572554096,212.545889182,358.752158534,284.522608099,56.6466996096,17.5828508248
 03/19  14:00:00,1100.68935273,97.6920186373,561.945988945,0.0,65.1572554096,212.545889182,338.110656872,269.261986867,42.4850247072,26.3636452976
 03/19  15:00:00,1101.37432117,97.6920186373,562.74706731,0.0,65.1572554096,212.545889182,339.811667155,256.801047593,56.6466996096,26.3639199526
 03/19  16:00:00,1080.67208074,97.6920186373,567.692679751,0.0,65.1572554096,220.04316451,367.366961684,256.032168136,84.9700494144,26.3647441339
 03/19  17:00:00,1036.85045489,97.6920186373,570.657019885,0.0,54.0258772165,184.38654557,385.732217461,283.247215614,84.9700494144,17.5149524327
 03/19  18:00:00,1014.55869683,97.6920186373,575.117889031,0.0,44.4937663224,163.454314868,427.873926175,325.524517712,84.9700494144,17.3793590487
 03/19  19:00:00,1025.79518258,97.6920186373,581.977323785,0.0,44.4937663224,155.95703954,400.853392423,335.506226111,56.6466996096,8.70046670247
 03/19  20:00:00,997.121108902,97.6920186373,584.976351225,0.0,44.4937663224,124.558693486,438.006673807,372.658966482,56.6466996096,8.70100771528
 03/19  21:00:00,996.601936743,97.6920186373,584.877704635,0.0,44.4937663224,124.558693486,441.232476965,381.366338972,42.4850247072,17.3811132857
 03/19  22:00:00,992.051292707,97.6920186373,590.783892656,0.0,34.9616554283,124.558693486,440.574729254,403.551315518,28.3233498048,8.70006393157
 03/19  23:00:00,996.611594077,97.6920186373,594.512929876,0.0,34.9616554283,124.558693486,446.461823122,414.918420246,14.1616749024,17.3817279741
 03/19  24:00:00,988.442856923,97.6920186373,599.044444704,0.0,34.9616554283,113.312780494,438.346111049,423.979758053,5.66466996096,8.70168303517
 03/20  01:00:00,1002.27665168,97.6920186373,601.90742813,0.0,46.0930336215,113.312780494,454.298714478,431.254488238,5.66466996096,17.3795562793
 03/20  02:00:00,1001.99208887,97.6920186373,601.630990969,0.0,46.0930336215,113.312780494,452.284614419,437.919487416,5.66466996096,8.70045704266
 03/20  03:00:00,1007.30293951,97.6920186373,607.30333945,0.0,46.0930336215,113.312780494,465.950368817,446.985880979,5.66466996096,13.2998178774
 03/20  04:00:00,1095.02185874,97.6920186373,604.443376172,0.0,100.150657288,148.969399434,447.728079193,429.284433338,5.66466996096,12.7789758944
 03/20  05:00:00,1090.67319688,97.6968037928,598.320167403,0.0,100.150657288,149.894399434,756.817477562,733.955835562,14.1616749024,8.69996709795
 03/20  06:00:00,1318.06129101,97.9538459861,600.55523131,0.0,176.471037341,302.612436532,542.797248606,497.092281255,28.3233498048,17.3816175455
 03/20  07:00:00,1421.8370495,98.3673354489,591.62476931,0.0,243.2593065,310.10971186,510.671476559,450.663553096,42.4850247072,17.5228987566
 03/20  08:00:00,1456.6698233,98.8473996754,584.381453536,0.0,243.2593065,310.10971186,508.112469714,425.074747304,56.6466996096,26.3910227995
 03/20  09:00:00,1488.05839459,99.223352531,581.986272476,0.0,243.2593065,302.612436532,486.17678273,417.215655665,42.4850247072,26.4761023579
 03/20  10:00:00,1492.52815094,99.5344772439,578.489214518,0.0,243.2593065,310.10971186,512.797965831,406.500780551,70.808374512,35.4888107681
 03/20  11:00:00,1491.02234568,99.9510886144,575.337922948,0.0,243.2593065,310.10971186,498.177965611,391.821133641,70.808374512,35.548457458
 03/20  12:00:00,1439.04326616,100.660419554,563.792867498,0.0,243.2593065,310.10971186,470.255558101,364.070338494,70.808374512,35.3768450948
 03/20  13:00:00,1458.76227035,101.342381507,548.471679133,0.0,243.2593065,302.612436532,431.073916376,338.890583724,56.6466996096,35.5366330417
 03/20  14:00:00,1451.13266976,102.335371476,539.195851544,0.0,243.2593065,302.612436532,392.171960409,314.21098707,42.4850247072,35.4759486322
 03/20  15:00:00,1445.7089916,103.585161961,532.939314568,0.0,243.2593065,302.612436532,388.029438735,295.972253746,56.6466996096,35.4104853793
 03/20  16:00:00,1449.52164838,104.581984004,529.091642688,0.0,243.2593065,310.10971186,407.051140934,295.63514842,84.9700494144,26.4459430993
 03/20  17:00:00,1457.19542891,105.063636646,536.343285631,0.0,243.2593065,310.10971186,413.832958344,311.387004779,84.9700494144,17.4759041501
 03/20  18:00:00,1215.08850684,97.6920186373,564.202536604,0.0,166.938926447,199.110933808,407.80075671,306.881460261,84.9700494144,15.9492470346
 03/20  19:00:00,1225.7149665,97.6920186373,570.349649175,0.0,166.938926447,191.61365848,384.409885292,317.569676583,56.6466996096,10.1935090994
 03/20  20:00:00,1089.33510954,97.6920186373,567.724360014,0.0,100.150657288,124.558693486,434.247544068,360.17782733,56.6466996096,17.423017129
 03/20  21:00:00,1048.377736,97.6920186373,566.22369161,0.0,100.150657288,124.558693486,419.052617395,367.864922565,42.4850247072,8.70267012278
 03/20  22:00:00,977.64222877,97.6920186373,562.942709186,0.0,46.0930336215,124.558693486,432.461241745,386.755607755,28.3233498048,17.3822841845
 03/20  23:00:00,976.649302893,97.6920186373,561.009555376,0.0,46.0930336215,124.558693486,416.153776768,393.292710346,14.1616749024,8.69939151935
 03/20  24:00:00,968.873999663,97.6920186373,565.956144585,0.0,46.0930336215,113.312780494,425.310358542,402.264025355,5.66466996096,17.3816632259
 03/21  01:00:00,967.816957512,97.6920186373,564.861641837,0.0,46.0930336215,113.312780494,422.42841509,408.063010096,5.66466996096,8.7007350326
 03/21  02:00:00,969.124980179,97.6920186373,566.303258223,0.0,46.0930336215,113.312780494,436.939907264,413.89489377,5.66466996096,17.380343533
 03/21  03:00:00,971.902070211,97.6920186373,569.252926987,0.0,46.0930336215,113.312780494,434.130920959,419.766634159,5.66466996096,8.69961683934
 03/21  04:00:00,1060.98763185,97.6920186373,564.478519407,0.0,100.150657288,148.969399434,416.212701274,401.847923052,5.66466996096,8.70010826084
 03/21  05:00:00,1054.36277799,97.8443088373,556.563227009,0.0,100.150657288,149.894399434,603.772320776,572.228300857,14.1616749024,17.3823450164
 03/21  06:00:00,1277.1574676,99.3495397824,553.847488719,0.0,176.471037341,302.612436532,459.025203906,422.002761442,28.3233498048,8.69909265865
 03/21  07:00:00,1386.22909136,100.401220668,551.201167977,0.0,243.2593065,310.10971186,457.674897575,388.915152631,42.4850247072,26.2747202371
 03/21  08:00:00,1421.23197271,100.986390245,543.923289302,0.0,243.2593065,310.10971186,458.31105529,375.275951645,56.6466996096,26.3884040353
 03/21  09:00:00,1450.08665562,101.665068858,538.644859509,0.0,243.2593065,302.612436532,429.771389446,360.806525519,42.4850247072,26.4798392197
 03/21  10:00:00,1449.77197591,102.650810177,530.57998341,0.0,243.2593065,310.10971186,437.643645997,331.365515571,70.808374512,35.4697559135
 03/21  11:00:00,1439.36781959,103.631358321,519.536397047,0.0,243.2593065,310.10971186,416.507394588,310.170535364,70.808374512,35.5284847127
 03/21  12:00:00,1390.23808292,104.682093249,511.992322495,0.0,243.2593065,310.10971186,389.842952066,292.502601721,70.808374512,26.5319758334
 03/21  13:00:00,1420.49905465,105.772590672,508.8145206,0.0,243.2593065,302.612436532,358.031038711,265.838020064,56.6466996096,35.5463190372
 03/21  14:00:00,1423.32049297,106.954993206,508.864297293,0.0,243.2593065,302.612436532,304.885791478,226.915922275,42.4850247072,35.4848444964
 03/21  15:00:00,1424.65947719,108.125995343,507.629069621,0.0,243.2593065,302.612436532,297.551510652,205.48672052,56.6466996096,35.418090522
 03/21  16:00:00,1433.24509004,109.609246244,507.20754701,0.0,243.2593065,310.10971186,303.559436781,192.147295176,84.9700494144,26.4420921906
 03/21  17:00:00,1433.13397663,110.03260595,506.628555171,0.0,243.2593065,310.10971186,301.069773297,198.626424036,84.9700494144,17.4732998468
 03/21  18:00:00,1156.62264615,97.6920186373,508.092830519,0.0,166.938926447,199.110933808,347.038836244,244.643365218,84.9700494144,17.4254216113
 03/21  19:00:00,1177.98821272,97.6920186373,523.72334736,0.0,166.938926447,191.61365848,354.922652017,280.854017531,56.6466996096,17.4219348765
 03/21  20:00:00,1058.09386143,97.6920186373,535.707491385,0.0,100.150657288,124.558693486,395.457823715,330.088549377,56.6466996096,8.72257472847
 03/21  21:00:00,1023.70319285,97.6920186373,540.55951602,0.0,100.150657288,124.558693486,400.28003246,340.409273888,42.4850247072,17.3857338653
 03/21  22:00:00,960.039310644,97.6920186373,543.96748418,0.0,46.0930336215,124.558693486,398.971199078,361.949048803,28.3233498048,8.69880046972
 03/21  23:00:00,961.394668749,97.6920186373,544.549726619,0.0,46.0930336215,124.558693486,401.886387588,370.345746858,14.1616749024,17.3789658276
 03/21  24:00:00,953.042793928,97.6920186373,548.919182904,0.0,46.0930336215,113.312780494,392.715580225,378.350683122,5.66466996096,8.7002271415
 03/22  01:00:00,958.307007816,97.6920186373,554.645061028,0.0,46.0930336215,113.312780494,404.624070676,386.541464776,5.66466996096,12.4179359389
 03/22  02:00:00,970.713387483,97.6920186373,568.020635512,0.0,46.0930336215,113.312780494,416.202636989,396.878224668,5.66466996096,13.6597423597
 03/22  03:00:00,995.960767205,97.6920186373,595.148503074,0.0,46.0930336215,113.312780494,426.689916613,412.325873996,5.66466996096,8.69937265587
 03/22  04:00:00,1102.86594672,97.6920186373,612.879723746,0.0,100.150657288,148.969399434,429.7333126,406.68847574,5.66466996096,17.3801668994
 03/22  05:00:00,1111.16977233,98.3092538682,620.031171406,0.0,100.150657288,149.894399434,568.735397599,545.872909367,14.1616749024,8.70081332886
 03/22  06:00:00,1354.22486459,100.395249713,637.330577728,0.0,176.471037341,302.612436532,473.939027145,428.236296558,28.3233498048,17.3793807823
 03/22  07:00:00,1466.99339047,102.055787491,637.323391833,0.0,243.2593065,310.10971186,455.633841878,395.626049291,42.4850247072,17.5227678799
 03/22  08:00:00,1497.83631543,103.006427007,625.823905825,0.0,243.2593065,310.10971186,458.91502572,375.879710364,56.6466996096,26.3886157468
 03/22  09:00:00,1524.66755419,103.851518661,618.345133633,0.0,243.2593065,302.612436532,427.574840413,358.615958424,42.4850247072,26.4738572815
 03/22  10:00:00,1525.62454918,104.888957139,610.681465048,0.0,243.2593065,310.10971186,448.288105088,342.004340021,70.808374512,35.4753905556
 03/22  11:00:00,1517.61482877,105.944448179,600.234897594,0.0,243.2593065,310.10971186,436.37518495,330.032260006,70.808374512,35.5345504316
 03/22  12:00:00,1456.55835834,107.119017852,578.433691935,0.0,243.2593065,310.10971186,422.833755169,316.660621861,70.808374512,35.3647587961
 03/22  13:00:00,1478.18430458,108.478510006,564.039888716,0.0,243.2593065,302.612436532,387.514164788,295.345310586,56.6466996096,35.5221545919
 03/22  14:00:00,1467.82406583,110.72685372,550.23910214,0.0,243.2593065,302.612436532,347.470088849,269.523739695,42.4850247072,35.4613244468
 03/22  15:00:00,1457.6930786,113.138270032,536.51088468,0.0,243.2593065,302.612436532,330.549008618,247.330950064,56.6466996096,26.5713589441
 03/22  16:00:00,1468.63177177,114.609480046,539.384209982,0.0,243.2593065,310.10971186,356.06203691,244.651876841,84.9700494144,26.4401106553
 03/22  17:00:00,1483.65939849,115.071570207,554.99300719,0.0,243.2593065,310.10971186,359.704833681,257.258631949,84.9700494144,17.4761523171
 03/22  18:00:00,1247.01717471,97.6920186373,599.459928533,0.0,166.938926447,199.110933808,379.754187987,277.362412629,84.9700494144,17.4217259434
 03/22  19:00:00,1271.51197184,97.6920186373,620.045645431,0.0,166.938926447,191.61365848,371.668553094,297.599910981,56.6466996096,17.4219425033
 03/22  20:00:00,1148.90677764,97.6920186373,632.187006338,0.0,100.150657288,124.558693486,418.446629367,344.378977108,56.6466996096,17.4209526489
 03/22  21:00:00,1115.61964956,97.6920186373,638.954073774,0.0,100.150657288,124.558693486,409.970179798,358.783050071,42.4850247072,8.70210501983
 03/22  22:00:00,1049.01997539,97.6920186373,639.970733129,0.0,46.0930336215,124.558693486,421.332599169,384.309046884,28.3233498048,8.70020248018
 03/22  23:00:00,1050.25796789,97.6920186373,640.270391607,0.0,46.0930336215,124.558693486,428.561580288,397.020547384,14.1616749024,17.3793580015
 03/22  24:00:00,1040.11412965,97.6920186373,642.678764577,0.0,46.0930336215,113.312780494,422.875987987,408.512199961,5.66466996096,8.69911806504
 03/23  01:00:00,1047.33683178,97.6920186373,650.400647085,0.0,46.0930336215,113.312780494,442.37945456,419.335460263,5.66466996096,17.3793243359
 03/23  02:00:00,1052.0011608,97.6920186373,655.454999572,0.0,46.0930336215,113.312780494,443.957579954,429.59264229,5.66466996096,8.70026770357
 03/23  03:00:00,1038.55737864,97.6920186373,641.139017779,0.0,46.0930336215,113.312780494,460.152005872,437.111133697,5.66466996096,17.376202214
 03/23  04:00:00,1110.74565296,97.6920186373,621.599598965,0.0,100.150657288,148.969399434,432.986050374,418.622286998,5.66466996096,8.69909341495
 03/23  05:00:00,1093.17247622,98.5039376713,600.696666725,0.0,100.150657288,149.894399434,571.04384293,548.182608962,14.1616749024,8.69955906483
 03/23  06:00:00,1308.22772597,100.855712691,587.406501551,0.0,176.471037341,302.612436532,474.300748954,428.596776666,28.3233498048,17.3806224827
 03/23  07:00:00,1402.94464132,102.427154002,567.452226386,0.0,243.2593065,310.10971186,452.181996218,392.17637325,42.4850247072,17.5205982607
 03/23  08:00:00,1431.0572325,103.219518529,552.512582481,0.0,243.2593065,310.10971186,452.091798933,369.058963989,56.6466996096,26.3861353343
 03/23  09:00:00,1466.1702041,103.879840854,553.76887953,0.0,243.2593065,302.612436532,427.748294907,358.793194426,42.4850247072,26.4700757737
 03/23  10:00:00,1466.84301228,104.332420564,545.956552506,0.0,243.2593065,310.10971186,461.11772773,354.831349417,70.808374512,35.4780038019
 03/23  11:00:00,1460.74307537,104.931509395,537.633484301,0.0,243.2593065,310.10971186,450.785242907,344.440525345,70.808374512,35.5363430502
 03/23  12:00:00,1419.21037567,105.544392215,537.272331452,0.0,243.2593065,310.10971186,445.636126425,339.461871096,70.808374512,35.365880817
 03/23  13:00:00,1452.35363614,106.134522446,536.474320962,0.0,243.2593065,302.612436532,425.943856296,333.773986456,56.6466996096,35.5231702301
 03/23  14:00:00,1449.97475653,106.720664573,533.704491039,0.0,243.2593065,302.612436532,407.294109228,329.346868318,42.4850247072,35.4622162023
 03/23  15:00:00,1450.87961648,107.244306916,534.164851642,0.0,243.2593065,302.612436532,412.001106757,328.794739831,56.6466996096,26.5596673165
 03/23  16:00:00,1461.45448669,107.738028498,537.412436302,0.0,243.2593065,310.10971186,440.750597437,329.340441297,84.9700494144,26.4401067253
 03/23  17:00:00,1462.22180823,108.109840313,537.807226703,0.0,243.2593065,310.10971186,442.930618,331.761767595,84.9700494144,26.1988009911
 03/23  18:00:00,1206.79319006,97.6920186373,555.280990531,0.0,166.938926447,199.110933808,431.469488645,337.778084513,84.9700494144,8.72135471726
 03/23  19:00:00,1214.35123249,97.6920186373,558.131656571,0.0,166.938926447,191.61365848,418.375288004,344.308840893,56.6466996096,17.419747502
 03/23  20:00:00,1081.30927652,97.6920186373,559.118498725,0.0,100.150657288,124.558693486,458.003486083,383.935124133,56.6466996096,17.4216623406
 03/23  21:00:00,1042.37501168,97.6920186373,559.80181363,0.0,100.150657288,124.558693486,443.401760222,392.214223416,42.4850247072,8.7025120982
 03/23  22:00:00,970.722515795,97.6920186373,555.535938839,0.0,46.0930336215,124.558693486,455.237793751,409.535287138,28.3233498048,17.3791568083
