Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,969.171182679,97.6920186373,553.012575676,0.0,46.0930336215,124.558693486,437.360624588,414.499963801,14.1616749024,8.69898588433
 03/23  24:00:00,957.321833747,97.6920186373,553.588417962,0.0,46.0930336215,113.312780494,433.453243436,419.089126797,5.66466996096,8.69944667855
 03/24  01:00:00,957.733170114,97.6920186373,554.074903492,0.0,46.0930336215,113.312780494,445.918772779,422.87415652,5.66466996096,17.379946298
 03/24  02:00:00,961.444991831,97.6920186373,558.085948901,0.0,46.0930336215,113.312780494,441.748395677,427.385632898,5.66466996096,8.69809281744
 03/24  03:00:00,955.463123881,97.6920186373,551.667063742,0.0,46.0930336215,113.312780494,450.983564487,427.941547788,5.66466996096,17.3773467385
 03/24  04:00:00,1043.42203701,97.6920186373,545.558696507,0.0,100.150657288,148.969399434,423.26936369,408.905377465,5.66466996096,8.69931626413
 03/24  05:00:00,1040.28467416,98.1705759558,541.099917447,0.0,100.150657288,149.894399434,584.424487096,561.563045686,14.1616749024,8.699766508
 03/24  06:00:00,1262.89214586,100.613621312,537.552033983,0.0,176.471037341,302.612436532,469.032818892,423.330986076,28.3233498048,17.3784830114
 03/24  07:00:00,1369.5068166,102.15796915,532.705188014,0.0,243.2593065,310.10971186,449.286136872,389.280766805,42.4850247072,17.5203453603
 03/24  08:00:00,1404.0620867,102.840079233,526.02594837,0.0,243.2593065,310.10971186,452.949808268,369.917581242,56.6466996096,26.3855274165
 03/24  09:00:00,1426.8256519,103.392909246,516.073013561,0.0,243.2593065,302.612436532,414.284053361,345.330200312,42.4850247072,26.4688283415
 03/24  10:00:00,1427.63771677,104.171623618,509.870683179,0.0,243.2593065,310.10971186,405.811699507,299.527342213,70.808374512,35.475982782
 03/24  11:00:00,1434.11317551,104.581115525,511.572824504,0.0,243.2593065,310.10971186,361.116373166,254.774377217,70.808374512,35.5336214373
 03/24  12:00:00,1401.97117744,105.523566638,515.802703187,0.0,243.2593065,310.10971186,326.321242309,220.149570611,70.808374512,35.3632971863
 03/24  13:00:00,1443.14143051,106.752472318,520.610190512,0.0,243.2593065,302.612436532,294.179433951,202.012818031,56.6466996096,35.5199163104
 03/24  14:00:00,1445.81006921,108.272437943,521.303901871,0.0,243.2593065,302.612436532,258.104756833,180.160863707,42.4850247072,35.4588684196
 03/24  15:00:00,1447.52569199,110.026458349,521.225788338,0.0,243.2593065,302.612436532,243.90931979,160.702070932,56.6466996096,26.560549249
 03/24  16:00:00,1454.50376308,111.288883462,520.307003589,0.0,243.2593065,310.10971186,267.319406941,155.911514745,84.9700494144,26.4378427818
 03/24  17:00:00,1455.06679334,111.396764145,520.793880253,0.0,243.2593065,310.10971186,277.430192674,166.25960763,84.9700494144,26.2005356292
 03/24  18:00:00,1163.93348612,97.6920186373,510.572814003,0.0,166.938926447,199.110933808,294.533111583,200.842341495,84.9700494144,8.72072067439
 03/24  19:00:00,1164.64814049,97.6920186373,509.722986032,0.0,166.938926447,191.61365848,295.962881542,221.896614686,56.6466996096,17.4195672461
 03/24  20:00:00,1030.28123514,97.6920186373,510.023547429,0.0,100.150657288,124.558693486,340.869466934,266.802466849,56.6466996096,17.4203004749
 03/24  21:00:00,992.093466064,97.6920186373,510.583692913,0.0,100.150657288,124.558693486,319.310200358,268.123324967,42.4850247072,8.70185068318
 03/24  22:00:00,926.341455045,97.6920186373,511.230221411,0.0,46.0930336215,124.558693486,315.745026294,278.721751094,28.3233498048,8.69992539503
 03/24  23:00:00,929.263680119,97.6920186373,512.06068591,0.0,46.0930336215,124.558693486,307.112604927,275.572261641,14.1616749024,17.3786683835
 03/24  24:00:00,916.031496283,97.6920186373,511.770802381,0.0,46.0930336215,113.312780494,300.207559838,285.844163213,5.66466996096,8.69872666433
 03/25  01:00:00,913.871039761,97.6920186373,510.696996606,0.0,46.0930336215,113.312780494,323.992142461,300.9490444,5.66466996096,17.3784280998
 03/25  02:00:00,912.496148256,97.6920186373,510.21549167,0.0,46.0930336215,113.312780494,328.636983072,314.272555975,5.66466996096,8.69975713698
 03/25  03:00:00,912.356157858,97.6920186373,510.266918556,0.0,46.0930336215,113.312780494,343.216953067,320.177272007,5.66466996096,17.375011099
 03/25  04:00:00,921.511549189,97.6920186373,509.764205299,0.0,55.6251445156,113.312780494,335.004274281,320.641125847,5.66466996096,8.69847847277
 03/25  05:00:00,920.358873852,97.6920186373,509.789826144,0.0,55.6251445156,113.312780494,390.002715737,367.142148412,14.1616749024,8.6988924228
 03/25  06:00:00,1036.77490562,97.6920186373,554.58558765,0.0,65.1572554096,176.889270242,401.184651839,355.482257731,28.3233498048,17.379044304
 03/25  07:00:00,1139.81190018,97.9769205224,546.170528304,0.0,109.682768182,220.96816451,524.797144725,473.615192566,42.4850247072,8.69692745143
 03/25  08:00:00,1144.15409881,97.979450776,540.548158052,0.0,109.682768182,220.96816451,500.055315543,425.955780784,56.6466996096,17.4528351499
 03/25  09:00:00,1260.02381856,99.1369218103,547.991799718,0.0,131.945524568,266.955817592,466.255000741,397.494252367,42.4850247072,26.2757236668
 03/25  10:00:00,1271.69187114,99.3085545889,552.446264404,0.0,131.945524568,274.45309292,472.300192281,383.899786239,70.808374512,17.5920315306
 03/25  11:00:00,1279.44774665,99.6430199004,559.484343856,0.0,131.945524568,274.45309292,462.671332354,365.484336582,70.808374512,26.3786212592
 03/25  12:00:00,1245.29079755,99.7956785797,557.19830821,0.0,131.945524568,274.45309292,453.14547421,355.96172661,70.808374512,26.3753730881
 03/25  13:00:00,1239.95178895,99.9630818888,559.370644098,0.0,131.945524568,266.955817592,428.833969779,345.815275008,56.6466996096,26.3719951616
 03/25  14:00:00,1237.52647378,100.075839125,556.681386859,0.0,131.945524568,266.955817592,395.502201021,326.644366045,42.4850247072,26.3728102685
 03/25  15:00:00,1162.47028112,97.6920186373,561.118353076,0.0,109.682768182,212.545889182,327.502861742,244.481572027,56.6466996096,26.3745901052
 03/25  16:00:00,1172.08006853,97.6920186373,563.599104095,0.0,109.682768182,220.04316451,344.748373447,241.773908238,84.9700494144,18.0044157949
 03/25  17:00:00,1136.24575673,97.6920186373,570.56968287,0.0,109.682768182,220.04316451,358.356577945,247.537358951,84.9700494144,25.8491695795
 03/25  18:00:00,1112.80835442,97.6920186373,582.938981044,0.0,100.150657288,199.110933808,391.95172026,298.283680511,84.9700494144,8.69799033457
 03/25  19:00:00,1131.51044389,97.6920186373,597.727626276,0.0,100.150657288,191.61365848,392.0255211,318.001708468,56.6466996096,17.3771130224
 03/25  20:00:00,1029.33681906,97.6920186373,607.815643607,0.0,55.6251445156,124.558693486,431.054598594,365.708720984,56.6466996096,8.69917799992
 03/25  21:00:00,1033.88770987,97.6920186373,613.102470974,0.0,55.6251445156,124.558693486,428.66215964,377.477541293,42.4850247072,8.6995936391
 03/25  22:00:00,1026.11186081,97.6920186373,615.55725716,0.0,46.0930336215,124.558693486,443.661072059,397.959760274,28.3233498048,17.3779619802
 03/25  23:00:00,1029.40958376,97.6920186373,617.947604806,0.0,46.0930336215,124.558693486,431.427731733,408.567718683,14.1616749024,8.69833814754
 03/25  24:00:00,1020.52559535,97.6920186373,621.689437777,0.0,46.0930336215,113.312780494,441.82545032,418.781506801,5.66466996096,17.3792735581
 03/26  01:00:00,1010.65702445,97.6920186373,623.161127844,0.0,34.9616554283,113.312780494,442.126425952,427.762367848,5.66466996096,8.6993881425
 03/26  02:00:00,1020.67379,97.6920186373,633.862236057,0.0,34.9616554283,113.312780494,462.262187714,439.220121187,5.66466996096,17.3773965657
 03/26  03:00:00,1026.45701692,97.6920186373,640.107949866,0.0,34.9616554283,113.312780494,462.45870739,448.096023681,5.66466996096,8.69801374754
 03/26  04:00:00,1038.72529386,97.6920186373,642.404349356,0.0,44.4937663224,113.312780494,457.174733986,442.811664585,5.66466996096,8.69839944035
 03/26  05:00:00,1037.41571611,97.6920186373,641.182412578,0.0,44.4937663224,113.312780494,478.488139322,446.948475344,14.1616749024,17.3779890761
 03/26  06:00:00,1106.95257712,97.6920186373,641.586477696,0.0,54.0258772165,176.889270242,425.989793236,388.966849438,28.3233498048,8.69959399316
 03/26  07:00:00,1089.23415919,97.6920186373,627.240311555,0.0,54.0258772165,184.38654557,436.613688419,376.753228012,42.4850247072,17.3754357005
 03/26  08:00:00,1145.64475242,97.6920186373,602.586526241,0.0,65.1572554096,220.04316451,419.22425883,353.848125011,56.6466996096,8.72943420958
 03/26  09:00:00,1120.42475023,97.6920186373,583.484708425,0.0,65.1572554096,212.545889182,403.647487709,334.909847037,42.4850247072,26.2526159649
 03/26  10:00:00,1121.64355266,97.6920186373,576.629082457,0.0,65.1572554096,220.04316451,414.496507483,324.869577365,70.808374512,18.818555606
 03/26  11:00:00,1114.46473959,97.6920186373,567.661449431,0.0,65.1572554096,220.04316451,418.225120693,322.306945309,70.808374512,25.1098008718
 03/26  12:00:00,1105.23343737,97.6920186373,558.837575609,0.0,65.1572554096,220.04316451,413.421369559,316.260493089,70.808374512,26.3525019582
 03/26  13:00:00,1093.55713344,97.6920186373,554.169425746,0.0,65.1572554096,212.545889182,396.387711498,313.388821773,56.6466996096,26.3521901158
 03/26  14:00:00,1089.03807227,97.6920186373,549.242358711,0.0,65.1572554096,212.545889182,371.110153677,309.058505095,42.4850247072,19.5666238748
 03/26  15:00:00,1087.25459513,97.6920186373,547.299553147,0.0,65.1572554096,212.545889182,388.20916862,307.201420829,56.6466996096,24.3610481813
 03/26  16:00:00,1058.90704265,97.6920186373,544.010022489,0.0,65.1572554096,220.04316451,417.751833859,306.429235839,84.9700494144,26.3525486055
 03/26  17:00:00,1011.20558681,97.6920186373,542.928411269,0.0,54.0258772165,184.38654557,419.458878093,316.982199205,84.9700494144,17.5066294741
 03/26  18:00:00,986.844463075,97.6920186373,545.285983577,0.0,44.4937663224,163.454314868,455.828350137,353.480994857,84.9700494144,17.3773058654
 03/26  19:00:00,989.166611333,97.6920186373,542.588929997,0.0,44.4937663224,155.95703954,424.416339363,359.070385316,56.6466996096,8.69925443684
 03/26  20:00:00,951.422389286,97.6920186373,536.427428037,0.0,44.4937663224,124.558693486,460.936601166,386.912654546,56.6466996096,17.3772470113
 03/26  21:00:00,943.801186319,97.6920186373,530.059888761,0.0,44.4937663224,124.558693486,437.558186485,386.375207569,42.4850247072,8.6979542084
 03/26  22:00:00,928.224708153,97.6920186373,525.188594532,0.0,34.9616554283,124.558693486,432.921799503,395.900108167,28.3233498048,8.69834153187
 03/26  23:00:00,922.852606126,97.6920186373,519.526722832,0.0,34.9616554283,124.558693486,425.991838596,394.452288868,14.1616749024,17.3778748263
 03/26  24:00:00,908.96841825,97.6920186373,518.091548413,0.0,34.9616554283,113.312780494,413.674507501,399.310294713,5.66466996096,8.69954282656
 03/27  01:00:00,918.719232366,97.6920186373,516.966634238,0.0,46.0930336215,113.312780494,422.188167642,399.148486679,5.66466996096,17.375011002
 03/27  02:00:00,919.975813928,97.6920186373,518.148179466,0.0,46.0930336215,113.312780494,421.086667334,406.724052815,5.66466996096,8.6979445585
 03/27  03:00:00,925.107020341,97.6920186373,522.647306346,0.0,46.0930336215,113.312780494,429.495686388,415.132712118,5.66466996096,8.69830430921
 03/27  04:00:00,1015.96095893,97.6920186373,522.831022207,0.0,100.150657288,148.969399434,414.272862621,391.230462395,5.66466996096,17.3777302651
 03/27  05:00:00,1013.62862015,97.6920186373,519.197033134,0.0,100.150657288,149.894399434,732.578166816,709.717052891,14.1616749024,8.6994390219
 03/27  06:00:00,1236.9894878,97.9230666588,517.883747661,0.0,176.471037341,302.612436532,500.713828892,455.014075036,28.3233498048,17.376404051
 03/27  07:00:00,1343.00734956,98.2078045968,512.634068661,0.0,243.2593065,310.10971186,459.849738264,399.847461567,42.4850247072,17.5172519897
 03/27  08:00:00,1381.65980476,98.6094010648,510.788410997,0.0,243.2593065,310.10971186,439.129131634,356.104206151,56.6466996096,26.3782258736
 03/27  09:00:00,1420.95502659,99.2074141886,512.570294004,0.0,243.2593065,302.612436532,352.060216069,283.108225022,42.4850247072,26.4669663397
 03/27  10:00:00,1444.44586364,100.028613289,521.108301571,0.0,243.2593065,310.10971186,320.899978367,214.636738019,70.808374512,35.4548658364
 03/27  11:00:00,1448.69811524,100.928821666,522.956664948,0.0,243.2593065,310.10971186,280.78664011,174.466857407,70.808374512,35.5114081908
 03/27  12:00:00,1407.74778148,101.899756024,522.811196673,0.0,243.2593065,310.10971186,247.303216174,149.974821449,70.808374512,26.5200202135
 03/27  13:00:00,1442.85867001,104.009768685,522.475024206,0.0,243.2593065,302.612436532,214.602941684,122.430941431,56.6466996096,35.5253006436
 03/27  14:00:00,1444.40262742,105.872231815,522.180494799,0.0,243.2593065,302.612436532,183.226501632,105.27835183,42.4850247072,35.4631250958
 03/27  15:00:00,1445.96869584,107.882647844,521.796668653,0.0,243.2593065,302.612436532,182.946192199,90.903143645,56.6466996096,35.3963489441
 03/27  16:00:00,1452.83072393,108.882648957,521.021634562,0.0,243.2593065,310.10971186,203.392016388,91.9873758163,84.9700494144,26.4345911577
 03/27  17:00:00,1453.86887642,109.571399803,521.381545882,0.0,243.2593065,310.10971186,199.767386889,97.3248688044,84.9700494144,17.4724686705
 03/27  18:00:00,1180.29227107,97.6920186373,521.415151524,0.0,166.938926447,199.110933808,216.203411815,113.81524499,84.9700494144,17.4181174099
 03/27  19:00:00,1187.31933307,97.6920186373,523.586092463,0.0,166.938926447,191.61365848,206.344566061,140.977453769,56.6466996096,8.72041268192
 03/27  20:00:00,1052.52423971,97.6920186373,522.683930867,0.0,100.150657288,124.558693486,261.229059929,187.164616071,56.6466996096,17.417744248
 03/27  21:00:00,1012.85008837,97.6920186373,522.915900567,0.0,100.150657288,124.558693486,254.155390198,202.969403583,42.4850247072,8.70096190779
 03/27  22:00:00,939.333378173,97.6920186373,518.863398649,0.0,46.0930336215,124.558693486,275.936993394,230.235116778,28.3233498048,17.3785268116
 03/27  23:00:00,932.36085269,97.6920186373,513.229338045,0.0,46.0930336215,124.558693486,269.570578776,246.711534086,14.1616749024,8.69736978686
 03/27  24:00:00,915.990913626,97.6920186373,511.63942508,0.0,46.0930336215,113.312780494,292.584165526,269.542331706,5.66466996096,17.3771638595
 03/28  01:00:00,914.846096788,97.6920186373,511.392036798,0.0,46.0930336215,113.312780494,297.076701364,282.713765187,5.66466996096,8.6982662161
 03/28  02:00:00,914.698752009,97.6920186373,513.062177075,0.0,46.0930336215,113.312780494,367.131894483,352.768651818,5.66466996096,8.69857270387
 03/28  03:00:00,1010.32306327,97.6920186373,610.187721337,0.0,46.0930336215,113.312780494,455.130595307,432.087752181,5.66466996096,17.378173165
 03/28  04:00:00,1108.31639999,97.6920186373,615.286358964,0.0,100.150657288,148.969399434,431.191017028,416.829197592,5.66466996096,8.69714947492
 03/28  05:00:00,1101.30086148,97.8524953086,607.195720334,0.0,100.150657288,149.894399434,605.99936561,574.460459678,14.1616749024,17.3772310294
 03/28  06:00:00,1331.91186832,99.2674519821,612.952471159,0.0,176.471037341,302.612436532,480.725985214,443.704444835,28.3233498048,8.69819057429
 03/28  07:00:00,1439.84819556,100.276676855,609.165432757,0.0,243.2593065,310.10971186,478.24567285,418.243906088,42.4850247072,17.516742055
 03/28  08:00:00,1475.87111039,100.944491898,602.957797159,0.0,243.2593065,310.10971186,483.381801638,400.358954005,56.6466996096,26.3761480239
 03/28  09:00:00,1508.99672773,101.485497525,602.254322531,0.0,243.2593065,302.612436532,464.356048571,395.286373147,42.4850247072,26.5846507162
 03/28  10:00:00,1511.98359897,102.064350058,596.846038839,0.0,243.2593065,310.10971186,494.888869695,388.73892364,70.808374512,35.3415715426
 03/28  11:00:00,1504.22579546,102.62817301,586.810811866,0.0,243.2593065,310.10971186,485.15026657,378.822016758,70.808374512,35.5198752992
 03/28  12:00:00,1462.16618584,102.897047637,586.312612902,0.0,243.2593065,310.10971186,499.315541,393.156546743,70.808374512,35.3506197447
 03/28  13:00:00,1493.22988755,103.433149391,583.366737637,0.0,243.2593065,302.612436532,479.128595066,386.977690943,56.6466996096,35.5042045141
 03/28  14:00:00,1493.08120413,104.095841599,582.578199996,0.0,243.2593065,302.612436532,448.358718085,370.430881595,42.4850247072,35.4428117831
 03/28  15:00:00,1496.7955697,104.444750783,586.254253824,0.0,243.2593065,302.612436532,455.897553916,372.694554034,56.6466996096,26.5563002726
 03/28  16:00:00,1505.96526772,104.799529131,588.554763399,0.0,243.2593065,310.10971186,487.856248041,376.454120289,84.9700494144,26.4320783378
 03/28  17:00:00,1510.86540601,105.136275383,593.434840424,0.0,243.2593065,310.10971186,484.739353124,382.300086422,84.9700494144,17.4692172877
 03/28  18:00:00,1266.9073554,97.6920186373,623.900983177,0.0,166.938926447,199.110933808,498.54366432,396.155460368,84.9700494144,17.4181545381
 03/28  19:00:00,1294.27370878,97.6920186373,644.611943312,0.0,166.938926447,191.61365848,482.495069377,408.430387325,56.6466996096,17.4179824418
 03/28  20:00:00,1172.85524404,97.6920186373,658.60611621,0.0,100.150657288,124.558693486,514.626242108,449.259492484,56.6466996096,8.72005001413
 03/28  21:00:00,1121.89519552,97.6920186373,648.579531246,0.0,100.150657288,124.558693486,521.488565593,461.621834679,42.4850247072,17.3817062068
 03/28  22:00:00,1042.61501897,97.6920186373,637.540713019,0.0,46.0930336215,124.558693486,521.378948023,484.35650127,28.3233498048,8.69909694847
 03/28  23:00:00,1034.40172249,97.6920186373,629.034096437,0.0,46.0930336215,124.558693486,526.701816727,495.165797118,14.1616749024,17.3743447064
 03/28  24:00:00,1015.36847956,97.6920186373,622.699173997,0.0,46.0930336215,113.312780494,532.562125851,518.199770663,5.66466996096,8.69768522702
 03/29  01:00:00,1012.009747,97.6920186373,619.475199979,0.0,46.0930336215,113.312780494,536.910843258,522.548295997,5.66466996096,8.69787729964
 03/29  02:00:00,1010.16360496,97.6920186373,617.669117089,0.0,46.0930336215,113.312780494,543.020380071,519.979126737,5.66466996096,17.3765833731
 03/29  03:00:00,1006.64254993,97.6920186373,613.897084286,0.0,46.0930336215,113.312780494,543.389764123,529.026322926,5.66466996096,8.69877123645
 03/29  04:00:00,1091.51844469,97.6920186373,607.490589726,0.0,100.150657288,148.969399434,538.873853232,515.83553463,5.66466996096,17.3736486415
 03/29  05:00:00,1090.92355845,98.0788706477,601.254673012,0.0,100.150657288,149.894399434,792.185457659,769.326481729,14.1616749024,8.69730102695
 03/29  06:00:00,1311.62179783,98.817914105,596.327863482,0.0,176.471037341,302.612436532,650.397032693,613.376047364,28.3233498048,8.69763552423
 03/29  07:00:00,1422.71388537,100.103784933,596.327712494,0.0,243.2593065,310.10971186,634.902771538,566.157457095,42.4850247072,26.2602897354
 03/29  08:00:00,1476.05500357,101.124188641,605.916368427,0.0,243.2593065,310.10971186,592.645659803,509.624572658,56.6466996096,26.3743875359
 03/29  09:00:00,1521.87870145,101.762582173,615.156687834,0.0,243.2593065,302.612436532,565.957020031,497.009748491,42.4850247072,26.4622468327
 03/29  10:00:00,1542.98434249,102.317657544,620.844160274,0.0,243.2593065,310.10971186,582.358467214,476.10924044,70.808374512,35.4408522618
 03/29  11:00:00,1548.77595373,102.82460269,617.942597862,0.0,243.2593065,310.10971186,563.806437728,457.502594665,70.808374512,35.4954685507
 03/29  12:00:00,1498.08776553,103.301686888,611.983634753,0.0,243.2593065,310.10971186,540.094851541,442.767236189,70.808374512,26.5192408399
 03/29  13:00:00,1524.74170601,103.73978181,610.061651995,0.0,243.2593065,302.612436532,516.979780627,424.82531953,56.6466996096,35.5077614868
 03/29  14:00:00,1515.1720071,104.191252351,607.430562624,0.0,243.2593065,302.612436532,475.15273229,397.221463382,42.4850247072,35.4462442013
 03/29  15:00:00,1513.99816138,104.907534374,607.869463314,0.0,243.2593065,302.612436532,458.297782125,375.1037153,56.6466996096,26.5473672152
 03/29  16:00:00,1522.35854499,105.600192423,608.833274928,0.0,243.2593065,310.10971186,473.62630495,362.227585058,84.9700494144,26.4286704777
 03/29  17:00:00,1524.01273904,106.161864118,609.962260989,0.0,243.2593065,310.10971186,462.850551417,360.408798436,84.9700494144,17.4717035667
 03/29  18:00:00,1276.99396512,97.6920186373,634.071723457,0.0,166.938926447,199.110933808,473.283339705,370.894229815,84.9700494144,17.4190604754
 03/29  19:00:00,1295.43247532,97.6920186373,636.767812852,0.0,166.938926447,191.61365848,461.371153615,387.307099708,56.6466996096,17.4173542982
 03/29  20:00:00,1149.36306264,97.6920186373,625.087915413,0.0,100.150657288,124.558693486,501.97620655,427.913604337,56.6466996096,17.4159026033
 03/29  21:00:00,1111.99362718,97.6920186373,620.614365511,0.0,100.150657288,124.558693486,484.977691496,433.792932797,42.4850247072,8.69973399092
 03/29  22:00:00,1044.28395291,97.6920186373,618.005891691,0.0,46.0930336215,124.558693486,490.448760608,453.427681473,28.3233498048,8.69772933104
 03/29  23:00:00,1041.49643332,97.6920186373,617.742665407,0.0,46.0930336215,124.558693486,493.516240161,461.978100121,14.1616749024,17.3764651382
 03/29  24:00:00,1032.74416405,97.6920186373,615.093249963,0.0,46.0930336215,113.312780494,483.255812977,468.892400933,5.66466996096,8.69874208308
 03/30  01:00:00,1029.37996892,97.6920186373,610.368516637,0.0,46.0930336215,113.312780494,499.707389627,476.669459298,5.66466996096,17.373260368
 03/30  02:00:00,1014.84474123,97.6920186373,608.106892596,0.0,46.0930336215,113.312780494,499.869444182,485.507798316,5.66466996096,8.69697590497
 03/30  03:00:00,1008.9230499,97.6920186373,607.077049796,0.0,46.0930336215,113.312780494,510.521564495,496.159623152,5.66466996096,8.69727138182
 03/30  04:00:00,1095.2160036,97.6920186373,602.790215843,0.0,100.150657288,148.969399434,506.721221801,483.681081204,5.66466996096,17.3754706362
 03/30  05:00:00,1095.20884057,98.1611503019,599.310724442,0.0,100.150657288,149.894399434,734.111193426,711.251306305,14.1616749024,8.69821221908
 03/30  06:00:00,1318.66833532,99.3801863615,596.30216939,0.0,176.471037341,302.612436532,586.421810377,540.723516639,28.3233498048,17.374943933
 03/30  07:00:00,1433.68853855,101.056518611,598.554109117,0.0,243.2593065,310.10971186,552.269502353,492.271383495,42.4850247072,17.5130941507
 03/30  08:00:00,1493.23962924,101.825392164,608.598490072,0.0,243.2593065,310.10971186,549.609059496,466.591611834,56.6466996096,26.3707480532
 03/30  09:00:00,1535.57375024,102.427140225,615.491910927,0.0,243.2593065,302.612436532,523.071072419,454.128042104,42.4850247072,26.4580056072
 03/30  10:00:00,1530.03244381,103.152736642,606.891025432,0.0,243.2593065,310.10971186,528.085890491,421.836557156,70.808374512,35.4409588232
 03/30  11:00:00,1530.59203728,103.700683949,601.938055594,0.0,243.2593065,310.10971186,510.151566459,403.84751281,70.808374512,35.495679137
 03/30  12:00:00,1489.34604969,104.117186902,603.80054483,0.0,243.2593065,310.10971186,493.847003532,396.52471319,70.808374512,26.5139158301
 03/30  13:00:00,1513.52840783,104.652903107,601.883027664,0.0,243.2593065,302.612436532,470.894151511,378.740223059,56.6466996096,35.5072288424
 03/30  14:00:00,1511.22100616,105.652875628,604.082157524,0.0,243.2593065,302.612436532,434.639298199,356.708767038,42.4850247072,35.4455064544
 03/30  15:00:00,1516.43210298,106.605827793,608.372972539,0.0,243.2593065,302.612436532,422.805222647,339.618046252,56.6466996096,26.5404767855
 03/30  16:00:00,1522.84649132,107.607728544,607.107088405,0.0,243.2593065,310.10971186,449.523912142,329.325376709,84.9700494144,35.2284860183
 03/30  17:00:00,1524.36992065,108.25241574,608.113085671,0.0,243.2593065,310.10971186,431.89254144,329.457710237,84.9700494144,17.4647817888
 03/30  18:00:00,1273.57780693,97.6920186373,634.174334744,0.0,166.938926447,199.110933808,434.221653885,340.532750481,84.9700494144,8.71885398965
 03/30  19:00:00,1296.00681333,97.6920186373,648.606202332,0.0,166.938926447,191.61365848,432.626087294,358.562032941,56.6466996096,17.4173547441
 03/30  20:00:00,1159.57884866,97.6920186373,646.497678161,0.0,100.150657288,124.558693486,476.699885512,402.637417744,56.6466996096,17.4157681575
 03/30  21:00:00,1116.04406347,97.6920186373,642.755064633,0.0,100.150657288,124.558693486,464.289847846,413.105108722,42.4850247072,8.69971441712
 03/30  22:00:00,1044.73555243,97.6920186373,639.384494406,0.0,46.0930336215,124.558693486,473.355528434,436.334478837,28.3233498048,8.69769979199
 03/30  23:00:00,1043.9350131,97.6920186373,637.692098671,0.0,46.0930336215,124.558693486,477.439794435,445.901777881,14.1616749024,17.3763416514
 03/30  24:00:00,1032.25915109,97.6920186373,638.488668176,0.0,46.0930336215,113.312780494,468.963872757,454.600555306,5.66466996096,8.69864749049
 03/31  01:00:00,1030.91966956,97.6920186373,637.377843046,0.0,46.0930336215,113.312780494,487.499425128,464.461770485,5.66466996096,17.3729846823
 03/31  02:00:00,1029.25336746,97.6920186373,635.829049765,0.0,46.0930336215,113.312780494,487.885686059,473.524195496,5.66466996096,8.69682060176
 03/31  03:00:00,1027.44905641,97.6920186373,634.180015731,0.0,46.0930336215,113.312780494,496.160503665,481.798737283,5.66466996096,8.69709642098
 03/31  04:00:00,1117.06604783,97.6920186373,631.068792813,0.0,100.150657288,148.969399434,491.728931995,468.68920532,5.66466996096,17.3750567137
 03/31  05:00:00,1114.97484595,98.1775976621,627.580534584,0.0,100.150657288,149.894399434,695.478239263,672.618591856,14.1616749024,8.69797250514
 03/31  06:00:00,1330.87282233,99.6922636818,621.929965233,0.0,176.471037341,302.612436532,562.786237766,517.088483277,28.3233498048,17.3744046845
 03/31  07:00:00,1442.43142226,101.491437866,616.943239863,0.0,243.2593065,310.10971186,533.494876022,473.497798465,42.4850247072,17.5120528497
 03/31  08:00:00,1486.28645039,102.314415212,618.390701023,0.0,243.2593065,310.10971186,528.387803633,445.37239589,56.6466996096,26.3687081335
 03/31  09:00:00,1526.71739672,102.965339309,622.014284403,0.0,243.2593065,302.612436532,498.338350018,429.393948618,42.4850247072,26.4593766927
 03/31  10:00:00,1540.64968231,103.509780525,624.510891366,0.0,243.2593065,310.10971186,515.642661878,409.397399508,70.808374512,35.4368878579
 03/31  11:00:00,1538.57867769,104.020938422,617.851035872,0.0,243.2593065,310.10971186,502.269598378,395.97017043,70.808374512,35.4910534355
 03/31  12:00:00,1488.57496951,104.538988373,607.427068907,0.0,243.2593065,310.10971186,480.988288808,383.663473646,70.808374512,26.5164406502
 03/31  13:00:00,1520.83852313,105.441792487,598.370679753,0.0,243.2593065,302.612436532,457.263548155,365.114921319,56.6466996096,35.5019272264
 03/31  14:00:00,1520.70504275,106.519017744,592.045828656,0.0,243.2593065,302.612436532,420.240594785,342.31537032,42.4850247072,35.4401997573
 03/31  15:00:00,1516.32023209,107.549856908,591.718909621,0.0,243.2593065,302.612436532,407.738204493,324.548805084,56.6466996096,26.5426997991
 03/31  16:00:00,1520.82063644,108.583549739,591.697330592,0.0,243.2593065,310.10971186,426.760529453,315.365992012,84.9700494144,26.4244880264
 03/31  17:00:00,1525.43821857,109.412394429,591.43700094,0.0,243.2593065,310.10971186,418.09055135,315.650961115,84.9700494144,17.4695408196
 03/31  18:00:00,1287.17900567,97.6920186373,619.554948028,0.0,166.938926447,199.110933808,429.921173078,327.533983472,84.9700494144,17.4171401916
 03/31  19:00:00,1308.94559734,97.6920186373,630.22151018,0.0,166.938926447,191.61365848,423.927067236,349.865120216,56.6466996096,17.4152474104
 03/31  20:00:00,1161.50727939,97.6920186373,620.50877807,0.0,100.150657288,124.558693486,461.867278859,396.503200095,56.6466996096,8.71737915455
 03/31  21:00:00,1116.88219325,97.6920186373,613.116482435,0.0,100.150657288,124.558693486,468.684131526,408.819708556,42.4850247072,17.3793982627
 03/31  22:00:00,1047.23350006,97.6920186373,607.827997815,0.0,46.0930336215,124.558693486,469.19057056,432.170584901,28.3233498048,8.69663585407
 03/31  23:00:00,1043.05927669,97.6920186373,603.714212996,0.0,46.0930336215,124.558693486,476.296043005,444.760228323,14.1616749024,17.3741397795
 03/31  24:00:00,1018.66501529,97.6920186373,600.941700437,0.0,46.0930336215,113.312780494,470.665606501,456.303422939,5.66466996096,8.69751360098
 04/01  01:00:00,1015.85064236,97.6920186373,598.992550833,0.0,46.0930336215,113.312780494,481.794283584,467.431974031,5.66466996096,8.69763959152
 04/01  02:00:00,1017.8857954,97.6920186373,593.897192202,0.0,46.0930336215,113.312780494,500.968013297,477.927436048,5.66466996096,17.3759072873
 04/01  03:00:00,1013.38347047,97.6920186373,587.998793333,0.0,46.0930336215,113.312780494,502.291365863,487.930780608,5.66466996096,8.69591529418
 04/01  04:00:00,1013.91797725,97.6920186373,583.471789185,0.0,55.6251445156,113.312780494,510.541696725,487.504446221,5.66466996096,17.3725805431
 04/01  05:00:00,1011.90637003,97.6920186373,579.006039642,0.0,55.6251445156,113.312780494,519.423425936,496.56506213,14.1616749024,8.69668890371
 04/01  06:00:00,1067.49524949,97.6920186373,570.189001409,0.0,65.1572554096,176.889270242,479.183781625,442.163472951,28.3233498048,8.69695886916
 04/01  07:00:00,1178.38056461,97.9940350363,577.273400982,0.0,109.682768182,220.96816451,705.492594378,645.631881689,42.4850247072,17.3756879819
 04/01  08:00:00,1202.89294991,97.9896228666,597.461660125,0.0,109.682768182,220.96816451,618.983767698,544.889581669,56.6466996096,17.447486419
 04/01  09:00:00,1334.35325942,98.6440815222,612.752139552,0.0,131.945524568,266.955817592,570.12842685,510.123987716,42.4850247072,17.5194144272
 04/01  10:00:00,1357.60233865,98.7649800919,619.131063791,0.0,131.945524568,274.45309292,584.937855797,487.762763696,70.808374512,26.3667175894
 04/01  11:00:00,1358.85265746,98.8878997207,616.63219971,0.0,131.945524568,274.45309292,567.611532286,470.440198791,70.808374512,26.3629589831
 04/01  12:00:00,1317.68236281,99.0241767697,612.173149246,0.0,131.945524568,274.45309292,542.718301396,454.328848582,70.808374512,17.5810783018
 04/01  13:00:00,1301.03019104,99.1944848045,606.550666106,0.0,131.945524568,266.955817592,515.480992797,432.473544178,56.6466996096,26.3607490097
 04/01  14:00:00,1290.69369699,99.3618743189,602.982786469,0.0,131.945524568,266.955817592,468.031995897,399.187147476,42.4850247072,26.3598237138
 04/01  15:00:00,1218.45265981,97.6920186373,623.118533453,0.0,109.682768182,212.545889182,390.099565008,307.090304782,56.6466996096,26.3625606166
 04/01  16:00:00,1239.83803791,97.6920186373,638.427422495,0.0,109.682768182,220.04316451,415.085567683,303.754638113,84.9700494144,26.3608801551
 04/01  17:00:00,1199.83493816,97.6920186373,640.839071444,0.0,109.682768182,220.04316451,406.922205787,304.444499591,84.9700494144,17.507656781
 04/01  18:00:00,1166.34909867,97.6920186373,646.539643514,0.0,100.150657288,199.110933808,441.949635426,348.283428626,84.9700494144,8.69615738629
 04/01  19:00:00,1176.99820894,97.6920186373,649.164471127,0.0,100.150657288,191.61365848,442.99955254,368.97981747,56.6466996096,17.373035461
 04/01  20:00:00,1057.58543217,97.6920186373,641.74217904,0.0,55.6251445156,124.558693486,480.377597587,415.0339803,56.6466996096,8.69691767728
 04/01  21:00:00,1052.27945905,97.6920186373,637.107230032,0.0,55.6251445156,124.558693486,475.955835708,424.773627871,42.4850247072,8.6971831301
 04/01  22:00:00,1038.38828819,97.6920186373,633.392626392,0.0,46.0930336215,124.558693486,490.53513162,444.836608339,28.3233498048,17.3751734763
 04/01  23:00:00,1037.04679403,97.6920186373,631.142938927,0.0,46.0930336215,124.558693486,478.039592033,455.179925554,14.1616749024,8.69799157664
 04/01  24:00:00,1022.02288106,97.6920186373,628.707002428,0.0,46.0930336215,113.312780494,487.218801993,464.180849885,5.66466996096,17.3732821477
 04/02  01:00:00,1009.20740393,97.6920186373,627.331823432,0.0,34.9616554283,113.312780494,489.009857875,474.649036593,5.66466996096,8.69615132164
 04/02  02:00:00,1005.54537901,97.6920186373,624.028416859,0.0,34.9616554283,113.312780494,500.116224755,485.755212385,5.66466996096,8.69634240869
 04/02  03:00:00,1001.09524356,97.6920186373,619.840075757,0.0,34.9616554283,113.312780494,519.340287276,496.302236352,5.66466996096,17.373380964
 04/02  04:00:00,1008.391255,97.6920186373,617.153428778,0.0,44.4937663224,113.312780494,510.127957297,495.766230573,5.66466996096,8.69705676285
 04/02  05:00:00,1005.11636454,97.6920186373,613.998964894,0.0,44.4937663224,113.312780494,526.084629357,503.225650277,14.1616749024,8.69730417798
 04/02  06:00:00,1066.4905195,97.6920186373,610.22528786,0.0,54.0258772165,176.889270242,491.951050728,446.252349029,28.3233498048,17.3753518939
 04/02  07:00:00,1068.38868782,97.6920186373,611.971555383,0.0,54.0258772165,184.38654557,478.879774397,427.699118261,42.4850247072,8.69563142884
 04/02  08:00:00,1170.19062957,97.6920186373,632.762262122,0.0,65.1572554096,220.04316451,473.057386294,398.974741717,56.6466996096,17.4359449674
 04/02  09:00:00,1177.8814634,97.6920186373,646.931315013,0.0,65.1572554096,212.545889182,445.663188662,385.677908901,42.4850247072,17.5002550539
 04/02  10:00:00,1174.42295256,97.6920186373,635.493753855,0.0,65.1572554096,220.04316451,468.151159303,371.001552967,70.808374512,26.3412318238
 04/02  11:00:00,1169.43008183,97.6920186373,625.120949219,0.0,65.1572554096,220.04316451,458.59078493,361.442899508,70.808374512,26.3395109097
 04/02  12:00:00,1164.68388875,97.6920186373,620.254092388,0.0,65.1572554096,220.04316451,442.645554188,354.269667223,70.808374512,17.567512453
 04/02  13:00:00,1153.21361823,97.6920186373,621.185624209,0.0,65.1572554096,212.545889182,423.832702468,340.842839993,56.6466996096,26.3431628653
 04/02  14:00:00,1154.97516386,97.6920186373,622.389325029,0.0,65.1572554096,212.545889182,392.182057212,323.355764901,42.4850247072,26.3412676037
 04/02  15:00:00,1155.2142911,97.6920186373,623.085787509,0.0,65.1572554096,212.545889182,383.89786879,309.682396665,56.6466996096,17.568772515
 04/02  16:00:00,1135.45524876,97.6920186373,629.151057209,0.0,65.1572554096,220.04316451,414.029585987,302.71893087,84.9700494144,26.3406057027
 04/02  17:00:00,1096.55962609,97.6920186373,637.228282604,0.0,54.0258772165,184.38654557,412.903911984,310.43187502,84.9700494144,17.5019875496
 04/02  18:00:00,1073.00480005,97.6920186373,644.180951697,0.0,44.4937663224,163.454314868,455.716131265,353.371009166,84.9700494144,17.3750726851
 04/02  19:00:00,1093.03735631,97.6920186373,655.98129671,0.0,44.4937663224,155.95703954,441.666157617,376.323939172,56.6466996096,8.69551883619
 04/02  20:00:00,1060.63999712,97.6920186373,655.649168345,0.0,44.4937663224,124.558693486,492.133125793,418.114703455,56.6466996096,17.3717227277
 04/02  21:00:00,1053.4968642,97.6920186373,649.120320549,0.0,44.4937663224,124.558693486,482.545215548,431.363963645,42.4850247072,8.69622719535
 04/02  22:00:00,1037.32614517,97.6920186373,643.394565661,0.0,34.9616554283,124.558693486,490.868248181,453.848423125,28.3233498048,8.69647525056
 04/02  23:00:00,1033.95748238,97.6920186373,639.066033423,0.0,34.9616554283,124.558693486,495.006287687,463.47091623,14.1616749024,17.3736965542
 04/02  24:00:00,1020.40490491,97.6920186373,638.039169031,0.0,34.9616554283,113.312780494,487.343573336,472.98167666,5.66466996096,8.69722671564
 04/03  01:00:00,1028.55350815,97.6920186373,635.385381204,0.0,46.0930336215,113.312780494,498.299751096,483.937775494,5.66466996096,8.69730564102
 04/03  02:00:00,1024.84334876,97.6920186373,631.962934414,0.0,46.0930336215,113.312780494,518.573836597,495.536448501,5.66466996096,17.3727181349
 04/03  03:00:00,1022.1291414,97.6920186373,629.468254659,0.0,46.0930336215,113.312780494,522.279958997,507.919837017,5.66466996096,8.69545201888
 04/03  04:00:00,1109.99916439,97.6920186373,627.119267403,0.0,100.150657288,148.969399434,514.045479018,491.00925789,5.66466996096,17.3715511677
 04/03  05:00:00,1111.25029388,97.6920186373,626.31882147,0.0,100.150657288,149.894399434,887.44867656,864.59088276,14.1616749024,8.69611889759
 04/03  06:00:00,1335.60242448,98.06105538,628.730018004,0.0,176.471037341,302.612436532,627.80470469,590.785006786,28.3233498048,8.69634809863
 04/03  07:00:00,1453.84805943,99.1437636747,627.356776488,0.0,243.2593065,310.10971186,599.864016499,531.12634953,42.4850247072,26.2526422615
 04/03  08:00:00,1468.61378988,99.528237226,597.647219027,0.0,243.2593065,310.10971186,563.955782486,489.724531576,56.6466996096,17.584551301
 04/03  09:00:00,1495.57279468,100.044806325,590.034661755,0.0,243.2593065,302.612436532,543.012323704,465.264473163,42.4850247072,35.2628258341
 04/03  10:00:00,1500.57227683,100.431863264,586.871744257,0.0,243.2593065,310.10971186,539.768646701,442.382689666,70.808374512,26.5775825236
 04/03  11:00:00,1493.54839465,100.898061314,577.692078259,0.0,243.2593065,310.10971186,526.176107919,419.867190694,70.808374512,35.500542713
 04/03  12:00:00,1444.66492636,101.615287012,569.296286754,0.0,243.2593065,310.10971186,500.833619386,394.692795398,70.808374512,35.3324494756
 04/03  13:00:00,1470.82011421,102.179959296,560.948954379,0.0,243.2593065,302.612436532,464.227995226,372.099640846,56.6466996096,35.4816547706
 04/03  14:00:00,1467.4613278,102.857407189,556.591153302,0.0,243.2593065,302.612436532,418.978882622,349.917005354,42.4850247072,26.5768525613
 04/03  15:00:00,1460.54334642,103.76376865,548.165583955,0.0,243.2593065,302.612436532,426.148068521,334.122639478,56.6466996096,35.3787294328
 04/03  16:00:00,1467.97954366,104.628788803,547.974099793,0.0,243.2593065,310.10971186,451.735159637,340.341850857,84.9700494144,26.4232593662
 04/03  17:00:00,1469.64079596,105.520899097,548.680221162,0.0,243.2593065,310.10971186,437.680740773,335.243162024,84.9700494144,17.4675293353
 04/03  18:00:00,1208.02135639,97.6920186373,560.96318731,0.0,166.938926447,199.110933808,422.708759027,320.325032575,84.9700494144,17.4136770381
 04/03  19:00:00,1218.13010658,97.6920186373,562.391680472,0.0,166.938926447,191.61365848,393.0045031,327.639814463,56.6466996096,8.71798902812
 04/03  20:00:00,1085.42403096,97.6920186373,563.677640365,0.0,100.150657288,124.558693486,446.350433981,372.291661912,56.6466996096,17.4120724597
 04/03  21:00:00,1048.74353267,97.6920186373,566.737015556,0.0,100.150657288,124.558693486,433.957358159,382.773809506,42.4850247072,8.69852394572
 04/03  22:00:00,991.822319116,97.6920186373,578.232142017,0.0,46.0930336215,124.558693486,453.083340658,407.386697714,28.3233498048,17.3732931383
 04/03  23:00:00,1004.11704611,97.6920186373,590.477465909,0.0,46.0930336215,124.558693486,442.527273719,419.668606152,14.1616749024,8.69699266471
 04/03  24:00:00,998.86271782,97.6920186373,598.156686987,0.0,46.0930336215,113.312780494,443.662077651,429.300180308,5.66466996096,8.6972273817
 04/04  01:00:00,1014.63789855,97.6920186373,615.054224722,0.0,46.0930336215,113.312780494,464.743099953,441.706025132,5.66466996096,17.37240486
 04/04  02:00:00,1028.37382961,97.6920186373,629.755991137,0.0,46.0930336215,113.312780494,468.238874237,453.879007826,5.66466996096,8.69519644983
 04/04  03:00:00,1041.48766017,97.6920186373,643.782461061,0.0,46.0930336215,113.312780494,487.89507572,464.859464589,5.66466996096,17.3709411694
 04/04  04:00:00,1143.44098429,97.6920186373,653.376260592,0.0,100.150657288,148.969399434,465.761448173,451.401009259,5.66466996096,8.69576895287
 04/04  05:00:00,1136.83982497,97.8471459906,645.681269913,0.0,100.150657288,149.894399434,694.189715595,671.332058545,14.1616749024,8.69598214739
 04/04  06:00:00,1358.6814046,99.6127512416,645.869981667,0.0,176.471037341,302.612436532,544.964639453,499.268577495,28.3233498048,17.3727121533
 04/04  07:00:00,1469.69842117,101.516638621,640.40487784,0.0,243.2593065,310.10971186,523.26838166,463.272551899,42.4850247072,17.5108050537
 04/04  08:00:00,1500.87586777,102.342306569,629.016620856,0.0,243.2593065,310.10971186,532.232825613,449.221867437,56.6466996096,26.3642585661
 04/04  09:00:00,1524.85131547,103.124844974,618.211152519,0.0,243.2593065,302.612436532,506.9608268,438.026453313,42.4850247072,26.4493487804
 04/04  10:00:00,1515.92521028,104.119164347,599.681270959,0.0,243.2593065,310.10971186,510.148722982,403.915160421,70.808374512,35.4251880489
 04/04  11:00:00,1504.27679419,104.86355474,585.378477783,0.0,243.2593065,310.10971186,492.167481138,385.881361512,70.808374512,35.4777451138
 04/04  12:00:00,1454.47079493,105.623621513,576.126271597,0.0,243.2593065,310.10971186,467.812913156,370.497699749,70.808374512,26.5068388951
 04/04  13:00:00,1483.74590601,106.785334262,570.574404162,0.0,243.2593065,302.612436532,444.977212484,352.84456399,56.6466996096,35.4859488839
 04/04  14:00:00,1476.59634464,108.015450373,561.475395626,0.0,243.2593065,302.612436532,407.774540722,329.865558591,42.4850247072,35.4239574239
 04/04  15:00:00,1473.93253453,109.235470651,557.291523523,0.0,243.2593065,302.612436532,397.801410019,314.619007613,56.6466996096,26.5357027968
 04/04  16:00:00,1481.6318953,110.386832216,557.153450982,0.0,243.2593065,310.10971186,416.869900572,305.481252138,84.9700494144,26.4185990198
 04/04  17:00:00,1484.3842729,111.130846082,559.377544914,0.0,243.2593065,310.10971186,409.102739559,306.669762714,84.9700494144,17.4629274305
 04/04  18:00:00,1238.14387456,97.6920186373,593.69138957,0.0,166.938926447,199.110933808,419.64857255,317.262796876,84.9700494144,17.4157262597
 04/04  19:00:00,1269.899027,97.6920186373,618.847739131,0.0,166.938926447,191.61365848,412.217408089,338.158973231,56.6466996096,17.4117352489
 04/04  20:00:00,1145.48121821,97.6920186373,628.952505631,0.0,100.150657288,124.558693486,450.954061162,385.590429883,56.6466996096,8.71693167011
 04/04  21:00:00,1107.10261283,97.6920186373,630.054917997,0.0,100.150657288,124.558693486,455.772813353,395.912379819,42.4850247072,17.3754088269
 04/04  22:00:00,1038.78367074,97.6920186373,628.787571423,0.0,46.0930336215,124.558693486,454.238897583,417.219816122,28.3233498048,8.69573165556
 04/04  23:00:00,1047.12981562,97.6920186373,636.672963907,0.0,46.0930336215,124.558693486,452.340084558,429.48247422,14.1616749024,8.69593543511
 04/04  24:00:00,1046.00945958,97.6920186373,648.728094024,0.0,46.0930336215,113.312780494,463.224799729,440.187494537,5.66466996096,17.3726352304
 04/05  01:00:00,1054.58469345,97.6920186373,658.028200098,0.0,46.0930336215,113.312780494,464.21438736,449.853385368,5.66466996096,8.69633203132
 04/05  02:00:00,1051.33373821,97.6920186373,654.688651388,0.0,46.0930336215,113.312780494,470.274331541,455.91320008,5.66466996096,8.69646149998
 04/05  03:00:00,1047.87955836,97.6920186373,651.025614467,0.0,46.0930336215,113.312780494,484.23640349,461.198313154,5.66466996096,17.3734203756
 04/05  04:00:00,1143.84416698,97.6920186373,657.321991555,0.0,100.150657288,148.969399434,463.37766844,449.018551661,5.66466996096,8.69444681778
 04/05  05:00:00,1141.59860279,98.0711729005,653.492956413,0.0,100.150657288,149.894399434,667.529117438,635.995445901,14.1616749024,17.371996634
 04/05  06:00:00,1353.04205081,100.765887435,640.110072887,0.0,176.471037341,302.612436532,519.981933353,482.963461135,28.3233498048,8.69512241294
 04/05  07:00:00,1430.93298679,103.520531812,596.963443078,0.0,243.2593065,310.10971186,494.776171949,434.786668284,42.4850247072,17.5044789582
 04/05  08:00:00,1452.91887324,104.521775247,575.147505903,0.0,243.2593065,310.10971186,485.390192255,402.38190219,56.6466996096,26.3615904549
 04/05  09:00:00,1482.23532281,105.395991042,569.941841841,0.0,243.2593065,302.612436532,449.676755913,380.746152362,42.4850247072,26.4455788433
 04/05  10:00:00,1485.47676196,106.197670533,564.680215002,0.0,243.2593065,310.10971186,465.778073227,359.543554604,70.808374512,35.4261441113
 04/05  11:00:00,1479.46194009,106.865509334,556.35633348,0.0,243.2593065,310.10971186,454.327307297,348.040475391,70.808374512,35.4784573948
 04/05  12:00:00,1431.47081007,107.947537815,548.443760899,0.0,243.2593065,310.10971186,434.338913686,337.028307976,70.808374512,26.5022311975
 04/05  13:00:00,1460.92778845,109.110534537,542.993594261,0.0,243.2593065,302.612436532,413.695765079,321.563048619,56.6466996096,35.4860168504
 04/05  14:00:00,1459.47111063,110.258333676,540.20487902,0.0,243.2593065,302.612436532,379.84722708,301.938491055,42.4850247072,35.4237113182
 04/05  15:00:00,1462.91175462,111.521050987,542.67895922,0.0,243.2593065,302.612436532,371.240013328,288.063409319,56.6466996096,26.5299043992
 04/05  16:00:00,1466.28482059,112.94516914,537.619906157,0.0,243.2593065,310.10971186,390.676841317,279.293908667,84.9700494144,26.4128832356
 04/05  17:00:00,1463.39522646,113.217695729,534.033758061,0.0,243.2593065,310.10971186,387.866289865,285.4327636,84.9700494144,17.4634768509
 04/05  18:00:00,1204.9683043,97.6920186373,557.65352036,0.0,166.938926447,199.110933808,397.16120345,294.780008966,84.9700494144,17.4111450694
 04/05  19:00:00,1219.14297711,97.6920186373,563.314137663,0.0,166.938926447,191.61365848,378.675844816,304.616950939,56.6466996096,17.4121942673
 04/05  20:00:00,1085.11356473,97.6920186373,563.160054812,0.0,100.150657288,124.558693486,412.418891766,347.055009643,56.6466996096,8.71718251357
 04/05  21:00:00,1045.42713528,97.6920186373,563.001794358,0.0,100.150657288,124.558693486,415.949683539,356.088819906,42.4850247072,17.3758389256
 04/05  22:00:00,974.780664477,97.6920186373,559.824230163,0.0,46.0930336215,124.558693486,412.09098963,375.071696301,28.3233498048,8.69594352353
 04/05  23:00:00,971.860705161,97.6920186373,555.818451674,0.0,46.0930336215,124.558693486,404.329891234,381.47208991,14.1616749024,8.69612642179
 04/05  24:00:00,955.894092458,97.6920186373,551.969188991,0.0,46.0930336215,113.312780494,409.939548077,386.901943329,5.66466996096,17.3729347866
 04/06  01:00:00,954.584572714,97.6920186373,550.572211597,0.0,46.0930336215,113.312780494,407.041470708,392.68034351,5.66466996096,8.69645723725
 04/06  02:00:00,955.069495954,97.6920186373,551.109580021,0.0,46.0930336215,113.312780494,421.909663679,398.874093496,5.66466996096,17.3709002221
 04/06  03:00:00,955.29316159,97.6920186373,551.385250055,0.0,46.0930336215,113.312780494,418.551031005,404.191890625,5.66466996096,8.69447041882
 04/06  04:00:00,1045.39851135,97.6920186373,550.992683745,0.0,100.150657288,148.969399434,403.625980286,389.266690189,5.66466996096,8.69462013542
 04/06  05:00:00,1051.09581551,98.2680584611,555.282492973,0.0,100.150657288,149.894399434,557.270429885,525.737089073,14.1616749024,17.3716659089
 04/06  06:00:00,1287.59062947,102.066876171,567.80835287,0.0,176.471037341,302.612436532,449.199522596,412.181076506,28.3233498048,8.69509628568
 04/06  07:00:00,1407.98802961,104.714919775,570.349145054,0.0,243.2593065,310.10971186,446.787861219,386.796682267,42.4850247072,17.5061542445
 04/06  08:00:00,1447.60277071,105.70768708,567.722379672,0.0,243.2593065,310.10971186,456.1495125,373.142523228,56.6466996096,26.3602896632
 04/06  09:00:00,1476.10481346,106.455204269,561.888571838,0.0,243.2593065,302.612436532,430.088063252,361.159312235,42.4850247072,26.44372631
 04/06  10:00:00,1477.08257886,107.118189832,554.314919954,0.0,243.2593065,310.10971186,456.664551814,350.433388729,70.808374512,35.4227885729
 04/06  11:00:00,1475.66729503,107.851729478,550.96429622,0.0,243.2593065,310.10971186,448.959489261,342.676501649,70.808374512,35.4746131002
 04/06  12:00:00,1431.80751694,108.517306642,548.095775683,0.0,243.2593065,310.10971186,435.882011065,338.574215532,70.808374512,26.4994210211
 04/06  13:00:00,1464.39042669,109.247486362,546.611392606,0.0,243.2593065,302.612436532,420.440134355,328.311919665,56.6466996096,35.481515081
 04/06  14:00:00,1471.73977052,109.76481049,554.129283559,0.0,243.2593065,302.612436532,405.638524969,327.734316263,42.4850247072,35.4191839987
