Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,1479.62081744,110.156224425,562.296019613,0.0,243.2593065,302.612436532,415.456874974,332.280508021,56.6466996096,26.5296673432
 04/06  16:00:00,1505.52015484,110.490738336,582.689232801,0.0,243.2593065,310.10971186,451.991482062,340.611795608,84.9700494144,26.4096370392
 04/06  17:00:00,1515.43094298,110.666469913,593.272046462,0.0,243.2593065,310.10971186,453.240006824,350.808406411,84.9700494144,17.4615509985
 04/06  18:00:00,1263.86436315,97.6920186373,620.977523909,0.0,166.938926447,199.110933808,460.265617545,357.881065304,84.9700494144,17.4145028271
 04/06  19:00:00,1275.56954293,97.6920186373,624.000469702,0.0,166.938926447,191.61365848,441.757863522,367.700808954,56.6466996096,17.4103549579
 04/06  20:00:00,1142.97075203,97.6920186373,625.395090397,0.0,100.150657288,124.558693486,476.451788264,411.08891313,56.6466996096,8.71617552424
 04/06  21:00:00,1108.98282891,97.6920186373,631.3094978,0.0,100.150657288,124.558693486,483.098255461,423.239205093,42.4850247072,17.3740256606
 04/06  22:00:00,1050.91121865,97.6920186373,641.534913883,0.0,46.0930336215,124.558693486,483.483743781,446.465406907,28.3233498048,8.69498706873
 04/06  23:00:00,1058.19771052,97.6920186373,648.519663871,0.0,46.0930336215,124.558693486,478.573074635,455.716253369,14.1616749024,8.6951463639
 04/06  24:00:00,1054.72275279,97.6920186373,658.621457467,0.0,46.0930336215,113.312780494,487.152801249,464.116047711,5.66466996096,17.3720835771
 04/07  01:00:00,1049.19418191,97.6920186373,653.66695377,0.0,46.0930336215,113.312780494,487.297453798,472.937378148,5.66466996096,8.69540568824
 04/07  02:00:00,1044.96387289,97.6920186373,649.924299392,0.0,46.0930336215,113.312780494,496.189433458,481.829273559,5.66466996096,8.69548993769
 04/07  03:00:00,1035.27592412,97.6920186373,641.542349583,0.0,46.0930336215,113.312780494,514.197386079,491.161372935,5.66466996096,17.3713431827
 04/07  04:00:00,1114.8573755,97.6920186373,629.106886451,0.0,100.150657288,148.969399434,493.88511704,479.524577108,5.66466996096,8.69586997124
 04/07  05:00:00,1106.9434621,98.1733455848,619.71744258,0.0,100.150657288,149.894399434,698.908688767,676.050998899,14.1616749024,8.69601496517
 04/07  06:00:00,1325.36090993,101.010528831,615.076216549,0.0,176.471037341,302.612436532,584.778051219,539.082156723,28.3233498048,17.3725446906
 04/07  07:00:00,1441.06911927,103.765038299,613.242008752,0.0,243.2593065,310.10971186,557.008836823,497.01877104,42.4850247072,17.5050410754
 04/07  08:00:00,1486.90675721,104.887657775,616.569193174,0.0,243.2593065,310.10971186,541.603644932,458.601843184,56.6466996096,26.3551021378
 04/07  09:00:00,1525.81507126,105.655786259,621.044703023,0.0,243.2593065,302.612436532,512.93342127,444.004682015,42.4850247072,26.4437145474
 04/07  10:00:00,1541.30249677,106.264086159,627.952042905,0.0,243.2593065,310.10971186,531.800014157,425.576585509,70.808374512,35.415054136
 04/07  11:00:00,1542.66866971,106.784425567,627.202689709,0.0,243.2593065,310.10971186,519.023594453,412.74893125,70.808374512,35.4662886908
 04/07  12:00:00,1495.16832116,107.250751178,620.57913053,0.0,243.2593065,310.10971186,500.626503229,403.319777424,70.808374512,26.4983512926
 04/07  13:00:00,1521.19096717,107.830995242,611.99176196,0.0,243.2593065,302.612436532,477.270575908,385.151307155,56.6466996096,35.4725691429
 04/07  14:00:00,1513.84284149,108.840877619,602.835499733,0.0,243.2593065,302.612436532,438.937012009,361.041542223,42.4850247072,35.4104450783
 04/07  15:00:00,1506.96731511,109.76593725,594.297611707,0.0,243.2593065,302.612436532,424.564600055,341.38750297,56.6466996096,26.5303974751
 04/07  16:00:00,1507.94136678,110.814135814,586.897552103,0.0,243.2593065,310.10971186,440.980610375,329.599239302,84.9700494144,26.4113216585
 04/07  17:00:00,1507.72778832,111.885451314,585.33776118,0.0,243.2593065,310.10971186,428.680499027,326.252713431,84.9700494144,17.4577361809
 04/07  18:00:00,1265.92915023,97.6920186373,624.776245996,0.0,166.938926447,199.110933808,437.765278517,335.384033931,84.9700494144,17.4111951718
 04/07  19:00:00,1299.65592133,97.6920186373,652.355782893,0.0,166.938926447,191.61365848,423.169296556,357.805975238,56.6466996096,8.71662170786
 04/07  20:00:00,1162.7284214,97.6920186373,650.234190209,0.0,100.150657288,124.558693486,476.26655616,402.211339219,56.6466996096,17.4085173314
 04/07  21:00:00,1117.44882386,97.6920186373,644.430222074,0.0,100.150657288,124.558693486,462.136166088,410.953994392,42.4850247072,8.69714698849
 04/07  22:00:00,1046.10857624,97.6920186373,640.303429452,0.0,46.0930336215,124.558693486,477.337861036,431.644180793,28.3233498048,17.3703304384
 04/07  23:00:00,1043.33892719,97.6920186373,637.025521695,0.0,46.0930336215,124.558693486,465.523920979,442.666867491,14.1616749024,8.69537858558
 04/07  24:00:00,1026.97432728,97.6920186373,633.428316998,0.0,46.0930336215,113.312780494,467.540041699,453.179847511,5.66466996096,8.69552422713
 04/08  01:00:00,1024.02966973,97.6920186373,630.485409468,0.0,46.0930336215,113.312780494,484.0633847,461.027629295,5.66466996096,17.371085444
 04/08  02:00:00,1023.37731483,97.6920186373,627.272961269,0.0,46.0930336215,113.312780494,481.523657817,467.163371942,5.66466996096,8.69561591373
 04/08  03:00:00,1023.26118809,97.6920186373,624.314001611,0.0,46.0930336215,113.312780494,488.134410659,473.774026808,5.66466996096,8.69571389034
 04/08  04:00:00,1029.34368118,97.6920186373,622.700141519,0.0,55.6251445156,113.312780494,493.011838126,469.975413573,5.66466996096,17.3717545915
 04/08  05:00:00,1026.40938515,97.6920186373,619.91096664,0.0,55.6251445156,113.312780494,501.581936805,478.726909813,14.1616749024,8.69335208976
 04/08  06:00:00,1085.82874784,97.6920186373,617.396895447,0.0,65.1572554096,176.889270242,467.081146915,421.390085786,28.3233498048,17.3677113242
 04/08  07:00:00,1203.29538425,97.9853085273,620.021314112,0.0,109.682768182,220.96816451,664.027343854,612.848287637,42.4850247072,8.69403150993
 04/08  08:00:00,1223.45302962,97.9831130355,629.436917008,0.0,109.682768182,220.96816451,596.260990881,522.171096762,56.6466996096,17.4431945089
 04/08  09:00:00,1337.60524213,98.9445116211,634.531822815,0.0,131.945524568,266.955817592,545.504545405,485.506491994,42.4850247072,17.5130287036
 04/08  10:00:00,1332.50283233,99.2151112016,620.674626762,0.0,131.945524568,274.45309292,557.910188018,460.748252681,70.808374512,26.3535608249
 04/08  11:00:00,1320.12465813,99.4260932583,605.589573593,0.0,131.945524568,274.45309292,540.579329771,443.42239878,70.808374512,26.3485564792
 04/08  12:00:00,1284.08181812,99.5676556449,600.492747069,0.0,131.945524568,274.45309292,514.276903381,425.897691309,70.808374512,17.5708375604
 04/08  13:00:00,1273.15081553,99.7327015561,596.259559323,0.0,131.945524568,266.955817592,488.734546282,405.739099878,56.6466996096,26.348746794
 04/08  14:00:00,1270.22514608,99.8679587552,592.715923869,0.0,131.945524568,266.955817592,448.691231839,379.859229313,42.4850247072,26.3469778187
 04/08  15:00:00,1195.54113479,97.6920186373,597.011428369,0.0,109.682768182,212.545889182,365.351804045,291.131975379,56.6466996096,17.5731290572
 04/08  16:00:00,1202.95708473,97.6920186373,597.085222096,0.0,109.682768182,220.04316451,396.854360742,285.537048421,84.9700494144,26.3472629065
 04/08  17:00:00,1162.37806383,97.6920186373,598.920825765,0.0,109.682768182,220.04316451,391.696308902,289.225220541,84.9700494144,17.5010389468
 04/08  18:00:00,1125.25466426,97.6920186373,600.699614971,0.0,100.150657288,199.110933808,435.215805515,332.874188758,84.9700494144,17.3715673422
 04/08  19:00:00,1134.02667421,97.6920186373,600.61055416,0.0,100.150657288,191.61365848,411.65134209,346.308682757,56.6466996096,8.69595972367
 04/08  20:00:00,1029.28253936,97.6920186373,607.735770684,0.0,55.6251445156,124.558693486,467.146644911,393.131082824,56.6466996096,17.3688624773
 04/08  21:00:00,1045.20749849,97.6920186373,625.015769534,0.0,55.6251445156,124.558693486,459.334328675,408.155363487,42.4850247072,8.69394048081
 04/08  22:00:00,1037.29195061,97.6920186373,627.32018148,0.0,46.0930336215,124.558693486,464.812257132,427.794853346,28.3233498048,8.69405398104
 04/08  23:00:00,1044.0987362,97.6920186373,633.473677606,0.0,46.0930336215,124.558693486,470.324728949,438.794601555,14.1616749024,17.3684524923
 04/08  24:00:00,1037.90428622,97.6920186373,640.120460192,0.0,46.0930336215,113.312780494,462.823492483,448.464418149,5.66466996096,8.69440437299
 04/09  01:00:00,1021.47541952,97.6920186373,634.629860509,0.0,34.9616554283,113.312780494,469.815339522,455.456325996,5.66466996096,8.6943435647
 04/09  02:00:00,1019.20751394,97.6920186373,632.237298155,0.0,34.9616554283,113.312780494,484.185893492,461.152450549,5.66466996096,17.3687729819
 04/09  03:00:00,1014.76210433,97.6920186373,627.508512413,0.0,34.9616554283,113.312780494,479.866130918,465.506962532,5.66466996096,8.69449842514
 04/09  04:00:00,1020.59849694,97.6920186373,622.848597732,0.0,44.4937663224,113.312780494,472.368525288,458.009269031,5.66466996096,8.69458629638
 04/09  05:00:00,1016.31016654,97.6920186373,618.313812936,0.0,44.4937663224,113.312780494,492.29756862,460.766448917,14.1616749024,17.3694448001
 04/09  06:00:00,1070.57143823,97.6920186373,606.459471526,0.0,54.0258772165,176.889270242,436.074650122,399.056440633,28.3233498048,8.69485968411
 04/09  07:00:00,1055.46909259,97.6920186373,590.786570791,0.0,54.0258772165,184.38654557,440.896707283,389.716731233,42.4850247072,8.69495134284
 04/09  08:00:00,1125.790958,97.6920186373,580.974563019,0.0,65.1572554096,220.04316451,447.956683685,373.877272943,56.6466996096,17.4327111331
 04/09  09:00:00,1115.3645149,97.6920186373,577.757628081,0.0,65.1572554096,212.545889182,428.628751072,368.648739892,42.4850247072,17.4949864726
 04/09  10:00:00,1116.34056263,97.6920186373,570.824209793,0.0,65.1572554096,220.04316451,453.606805179,356.468523558,70.808374512,26.3299071084
 04/09  11:00:00,1111.7000464,97.6920186373,564.77446282,0.0,65.1572554096,220.04316451,437.706246877,340.571101514,70.808374512,26.3267708512
 04/09  12:00:00,1106.65980259,97.6920186373,560.481158196,0.0,65.1572554096,220.04316451,431.609927316,343.243254482,70.808374512,17.5582983219
 04/09  13:00:00,1096.80906727,97.6920186373,557.845698695,0.0,65.1572554096,212.545889182,421.972815637,338.998107908,56.6466996096,26.3280081196
 04/09  14:00:00,1091.6279686,97.6920186373,552.268089429,0.0,65.1572554096,212.545889182,401.601015899,332.790784643,42.4850247072,26.325206548
 04/09  15:00:00,1090.33329229,97.6920186373,550.897435975,0.0,65.1572554096,212.545889182,404.590776617,330.386896893,56.6466996096,17.5571801143
 04/09  16:00:00,1066.2203454,97.6920186373,552.189171105,0.0,65.1572554096,220.04316451,440.236039814,328.939776703,84.9700494144,26.3262136972
 04/09  17:00:00,1019.38114455,97.6920186373,552.07697906,0.0,54.0258772165,184.38654557,435.531145389,333.066443686,84.9700494144,17.4946522885
 04/09  18:00:00,990.338003111,97.6920186373,553.554104704,0.0,44.4937663224,163.454314868,466.242486594,372.577297682,84.9700494144,8.69513949743
 04/09  19:00:00,1000.16078774,97.6920186373,554.770472082,0.0,44.4937663224,155.95703954,452.929927889,378.912612641,56.6466996096,17.3706156383
 04/09  20:00:00,969.803992821,97.6920186373,555.94940305,0.0,44.4937663224,124.558693486,479.124369552,413.782216529,56.6466996096,8.69545341373
 04/09  21:00:00,970.448282467,97.6920186373,557.071953025,0.0,44.4937663224,124.558693486,471.289311336,420.108740683,42.4850247072,8.69554594538
 04/09  22:00:00,960.637493291,97.6920186373,557.398784944,0.0,34.9616554283,124.558693486,482.385340181,436.693486113,28.3233498048,17.3685042631
 04/09  23:00:00,961.753169536,97.6920186373,557.461512179,0.0,34.9616554283,124.558693486,464.824164511,441.969017459,14.1616749024,8.6934721503
 04/09  24:00:00,949.554244857,97.6920186373,557.618824051,0.0,34.9616554283,113.312780494,469.622100579,446.588909536,5.66466996096,17.3685210825
 04/10  01:00:00,960.759148628,97.6920186373,557.659570874,0.0,46.0930336215,113.312780494,463.820191702,449.461992946,5.66466996096,8.69352879485
 04/10  02:00:00,960.763492125,97.6920186373,557.658767562,0.0,46.0930336215,113.312780494,467.278077429,452.919865638,5.66466996096,8.69354182949
 04/10  03:00:00,960.675654811,97.6920186373,557.556747889,0.0,46.0930336215,113.312780494,479.382221277,456.350307908,5.66466996096,17.3672434074
 04/10  04:00:00,1050.73482559,97.6920186373,557.104154007,0.0,100.150657288,148.969399434,447.630164312,433.271774482,5.66466996096,8.69371986845
 04/10  05:00:00,1046.19724675,97.6920186373,550.558743743,0.0,100.150657288,149.894399434,801.328821875,778.473348629,14.1616749024,8.69379834357
 04/10  06:00:00,1266.77956091,98.11171959,549.50927474,0.0,176.471037341,302.612436532,557.500568828,511.808131079,28.3233498048,17.3690879444
 04/10  07:00:00,1380.30854051,99.2189940791,546.156343408,0.0,243.2593065,310.10971186,520.655087051,460.667400189,42.4850247072,17.5026621538
 04/10  08:00:00,1413.87093351,99.5954425598,538.045890981,0.0,243.2593065,310.10971186,510.613863016,427.617791288,56.6466996096,26.349372118
 04/10  09:00:00,1435.53748929,100.098159657,527.171549151,0.0,243.2593065,302.612436532,464.564370058,395.642705469,42.4850247072,26.4366398818
 04/10  10:00:00,1434.30264425,100.706042329,518.910544077,0.0,243.2593065,310.10971186,461.848103051,364.484239122,70.808374512,26.5554894172
 04/10  11:00:00,1429.07883793,101.359855886,512.780736984,0.0,243.2593065,310.10971186,448.199090185,341.917382039,70.808374512,35.4733336335
 04/10  12:00:00,1383.64765804,101.761629408,509.331985471,0.0,243.2593065,310.10971186,438.316073735,332.200193154,70.808374512,35.3075060693
 04/10  13:00:00,1416.35430217,102.48069926,508.320262987,0.0,243.2593065,302.612436532,394.27385323,311.025856329,56.6466996096,26.6012972916
 04/10  14:00:00,1419.80355097,103.1082305,510.543669313,0.0,243.2593065,302.612436532,388.35609173,310.456907698,42.4850247072,35.4141593244
 04/10  15:00:00,1422.24865411,104.314361272,511.527803876,0.0,243.2593065,302.612436532,381.881928952,289.888194565,56.6466996096,35.3470347777
 04/10  16:00:00,1429.074378,105.435962582,510.65586376,0.0,243.2593065,310.10971186,391.730377261,280.358565861,84.9700494144,26.4017619853
 04/10  17:00:00,1431.79952114,106.309363111,512.253810618,0.0,243.2593065,310.10971186,378.63300037,284.925759618,84.9700494144,8.73719133781
 04/10  18:00:00,1178.51040742,97.6920186373,531.041012245,0.0,166.938926447,199.110933808,396.226572569,293.846595574,84.9700494144,17.4099275804
 04/10  19:00:00,1210.63220913,97.6920186373,554.377857409,0.0,166.938926447,191.61365848,384.641085088,310.587091423,56.6466996096,17.407294055
 04/10  20:00:00,1081.81830756,97.6920186373,559.819423788,0.0,100.150657288,124.558693486,422.471149117,357.111305351,56.6466996096,8.71314415631
 04/10  21:00:00,1043.53916343,97.6920186373,561.205519613,0.0,100.150657288,124.558693486,425.299560198,365.440856742,42.4850247072,17.3736787492
 04/10  22:00:00,976.480465446,97.6920186373,561.891955993,0.0,46.0930336215,124.558693486,421.717653937,384.699564862,28.3233498048,8.69473926948
 04/10  23:00:00,977.93989702,97.6920186373,562.585052832,0.0,46.0930336215,124.558693486,416.406573235,393.550089264,14.1616749024,8.69480906835
 04/10  24:00:00,965.714963302,97.6920186373,562.76546556,0.0,46.0930336215,113.312780494,423.228824987,400.194197002,5.66466996096,17.3699580238
 04/11  01:00:00,970.15810576,97.6920186373,567.55239861,0.0,46.0930336215,113.312780494,422.949351426,408.589885348,5.66466996096,8.69479611713
 04/11  02:00:00,972.951735767,97.6920186373,570.563859769,0.0,46.0930336215,113.312780494,429.915736274,415.556281239,5.66466996096,8.69478507373
 04/11  03:00:00,972.916196561,97.6920186373,570.563030034,0.0,46.0930336215,113.312780494,443.516268839,420.481942288,5.66466996096,17.3696565905
 04/11  04:00:00,1075.08436416,97.6920186373,579.849733089,0.0,100.150657288,148.969399434,422.916425538,408.556865626,5.66466996096,8.69488995117
 04/11  05:00:00,1085.00694603,97.8446262891,589.681163973,0.0,100.150657288,149.894399434,623.393750289,600.53713136,14.1616749024,8.6949440262
 04/11  06:00:00,1298.92577443,99.9586585774,581.040435974,0.0,176.471037341,302.612436532,487.315834307,441.62235568,28.3233498048,17.3701288222
 04/11  07:00:00,1391.51548261,102.382307476,555.279645575,0.0,243.2593065,310.10971186,445.263191057,385.277627298,42.4850247072,17.5005390511
 04/11  08:00:00,1423.97819863,103.324369532,544.939016216,0.0,243.2593065,310.10971186,441.290009395,358.29229199,56.6466996096,26.3510177955
 04/11  09:00:00,1453.20234637,104.219080876,539.683478241,0.0,243.2593065,302.612436532,408.841242704,339.923491663,42.4850247072,26.4327263335
 04/11  10:00:00,1449.10572197,105.054137858,527.863418398,0.0,243.2593065,310.10971186,423.85561859,317.649665455,70.808374512,35.3975786232
 04/11  11:00:00,1432.83198846,106.223200304,511.569819952,0.0,243.2593065,310.10971186,385.076208492,287.664829611,70.808374512,26.6030043693
 04/11  12:00:00,1391.45910633,107.448392819,510.262694198,0.0,243.2593065,310.10971186,357.311808799,251.196054713,70.808374512,35.307379574
 04/11  13:00:00,1432.08551592,108.807253072,511.530278379,0.0,243.2593065,302.612436532,285.235938528,193.138558692,56.6466996096,35.4506802265
 04/11  14:00:00,1441.53510532,110.685581942,516.440633988,0.0,243.2593065,302.612436532,235.254311899,166.204511928,42.4850247072,26.5647752647
 04/11  15:00:00,1444.05708612,112.150439311,517.114951561,0.0,243.2593065,302.612436532,246.454140587,154.461370484,56.6466996096,35.3460704934
 04/11  16:00:00,1451.95052731,113.484812059,516.911640111,0.0,243.2593065,310.10971186,261.543277164,150.171522033,84.9700494144,26.4017057169
 04/11  17:00:00,1452.56415584,114.763322912,516.324290123,0.0,243.2593065,310.10971186,251.500263605,149.075351261,84.9700494144,17.4548629295
 04/11  18:00:00,1154.1629866,97.6920186373,508.421590644,0.0,166.938926447,199.110933808,283.217629381,189.533181288,84.9700494144,8.71439867856
 04/11  19:00:00,1158.92540499,97.6920186373,507.170965167,0.0,166.938926447,191.61365848,303.913066637,229.858711481,56.6466996096,17.4076555469
 04/11  20:00:00,1033.23427457,97.6920186373,514.20493394,0.0,100.150657288,124.558693486,375.543936914,310.183984038,56.6466996096,8.71325326602
 04/11  21:00:00,1013.48715564,97.6920186373,531.689434389,0.0,100.150657288,124.558693486,391.495262202,331.636193589,42.4850247072,17.3740439059
 04/11  22:00:00,957.997478207,97.6920186373,542.252495474,0.0,46.0930336215,124.558693486,391.699913353,354.68168262,28.3233498048,8.69488092821
 04/11  23:00:00,962.142886457,97.6920186373,545.552790059,0.0,46.0930336215,124.558693486,386.838664534,363.982065542,14.1616749024,8.69492408921
 04/11  24:00:00,949.916954877,97.6920186373,545.728360139,0.0,46.0930336215,113.312780494,394.662935681,371.628163665,5.66466996096,17.3701020551
 04/12  01:00:00,950.249066101,97.6920186373,546.118376915,0.0,46.0930336215,113.312780494,393.252452166,378.894984524,5.66466996096,8.69279768056
 04/12  02:00:00,950.421553003,97.6920186373,546.335014928,0.0,46.0930336215,113.312780494,408.254250415,385.225416819,5.66466996096,17.364163635
 04/12  03:00:00,950.59263356,97.6920186373,546.541644423,0.0,46.0930336215,113.312780494,405.31444288,390.957263443,5.66466996096,8.69250947686
 04/12  04:00:00,1040.7209574,97.6920186373,546.172303228,0.0,100.150657288,148.969399434,390.557682723,376.200482794,5.66466996096,8.6925299678
 04/12  05:00:00,1037.43628192,98.2802698275,540.92252046,0.0,100.150657288,149.894399434,531.876638024,500.34758561,14.1616749024,17.3673775112
 04/12  06:00:00,1255.16437068,102.005110229,537.594509589,0.0,176.471037341,302.612436532,413.776843673,376.760885469,28.3233498048,8.69260839967
 04/12  07:00:00,1374.25406763,104.772942812,534.560466629,0.0,243.2593065,310.10971186,407.212937089,347.228027095,42.4850247072,17.4998852866
 04/12  08:00:00,1406.65988567,105.958365396,525.553929271,0.0,243.2593065,310.10971186,413.605778437,330.609649693,56.6466996096,26.349429134
 04/12  09:00:00,1427.60385776,107.189966047,513.364080403,0.0,243.2593065,302.612436532,367.071472433,298.155865512,42.4850247072,26.4305822138
 04/12  10:00:00,1431.70174951,107.763880043,509.850691765,0.0,243.2593065,310.10971186,379.00459058,272.802336763,70.808374512,35.3938793046
 04/12  11:00:00,1440.83376727,108.731661679,512.028645698,0.0,243.2593065,310.10971186,313.772828907,216.363884286,70.808374512,26.600570109
 04/12  12:00:00,1407.81630464,110.459508567,516.336818065,0.0,243.2593065,310.10971186,294.896945044,188.785112897,70.808374512,35.3034576346
 04/12  13:00:00,1448.97729444,112.291030434,520.694322905,0.0,243.2593065,302.612436532,260.82174283,171.352143379,56.6466996096,32.8228998418
 04/12  14:00:00,1451.95110627,114.042343487,521.631391343,0.0,243.2593065,302.612436532,230.044332486,158.379446771,42.4850247072,29.1798610081
 04/12  15:00:00,1452.76711462,115.17653906,521.367874737,0.0,243.2593065,302.612436532,247.159397225,155.17145043,56.6466996096,35.3412471861
 04/12  16:00:00,1460.09995525,116.143775458,521.094331981,0.0,243.2593065,310.10971186,264.851036317,153.482957412,84.9700494144,26.3980294904
 04/12  17:00:00,1461.15831936,117.39686675,520.889372077,0.0,243.2593065,310.10971186,243.576297708,149.869742945,84.9700494144,8.73650534896
 04/12  18:00:00,1176.63330844,97.6920186373,521.610812111,0.0,166.938926447,199.110933808,265.516269505,163.137745905,84.9700494144,17.4084741854
 04/12  19:00:00,1185.49353862,97.6920186373,522.47927799,0.0,166.938926447,191.61365848,250.423415118,176.371044944,56.6466996096,17.4056705653
 04/12  20:00:00,1042.59282381,97.6920186373,515.933904407,0.0,100.150657288,124.558693486,286.671743759,221.312765338,56.6466996096,8.71227881127
 04/12  21:00:00,1006.53941713,97.6920186373,518.460409668,0.0,100.150657288,124.558693486,287.545500751,227.688473002,42.4850247072,17.3720030415
 04/12  22:00:00,933.314408,97.6920186373,514.58346767,0.0,46.0930336215,124.558693486,290.383108379,253.365907307,28.3233498048,8.69385126697
 04/12  23:00:00,930.324929488,97.6920186373,512.19270288,0.0,46.0930336215,124.558693486,290.098682189,267.243130263,14.1616749024,8.69387702348
 04/12  24:00:00,915.848654687,97.6920186373,511.709580027,0.0,46.0930336215,113.312780494,307.251710314,284.219068468,5.66466996096,17.3679718844
 04/13  01:00:00,913.824196018,97.6920186373,510.773552847,0.0,46.0930336215,113.312780494,312.951276538,298.592881045,5.66466996096,8.69372553146
 04/13  02:00:00,911.243145487,97.6920186373,509.58134294,0.0,46.0930336215,113.312780494,334.635336865,320.276995777,5.66466996096,8.6936711276
 04/13  03:00:00,907.246496173,97.6920186373,507.326794841,0.0,46.0930336215,113.312780494,387.527121606,364.495155766,5.66466996096,17.3672958791
 04/13  04:00:00,1014.46750109,97.6920186373,521.93476632,0.0,100.150657288,148.969399434,398.103957895,383.745645126,5.66466996096,8.6936428086
 04/13  05:00:00,1037.21236551,98.5467536658,540.58935273,0.0,100.150657288,149.894399434,539.763002595,516.907675426,14.1616749024,8.69365226594
 04/13  06:00:00,1260.987532,102.414585423,543.041404758,0.0,176.471037341,302.612436532,440.957316702,395.266531106,28.3233498048,17.3674357917
 04/13  07:00:00,1389.89115833,105.053644889,550.563324412,0.0,243.2593065,310.10971186,434.417812013,374.432135409,42.4850247072,17.5006518973
 04/13  08:00:00,1436.51390876,106.090974319,555.403779222,0.0,243.2593065,310.10971186,444.901914923,361.910798162,56.6466996096,26.3444171508
 04/13  09:00:00,1471.14626982,107.023466682,556.015334944,0.0,243.2593065,302.612436532,413.205380664,344.290058991,42.4850247072,26.4302969654
 04/13  10:00:00,1478.88648074,107.59895282,555.79415635,0.0,243.2593065,310.10971186,442.57912206,345.218867444,70.808374512,26.5518801037
 04/13  11:00:00,1479.61466043,108.389095429,554.59556303,0.0,243.2593065,310.10971186,445.412644633,339.143862108,70.808374512,35.4604080129
 04/13  12:00:00,1435.14588898,108.936885097,551.240263209,0.0,243.2593065,310.10971186,439.693290149,340.929736565,70.808374512,27.9551790717
 04/13  13:00:00,1463.62775373,110.186877777,544.918376866,0.0,243.2593065,302.612436532,412.839469496,322.213524464,56.6466996096,33.9792454226
 04/13  14:00:00,1456.0658786,112.119792668,534.917263435,0.0,243.2593065,302.612436532,367.984363292,290.100016723,42.4850247072,35.3993218624
 04/13  15:00:00,1451.63705684,112.785155994,529.724458805,0.0,243.2593065,302.612436532,369.81784727,286.660388216,56.6466996096,26.510759444
 04/13  16:00:00,1462.25956113,113.545103636,533.074560279,0.0,243.2593065,310.10971186,402.888508765,291.522559377,84.9700494144,26.3958999742
 04/13  17:00:00,1474.17347905,113.933027168,545.161180138,0.0,243.2593065,310.10971186,407.099328584,304.673891999,84.9700494144,17.4553871708
 04/13  18:00:00,1222.47605341,97.6920186373,576.655869055,0.0,166.938926447,199.110933808,418.166540341,315.787717267,84.9700494144,17.4087736596
 04/13  19:00:00,1237.80041915,97.6920186373,583.509009614,0.0,166.938926447,191.61365848,391.801803932,326.442385365,56.6466996096,8.71271895825
 04/13  20:00:00,1109.98399264,97.6920186373,590.045704448,0.0,100.150657288,124.558693486,444.321587399,370.267742333,56.6466996096,17.4071454569
 04/13  21:00:00,1077.12750577,97.6920186373,597.197700848,0.0,100.150657288,124.558693486,433.718717659,382.537564203,42.4850247072,8.6961287481
 04/13  22:00:00,1013.83194957,97.6920186373,601.84331769,0.0,46.0930336215,124.558693486,451.318206089,405.626922489,28.3233498048,17.3679337957
 04/13  23:00:00,1021.84881875,97.6920186373,609.492154137,0.0,46.0930336215,124.558693486,440.181328763,417.325687661,14.1616749024,8.69396619951
 04/13  24:00:00,1018.34881007,97.6920186373,618.978169541,0.0,46.0930336215,113.312780494,442.822046205,428.463402273,5.66466996096,8.69397397163
 04/14  01:00:00,1026.49273379,97.6920186373,627.726446585,0.0,46.0930336215,113.312780494,462.042600432,439.010366043,5.66466996096,17.3675644275
 04/14  02:00:00,1029.08722937,97.6920186373,630.578515428,0.0,46.0930336215,113.312780494,461.698966111,447.340647461,5.66466996096,8.69364868905
 04/14  03:00:00,1028.71169739,97.6920186373,630.252292569,0.0,46.0930336215,113.312780494,467.015028839,452.656748423,5.66466996096,8.69361045457
 04/14  04:00:00,1116.13510061,97.6920186373,624.099993878,0.0,100.150657288,148.969399434,459.070161622,436.038350626,5.66466996096,17.3671410342
 04/14  05:00:00,1089.0956803,98.1711886136,594.069989434,0.0,100.150657288,149.894399434,601.961504471,579.106286894,14.1616749024,8.69354267417
 04/14  06:00:00,1292.66066864,102.130331005,576.406709546,0.0,176.471037341,302.612436532,475.664169904,438.647296527,28.3233498048,8.69352357234
 04/14  07:00:00,1402.61579018,104.870366212,564.667577039,0.0,243.2593065,310.10971186,467.318225288,398.597850593,42.4850247072,26.2353499877
 04/14  08:00:00,1433.35641351,105.604574715,552.672687192,0.0,243.2593065,310.10971186,457.42673458,383.210973374,56.6466996096,17.5690615965
 04/14  09:00:00,1454.89637853,106.208338018,539.338918046,0.0,243.2593065,302.612436532,437.196365025,368.285405073,42.4850247072,26.4259352451
 04/14  10:00:00,1449.21778264,106.782267632,526.102290382,0.0,243.2593065,310.10971186,450.222324275,344.014353532,70.808374512,35.3995962314
 04/14  11:00:00,1433.8857428,107.428435409,511.117719164,0.0,243.2593065,310.10971186,421.203805183,314.948807471,70.808374512,35.4466231992
 04/14  12:00:00,1391.20826014,108.00551659,509.701585825,0.0,243.2593065,310.10971186,381.765263143,284.477089135,70.808374512,26.4797994959
 04/14  13:00:00,1431.25558042,108.838833103,511.063464766,0.0,243.2593065,302.612436532,327.10604922,235.010895514,56.6466996096,35.4484540963
 04/14  14:00:00,1437.28747117,110.287347311,513.640786047,0.0,243.2593065,302.612436532,289.480097505,214.744895952,42.4850247072,32.2501768459
 04/14  15:00:00,1440.00405137,111.155249399,515.289711255,0.0,243.2593065,302.612436532,297.905911817,211.617353641,56.6466996096,29.6418585666
 04/14  16:00:00,1446.10875126,111.602677714,514.737149484,0.0,243.2593065,310.10971186,326.187504729,214.821896365,84.9700494144,26.3955589499
 04/14  17:00:00,1446.14672597,112.135342332,514.347715799,0.0,243.2593065,310.10971186,318.257959075,215.83247444,84.9700494144,17.455435221
 04/14  18:00:00,1156.19692504,97.6920186373,509.877838193,0.0,166.938926447,199.110933808,329.716890714,236.034748472,84.9700494144,8.71209282759
 04/14  19:00:00,1163.09885901,97.6920186373,509.374287433,0.0,166.938926447,191.61365848,322.426602725,248.374373603,56.6466996096,17.4055295129
 04/14  20:00:00,1028.06374419,97.6920186373,509.215666894,0.0,100.150657288,124.558693486,374.538568081,300.486290692,56.6466996096,17.4055777793
 04/14  21:00:00,989.179115769,97.6920186373,509.745173429,0.0,100.150657288,124.558693486,359.492071502,308.312036522,42.4850247072,8.69501027283
 04/14  22:00:00,923.419806109,97.6920186373,510.554863843,0.0,46.0930336215,124.558693486,354.683476505,317.667353144,28.3233498048,8.69277355551
 04/14  23:00:00,926.109672941,97.6920186373,511.271233933,0.0,46.0930336215,124.558693486,340.760017724,309.232856372,14.1616749024,17.3654864495
 04/14  24:00:00,915.781479389,97.6920186373,512.085264386,0.0,46.0930336215,113.312780494,315.875691354,301.518303849,5.66466996096,8.69271754414
 04/15  01:00:00,915.830524691,97.6920186373,511.698100322,0.0,46.0930336215,113.312780494,317.703026727,303.345841081,5.66466996096,8.69251568522
 04/15  02:00:00,915.017578815,97.6920186373,511.428910295,0.0,46.0930336215,113.312780494,333.428529339,310.399154515,5.66466996096,17.3647048627
 04/15  03:00:00,916.460157738,97.6920186373,512.110477605,0.0,46.0930336215,113.312780494,320.92867228,306.571742192,5.66466996096,8.69226012712
 04/15  04:00:00,927.348702528,97.6920186373,512.217538217,0.0,55.6251445156,113.312780494,310.20742615,295.850543723,5.66466996096,8.69221246525
 04/15  05:00:00,927.377490585,97.6920186373,512.22969131,0.0,55.6251445156,113.312780494,328.088751346,296.562784967,14.1616749024,17.364291477
 04/15  06:00:00,987.695647648,97.6920186373,511.713697958,0.0,65.1572554096,176.889270242,282.198504009,245.183073666,28.3233498048,8.69208053805
 04/15  07:00:00,1103.76404144,97.977124475,511.386395362,0.0,109.682768182,220.96816451,440.586820766,389.409749334,42.4850247072,8.69204672551
 04/15  08:00:00,1120.60299037,97.9762300513,514.229503739,0.0,109.682768182,220.96816451,388.508433941,314.426448949,56.6466996096,17.4352853822
 04/15  09:00:00,1242.5922035,99.7189806422,523.014480268,0.0,131.945524568,266.955817592,312.872859612,252.886866615,42.4850247072,17.5009682891
 04/15  10:00:00,1250.92593106,100.284519074,523.307669042,0.0,131.945524568,274.45309292,320.430392745,223.282244767,70.808374512,26.3397734658
 04/15  11:00:00,1252.23839204,100.731347998,523.18135485,0.0,131.945524568,274.45309292,298.064920262,200.918688595,70.808374512,26.3378571557
 04/15  12:00:00,1220.54175535,101.144636127,523.089230957,0.0,131.945524568,274.45309292,272.41934465,184.047920078,70.808374512,17.5630500604
 04/15  13:00:00,1213.2812618,101.393448071,522.969336973,0.0,131.945524568,266.955817592,257.68297903,174.700474538,56.6466996096,26.3358048826
 04/15  14:00:00,1213.76912586,102.176607358,522.638660714,0.0,131.945524568,266.955817592,213.406589057,144.588956779,42.4850247072,26.3326075706
 04/15  15:00:00,1131.79018113,97.6920186373,521.901785619,0.0,109.682768182,212.545889182,165.204054187,90.9946420985,56.6466996096,17.5627124785
 04/15  16:00:00,1140.64306864,97.6920186373,523.512324895,0.0,109.682768182,220.04316451,217.763763309,106.458762241,84.9700494144,26.3349516534
 04/15  17:00:00,1098.23182582,97.6920186373,523.472797742,0.0,109.682768182,220.04316451,216.89430608,114.433263054,84.9700494144,17.4909936119
 04/15  18:00:00,1059.37348101,97.6920186373,523.523493852,0.0,100.150657288,199.110933808,248.176143239,145.842303413,84.9700494144,17.363790411
 04/15  19:00:00,1068.18247685,97.6920186373,523.625893019,0.0,100.150657288,191.61365848,224.422052126,159.083516633,56.6466996096,8.6918358833
 04/15  20:00:00,955.739649442,97.6920186373,522.803624139,0.0,55.6251445156,124.558693486,273.246184184,207.907683485,56.6466996096,8.69180108932
 04/15  21:00:00,939.646131259,97.6920186373,512.975537892,0.0,55.6251445156,124.558693486,329.885598757,270.037110359,42.4850247072,17.363463691
 04/15  22:00:00,949.554730151,97.6920186373,536.3642609,0.0,46.0930336215,124.558693486,428.662721184,391.647704986,28.3233498048,8.69166639297
 04/15  23:00:00,992.409231025,97.6920186373,578.050197797,0.0,46.0930336215,124.558693486,430.948523225,408.09522479,14.1616749024,8.69162353306
 04/15  24:00:00,980.014814515,97.6920186373,578.087085763,0.0,46.0930336215,113.312780494,438.942832806,417.68413769,5.66466996096,15.5940251549
 04/16  01:00:00,969.096925045,97.6920186373,578.418641632,0.0,34.9616554283,113.312780494,439.701036624,423.573756527,5.66466996096,10.4626101361
 04/16  02:00:00,964.184264006,97.6920186373,573.198896172,0.0,34.9616554283,113.312780494,438.781886195,424.423808815,5.66466996096,8.69340741916
 04/16  03:00:00,966.432833846,97.6920186373,575.625588585,0.0,34.9616554283,113.312780494,445.696014644,431.338022744,5.66466996096,8.69332193895
 04/16  04:00:00,980.130185735,97.6920186373,579.286027187,0.0,44.4937663224,113.312780494,449.411277983,426.380182093,5.66466996096,17.3664259295
 04/16  05:00:00,984.26982934,97.6920186373,583.795594058,0.0,44.4937663224,113.312780494,455.211954918,432.357169925,14.1616749024,8.69311009053
 04/16  06:00:00,1044.028454,97.6920186373,581.977874444,0.0,54.0258772165,176.889270242,409.066279253,372.049886674,28.3233498048,8.69304277408
 04/16  07:00:00,1039.38590881,97.6920186373,573.413554504,0.0,54.0258772165,184.38654557,419.33949933,359.488589953,42.4850247072,17.3658846698
 04/16  08:00:00,1114.59119116,97.6920186373,568.882082977,0.0,65.1572554096,220.04316451,408.048125173,342.679200495,56.6466996096,8.72222506869
 04/16  09:00:00,1110.51964477,97.6920186373,572.52964729,0.0,65.1572554096,212.545889182,408.517000343,339.811267839,42.4850247072,26.2207077967
 04/16  10:00:00,1114.08498434,97.6920186373,568.417160876,0.0,65.1572554096,220.04316451,409.793860442,321.436834731,70.808374512,17.5486511993
 04/16  11:00:00,1112.84792149,97.6920186373,566.083359851,0.0,65.1572554096,220.04316451,408.846009823,311.725357354,70.808374512,26.3122779566
 04/16  12:00:00,1108.02980876,97.6920186373,562.088438793,0.0,65.1572554096,220.04316451,396.204834761,307.845605609,70.808374512,17.55085464
 04/16  13:00:00,1107.37656209,97.6920186373,569.51834376,0.0,65.1572554096,212.545889182,386.085485428,303.123087987,56.6466996096,26.3156978313
 04/16  14:00:00,1109.74225663,97.6920186373,572.241661859,0.0,65.1572554096,212.545889182,355.462760388,286.666168178,42.4850247072,26.3115675029
 04/16  15:00:00,1109.49922111,97.6920186373,572.130165986,0.0,65.1572554096,212.545889182,352.983065124,278.784817952,56.6466996096,17.5515475622
 04/16  16:00:00,1082.31235157,97.6920186373,570.173114052,0.0,65.1572554096,220.04316451,381.893841247,270.609261017,84.9700494144,26.3145308154
 04/16  17:00:00,1048.99602721,97.6920186373,584.493521415,0.0,54.0258772165,184.38654557,392.280320284,289.822002918,84.9700494144,17.4882679512
 04/16  18:00:00,1034.42070694,97.6920186373,601.432101524,0.0,44.4937663224,163.454314868,428.333638616,334.672102338,84.9700494144,8.69148686362
 04/16  19:00:00,1043.76380008,97.6920186373,602.104305236,0.0,44.4937663224,155.95703954,422.226086553,348.216666653,56.6466996096,17.3627202903
 04/16  20:00:00,1016.24732371,97.6920186373,606.220362507,0.0,44.4937663224,124.558693486,449.490680144,384.152726196,56.6466996096,8.69125433802
 04/16  21:00:00,1031.36864443,97.6920186373,622.820107107,0.0,44.4937663224,124.558693486,447.118662444,395.942068496,42.4850247072,8.69156924116
 04/16  22:00:00,1033.4167873,97.6920186373,635.93867082,0.0,34.9616554283,124.558693486,455.829583218,418.812843418,28.3233498048,8.69338999538
 04/16  23:00:00,1043.88559279,97.6920186373,646.118326952,0.0,34.9616554283,124.558693486,460.750005487,429.221758617,14.1616749024,17.3665719682
 04/16  24:00:00,1034.15463407,97.6920186373,649.287514239,0.0,34.9616554283,113.312780494,450.201203828,435.843344354,5.66466996096,8.69318951251
 04/17  01:00:00,1046.66157422,97.6920186373,650.979778253,0.0,46.0930336215,113.312780494,457.256444946,442.898835681,5.66466996096,8.69293930433
 04/17  02:00:00,1048.26378898,97.6920186373,652.726995517,0.0,46.0930336215,113.312780494,472.922637314,449.892557164,5.66466996096,17.3654101887
 04/17  03:00:00,1048.17139116,97.6920186373,652.665810532,0.0,46.0930336215,113.312780494,470.72093403,456.363721233,5.66466996096,8.69254283587
 04/17  04:00:00,1139.60450661,97.6920186373,653.874661225,0.0,100.150657288,148.969399434,453.403939868,439.046820948,5.66466996096,8.69244895865
 04/17  05:00:00,1132.62957301,97.6920186373,645.510257068,0.0,100.150657288,149.894399434,763.001316821,731.474098031,14.1616749024,17.3655438869
 04/17  06:00:00,1350.27438093,98.1298000246,645.632372239,0.0,176.471037341,302.612436532,540.070468772,503.054939738,28.3233498048,8.69217922933
 04/17  07:00:00,1466.27619365,99.2758602372,640.907844588,0.0,243.2593065,310.10971186,515.147913132,455.170520971,42.4850247072,17.4923674537
 04/17  08:00:00,1498.603798,100.072898561,630.694487128,0.0,243.2593065,310.10971186,508.656892053,425.673386711,56.6466996096,26.3368057324
 04/17  09:00:00,1521.70164299,100.807293883,619.06907088,0.0,243.2593065,302.612436532,476.194103599,407.28905696,42.4850247072,26.4200219318
 04/17  10:00:00,1518.67743928,101.496063827,607.454097282,0.0,243.2593065,310.10971186,491.207860995,385.024110587,70.808374512,35.3753758958
 04/17  11:00:00,1507.72129523,102.153907881,594.321273763,0.0,243.2593065,310.10971186,465.671002927,368.27195503,70.808374512,26.5906733844
 04/17  12:00:00,1460.36135402,102.902693143,587.549840631,0.0,243.2593065,310.10971186,461.783363556,355.69102991,70.808374512,35.2839591338
 04/17  13:00:00,1491.91096046,104.057149061,584.484394577,0.0,243.2593065,302.612436532,420.527175841,337.289323754,56.6466996096,26.5911524772
 04/17  14:00:00,1490.74035638,105.499298571,581.698402135,0.0,243.2593065,302.612436532,394.426462355,316.557695384,42.4850247072,35.3837422642
 04/17  15:00:00,1493.47783802,107.103943675,582.661510032,0.0,243.2593065,302.612436532,386.327707821,303.18152998,56.6466996096,26.4994782312
 04/17  16:00:00,1502.62295758,108.57610393,583.682083222,0.0,243.2593065,310.10971186,404.57139747,293.211096777,84.9700494144,26.3902512781
 04/17  17:00:00,1501.31944969,109.56231007,581.218369721,0.0,243.2593065,310.10971186,398.399339203,295.979543628,84.9700494144,17.4497461603
 04/17  18:00:00,1249.7405355,97.6920186373,607.787023705,0.0,166.938926447,199.110933808,388.246253749,285.872049442,84.9700494144,17.4041548924
 04/17  19:00:00,1268.16908611,97.6920186373,617.662938169,0.0,166.938926447,191.61365848,372.973271488,307.613869201,56.6466996096,8.71270267689
 04/17  20:00:00,1137.70929952,97.6920186373,620.895596625,0.0,100.150657288,124.558693486,430.234565619,356.182520752,56.6466996096,17.4053452572
 04/17  21:00:00,1106.66925897,97.6920186373,629.688950477,0.0,100.150657288,124.558693486,418.491088685,367.312790793,42.4850247072,8.69327318396
 04/17  22:00:00,1046.02496212,97.6920186373,637.1967467,0.0,46.0930336215,124.558693486,436.104307693,390.418962816,28.3233498048,17.3619950724
 04/17  23:00:00,1045.24966631,97.6920186373,635.466129075,0.0,46.0930336215,124.558693486,423.423300757,400.56988958,14.1616749024,8.69173627428
 04/17  24:00:00,1028.23492281,97.6920186373,630.479728417,0.0,46.0930336215,113.312780494,424.724069091,410.366355344,5.66466996096,8.6930437857
 04/18  01:00:00,1030.63912039,97.6920186373,632.886545869,0.0,46.0930336215,113.312780494,434.496228963,420.138791834,5.66466996096,8.69276716751
 04/18  02:00:00,1041.57859521,97.6920186373,644.458999496,0.0,46.0930336215,113.312780494,453.983946284,430.954281883,5.66466996096,17.3649944407
 04/18  03:00:00,1045.46443399,97.6920186373,648.692561635,0.0,46.0930336215,113.312780494,453.227200321,438.87022987,5.66466996096,8.69230048983
 04/18  04:00:00,1143.59666493,97.6920186373,654.090954463,0.0,100.150657288,148.969399434,441.266432834,426.909578932,5.66466996096,8.69218394136
 04/18  05:00:00,1143.75982609,97.8513888247,653.553641884,0.0,100.150657288,149.894399434,626.573266209,595.046649242,14.1616749024,17.3649420643
 04/18  06:00:00,1352.60386905,100.227386708,643.307137502,0.0,176.471037341,302.612436532,486.238513494,449.223316985,28.3233498048,8.6918467045
 04/18  07:00:00,1453.8397791,102.553311947,622.93286948,0.0,243.2593065,310.10971186,466.233728717,406.257524326,42.4850247072,17.4911796834
 04/18  08:00:00,1484.66367119,103.551861108,611.422762816,0.0,243.2593065,310.10971186,467.009953086,384.028815535,56.6466996096,26.3344379423
 04/18  09:00:00,1507.90882741,104.291230756,600.500057968,0.0,243.2593065,302.612436532,444.283028995,375.380885976,42.4850247072,26.417118312
 04/18  10:00:00,1500.03201263,105.386970149,582.951522753,0.0,243.2593065,310.10971186,448.330998738,350.599511167,70.808374512,26.9231130589
 04/18  11:00:00,1495.1433623,106.615628607,575.397662918,0.0,243.2593065,310.10971186,440.991079061,335.129737583,70.808374512,35.0529669668
 04/18  12:00:00,1452.77922142,107.758322397,573.793636969,0.0,243.2593065,310.10971186,426.09959765,328.825257679,70.808374512,26.4659654591
 04/18  13:00:00,1482.78059978,109.08025316,568.954304629,0.0,243.2593065,302.612436532,405.795582224,313.705827667,56.6466996096,35.4430549468
 04/18  14:00:00,1478.95746376,110.971458983,562.913506647,0.0,243.2593065,302.612436532,370.043261899,292.180415447,42.4850247072,35.377821745
 04/18  15:00:00,1476.95918657,113.398166453,558.340059353,0.0,243.2593065,302.612436532,357.833735101,274.686744068,56.6466996096,26.5002914233
 04/18  16:00:00,1482.87473687,115.361670386,555.518721621,0.0,243.2593065,310.10971186,375.661153649,264.305579444,84.9700494144,26.3855247909
 04/18  17:00:00,1484.79257035,116.615470285,556.103080793,0.0,243.2593065,310.10971186,364.409028177,261.988337031,84.9700494144,17.4506417312
 04/18  18:00:00,1238.36666494,97.6920186373,595.443393586,0.0,166.938926447,199.110933808,373.581221132,271.209607252,84.9700494144,17.4015644651
 04/18  19:00:00,1246.96299612,97.6920186373,595.420042426,0.0,166.938926447,191.61365848,357.345150792,291.987131358,56.6466996096,8.7113198248
 04/18  20:00:00,1115.65455583,97.6920186373,597.462553452,0.0,100.150657288,124.558693486,410.705096771,336.655746222,56.6466996096,17.4026509401
 04/18  21:00:00,1085.17980419,97.6920186373,606.741090407,0.0,100.150657288,124.558693486,400.669083424,349.489799314,42.4850247072,8.69425940266
 04/18  22:00:00,1018.09423169,97.6920186373,606.786939133,0.0,46.0930336215,124.558693486,409.038215802,372.022902484,28.3233498048,8.69196351234
 04/18  23:00:00,1021.78258023,97.6920186373,609.742869293,0.0,46.0930336215,124.558693486,416.222790945,384.697527031,14.1616749024,17.3635890112
 04/18  24:00:00,1012.34509742,97.6920186373,612.854166483,0.0,46.0930336215,113.312780494,409.614197257,395.257895158,5.66466996096,8.69163213862
 04/19  01:00:00,1003.39771489,97.6920186373,603.376745756,0.0,46.0930336215,113.312780494,413.939734899,399.583727704,5.66466996096,8.69133723417
 04/19  02:00:00,1000.11536044,97.6920186373,599.904180925,0.0,46.0930336215,113.312780494,428.006795066,404.980050208,5.66466996096,17.3620748966
 04/19  03:00:00,985.979730106,97.6920186373,584.753298967,0.0,46.0930336215,113.312780494,422.238225414,407.882745917,5.66466996096,8.69080953545
 04/19  04:00:00,1099.1738392,97.6920186373,608.987506085,0.0,100.150657288,148.969399434,415.057383736,400.702041961,5.66466996096,8.6906718141
 04/19  05:00:00,1114.61763437,98.1859077235,624.044688174,0.0,100.150657288,149.894399434,569.583911149,538.059104777,14.1616749024,17.3631314697
 04/19  06:00:00,1329.23784428,101.865239388,617.744503386,0.0,176.471037341,302.612436532,450.004246685,412.991231087,28.3233498048,8.68966579409
 04/19  07:00:00,1429.66850906,104.630980706,594.958390323,0.0,243.2593065,310.10971186,436.321905215,376.341668833,42.4850247072,17.4952116747
 04/19  08:00:00,1458.57816522,105.778345681,580.584295158,0.0,243.2593065,310.10971186,436.307665074,353.328203263,56.6466996096,26.332762201
 04/19  09:00:00,1472.82549416,106.962899795,558.997907379,0.0,243.2593065,302.612436532,396.138288264,327.237552763,42.4850247072,26.4157107944
 04/19  10:00:00,1468.2952998,108.36407348,544.520939309,0.0,243.2593065,310.10971186,404.21175814,306.865908232,70.808374512,26.537475396
 04/19  11:00:00,1460.68764423,109.826782685,533.557759148,0.0,243.2593065,310.10971186,397.172647579,290.932176403,70.808374512,35.4320966648
 04/19  12:00:00,1404.68076369,111.343053273,518.707341991,0.0,243.2593065,310.10971186,368.846067661,271.572952702,70.808374512,26.4647404466
 04/19  13:00:00,1429.07978162,113.1805409,508.879890386,0.0,243.2593065,302.612436532,325.350265593,233.272451398,56.6466996096,35.4311145851
 04/19  14:00:00,1439.70367044,115.97291066,511.499277549,0.0,243.2593065,302.612436532,241.263842682,168.889497724,42.4850247072,29.8893202509
 04/19  15:00:00,1453.31262737,120.598715067,517.539083893,0.0,243.2593065,302.612436532,219.292688914,130.677338119,56.6466996096,31.9686511854
 04/19  16:00:00,1466.19266801,124.175337058,519.039476129,0.0,243.2593065,310.10971186,225.893498236,114.538073158,84.9700494144,26.3853756635
 04/19  17:00:00,1467.993479,125.877352696,519.137211097,0.0,243.2593065,310.10971186,215.319580788,112.900689712,84.9700494144,17.4488416623
 04/19  18:00:00,1154.80786645,97.6920186373,508.263551878,0.0,166.938926447,199.110933808,245.690029357,152.008176805,84.9700494144,8.71180313837
 04/19  19:00:00,1158.77398109,97.6920186373,506.189687118,0.0,166.938926447,191.61365848,285.430037626,211.381500338,56.6466996096,17.4018376788
 04/19  20:00:00,1036.14925515,97.6920186373,515.981147866,0.0,100.150657288,124.558693486,353.27925644,287.92246173,56.6466996096,8.71009510113
 04/19  21:00:00,1008.42258375,97.6920186373,526.482728071,0.0,100.150657288,124.558693486,361.279339054,301.426265636,42.4850247072,17.3680487106
 04/19  22:00:00,943.763258885,97.6920186373,529.228143653,0.0,46.0930336215,124.558693486,362.444701606,325.429678453,28.3233498048,8.69167334852
 04/19  23:00:00,950.92246745,97.6920186373,534.993947522,0.0,46.0930336215,124.558693486,364.406458212,341.553245738,14.1616749024,8.69153757146
 04/19  24:00:00,947.938430578,97.6920186373,543.691403818,0.0,46.0930336215,113.312780494,375.906482034,352.880152224,5.66466996096,17.3616598494
 04/20  01:00:00,954.260298799,97.6920186373,550.410434099,0.0,46.0930336215,113.312780494,378.10033141,363.744757676,5.66466996096,8.69090377331
 04/20  02:00:00,957.452213735,97.6920186373,553.847196049,0.0,46.0930336215,113.312780494,387.545012125,373.189649684,5.66466996096,8.69069248058
 04/20  03:00:00,949.138123644,97.6920186373,544.961829781,0.0,46.0930336215,113.312780494,399.543511404,376.517973612,5.66466996096,17.3608678307
 04/20  04:00:00,1037.25713266,97.6920186373,542.478549972,0.0,100.150657288,148.969399434,376.139236974,361.784373352,5.66466996096,8.69019366169
 04/20  05:00:00,1042.26165729,98.932985239,545.310924468,0.0,100.150657288,149.894399434,497.079614654,474.227893461,14.1616749024,8.69004629057
