Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1261.00210624,103.00990824,542.55960151,0.0,176.471037341,302.612436532,398.907665491,361.892192033,28.3233498048,8.69212365345
 04/20  07:00:00,1376.94762326,106.704567483,535.213301332,0.0,243.2593065,310.10971186,403.727214852,335.015919038,42.4850247072,26.2262711063
 04/20  08:00:00,1409.96584705,108.27132651,526.316516628,0.0,243.2593065,310.10971186,386.797696326,312.590268069,56.6466996096,17.5607286469
 04/20  09:00:00,1429.86656373,109.805858388,512.935395643,0.0,243.2593065,302.612436532,346.337945613,277.442247983,42.4850247072,26.4106729223
 04/20  10:00:00,1436.74123079,111.428687695,510.145806961,0.0,243.2593065,310.10971186,336.236140988,230.054761534,70.808374512,35.373004942
 04/20  11:00:00,1450.67055336,114.489066373,514.209549249,0.0,243.2593065,310.10971186,271.697411487,165.471224747,70.808374512,35.4178122289
 04/20  12:00:00,1424.00120477,119.863237499,521.038371743,0.0,243.2593065,310.10971186,224.011100162,126.739297029,70.808374512,26.4634286208
 04/20  13:00:00,1462.31527378,125.219707348,520.656422319,0.0,243.2593065,302.612436532,191.196113491,101.209638741,56.6466996096,33.3397751407
 04/20  14:00:00,1467.65448267,131.301030507,519.910965837,0.0,243.2593065,302.612436532,149.429969507,78.3345580417,42.4850247072,28.6103867577
 04/20  15:00:00,1472.5579169,137.101584337,519.065322274,0.0,243.2593065,302.612436532,145.880988784,62.7453761003,56.6466996096,26.4889130738
 04/20  16:00:00,1478.06155506,136.293336724,518.763257051,0.0,243.2593065,310.10971186,179.505881154,68.1546700539,84.9700494144,26.3811616857
 04/20  17:00:00,1472.80851999,131.256754013,518.549787986,0.0,243.2593065,310.10971186,196.189347269,93.7708989063,84.9700494144,17.448398948
 04/20  18:00:00,1158.56906869,97.6920186373,509.224454778,0.0,166.938926447,199.110933808,245.930595443,143.557892024,84.9700494144,17.4026540048
 04/20  19:00:00,1159.25133142,97.6920186373,505.914658045,0.0,166.938926447,191.61365848,262.503914492,197.147880206,56.6466996096,8.70933467606
 04/20  20:00:00,1042.49279864,97.6920186373,521.726880573,0.0,100.150657288,124.558693486,370.173980408,296.127804994,56.6466996096,17.3994758047
 04/20  21:00:00,1028.99520032,97.6920186373,545.741246942,0.0,100.150657288,124.558693486,364.323697824,313.14608623,42.4850247072,8.6925868867
 04/20  22:00:00,961.663531643,97.6920186373,545.80578992,0.0,46.0930336215,124.558693486,380.637005979,334.953134794,28.3233498048,17.3605213806
 04/20  23:00:00,965.501650413,97.6920186373,549.062102956,0.0,46.0930336215,124.558693486,371.09046416,348.238752001,14.1616749024,8.69003725685
 04/20  24:00:00,956.473323031,97.6920186373,552.655218811,0.0,46.0930336215,113.312780494,373.194982771,358.838190507,5.66466996096,8.69212230298
 04/21  01:00:00,956.533161283,97.6920186373,552.75319397,0.0,46.0930336215,113.312780494,381.473459333,367.117021878,5.66466996096,8.69176749448
 04/21  02:00:00,956.699264562,97.6920186373,552.952492525,0.0,46.0930336215,113.312780494,397.48816096,374.460706935,5.66466996096,17.362784064
 04/21  03:00:00,952.284697686,97.6920186373,548.23060649,0.0,46.0930336215,113.312780494,393.509161995,379.153398701,5.66466996096,8.69109333302
 04/21  04:00:00,1039.27932816,97.6920186373,541.135941149,0.0,100.150657288,148.969399434,376.579244015,362.223664437,5.66466996096,8.69090961707
 04/21  05:00:00,1033.58935496,99.2651355445,533.722990952,0.0,100.150657288,149.894399434,493.887676199,462.363493047,14.1616749024,17.3625082491
 04/21  06:00:00,1256.01320496,103.373742655,536.029782802,0.0,176.471037341,302.612436532,397.208487822,360.194767646,28.3233498048,8.6903703711
 04/21  07:00:00,1384.85712317,107.194322208,542.884067927,0.0,243.2593065,310.10971186,406.134364314,346.15878135,42.4850247072,17.4905582564
 04/21  08:00:00,1424.4523792,108.57362264,539.770934372,0.0,243.2593065,310.10971186,418.378534272,335.401507591,56.6466996096,26.3303270712
 04/21  09:00:00,1453.78796362,109.663039816,534.493414115,0.0,243.2593065,302.612436532,389.217675679,320.325622496,42.4850247072,26.4070284762
 04/21  10:00:00,1450.2890073,110.856007079,523.200298256,0.0,243.2593065,310.10971186,394.242473144,296.905700704,70.808374512,26.5283979284
 04/21  11:00:00,1436.79040052,111.741557781,509.56503798,0.0,243.2593065,310.10971186,385.252816748,279.019887812,70.808374512,35.4245544241
 04/21  12:00:00,1390.75588486,111.784460319,506.467810106,0.0,243.2593065,310.10971186,384.520073723,287.252259234,70.808374512,26.4594399771
 04/21  13:00:00,1424.55779857,112.58911822,505.815342532,0.0,243.2593065,302.612436532,370.529165141,278.460173915,56.6466996096,35.4222916166
 04/21  14:00:00,1426.90456488,113.647271457,506.11285866,0.0,243.2593065,302.612436532,323.933552305,254.923158419,42.4850247072,26.5253691785
 04/21  15:00:00,1434.30851164,114.644767859,508.960003745,0.0,243.2593065,302.612436532,303.315579803,211.353386468,56.6466996096,35.3154937259
 04/21  16:00:00,1443.2456531,114.347123711,510.856208766,0.0,243.2593065,310.10971186,327.438220191,216.089017026,84.9700494144,26.3791537503
 04/21  17:00:00,1440.16286548,114.722332901,508.376267031,0.0,243.2593065,310.10971186,328.719970554,226.304639007,84.9700494144,17.4452821319
 04/21  18:00:00,1152.01663058,97.6920186373,508.071428766,0.0,166.938926447,199.110933808,350.137769228,256.457693319,84.9700494144,8.71002649404
 04/21  19:00:00,1160.65526183,97.6920186373,511.892589563,0.0,166.938926447,191.61365848,373.525690565,299.477978225,56.6466996096,17.4010127301
 04/21  20:00:00,1054.76132215,97.6920186373,532.885329114,0.0,100.150657288,124.558693486,425.305882988,359.948204435,56.6466996096,8.71097894289
 04/21  21:00:00,1029.47056896,97.6920186373,546.55930464,0.0,100.150657288,124.558693486,431.848765727,371.999247577,42.4850247072,17.3644934431
 04/21  22:00:00,967.538404831,97.6920186373,552.01237791,0.0,46.0930336215,124.558693486,431.276453675,394.263255089,28.3233498048,8.68984878162
 04/21  23:00:00,964.021917213,97.6920186373,547.355850987,0.0,46.0930336215,124.558693486,422.843774212,399.992769964,14.1616749024,8.6893293451
 04/21  24:00:00,953.528772837,97.6920186373,549.416916885,0.0,46.0930336215,113.312780494,421.032247653,406.67585817,5.66466996096,8.69171952238
 04/22  01:00:00,956.949878232,97.6920186373,553.10236325,0.0,46.0930336215,113.312780494,436.244304547,413.217152676,5.66466996096,17.3624819106
 04/22  02:00:00,956.973511699,97.6920186373,553.15847619,0.0,46.0930336215,113.312780494,432.047180063,417.6916775,5.66466996096,8.69083260206
 04/22  03:00:00,966.070189313,97.6920186373,562.960790405,0.0,46.0930336215,113.312780494,440.052574726,425.697290853,5.66466996096,8.69061391146
 04/22  04:00:00,973.156751598,97.6920186373,559.542675945,0.0,55.6251445156,113.312780494,439.257941187,416.232661734,5.66466996096,17.3606094923
 04/22  05:00:00,967.155976354,97.6920186373,553.214486211,0.0,55.6251445156,113.312780494,437.181666151,414.329989533,14.1616749024,8.69000171519
 04/22  06:00:00,1037.71811946,97.6920186373,562.952367778,0.0,65.1572554096,176.889270242,398.291872882,361.278722016,28.3233498048,8.68980106124
 04/22  07:00:00,1145.29804732,97.9770373047,551.986965917,0.0,109.682768182,220.96816451,552.132896403,492.286701602,42.4850247072,17.3611700939
 04/22  08:00:00,1144.91566383,98.0259714974,540.93046773,0.0,109.682768182,220.96816451,493.180738031,427.808144079,56.6466996096,8.72589434255
 04/22  09:00:00,1247.96062125,99.5729933578,535.619863064,0.0,131.945524568,266.955817592,454.185520982,391.801153815,42.4850247072,19.8993424599
 04/22  10:00:00,1251.20721152,99.8267481393,531.631201806,0.0,131.945524568,274.45309292,464.357353765,369.634438887,70.808374512,23.9145403659
 04/22  11:00:00,1246.66937967,100.051929918,526.426868996,0.0,131.945524568,274.45309292,443.361747953,346.228285844,70.808374512,26.3250875964
 04/22  12:00:00,1207.78305191,100.219726477,520.14210188,0.0,131.945524568,274.45309292,414.20453041,325.842244053,70.808374512,17.5539118455
 04/22  13:00:00,1195.76330944,100.282632874,516.031754417,0.0,131.945524568,266.955817592,397.869808764,314.902334291,56.6466996096,26.3207748631
 04/22  14:00:00,1195.24383333,100.481026858,515.374369876,0.0,131.945524568,266.955817592,367.214738472,298.41325192,42.4850247072,26.3164618454
 04/22  15:00:00,1124.58149482,97.6920186373,523.088121066,0.0,109.682768182,212.545889182,319.408025719,245.210332244,56.6466996096,17.550993865
 04/22  16:00:00,1140.9070883,97.6920186373,531.621575474,0.0,109.682768182,220.04316451,360.780103582,249.489716484,84.9700494144,26.3203376833
 04/22  17:00:00,1102.79509269,97.6920186373,535.323066349,0.0,109.682768182,220.04316451,350.146579876,247.689606112,84.9700494144,17.4869243492
 04/22  18:00:00,1062.54741482,97.6920186373,533.99899594,0.0,100.150657288,199.110933808,377.276311072,283.616528675,84.9700494144,8.68973298257
 04/22  19:00:00,1068.05553101,97.6920186373,534.668584049,0.0,100.150657288,191.61365848,367.754724074,299.218974076,56.6466996096,11.8890503877
 04/22  20:00:00,971.297956568,97.6920186373,545.20173339,0.0,55.6251445156,124.558693486,419.091192076,348.283580022,56.6466996096,14.1609124443
 04/22  21:00:00,978.963918114,97.6920186373,553.744206644,0.0,55.6251445156,124.558693486,409.772009104,358.595873443,42.4850247072,8.69111095397
 04/22  22:00:00,972.751802024,97.6920186373,557.981198384,0.0,46.0930336215,124.558693486,415.18083216,378.166577069,28.3233498048,8.69090528611
 04/22  23:00:00,980.340038626,97.6920186373,565.000665486,0.0,46.0930336215,124.558693486,421.022823231,389.499944726,14.1616749024,17.361203602
 04/22  24:00:00,976.517464207,97.6920186373,574.147543483,0.0,46.0930336215,113.312780494,415.323621968,400.968646911,5.66466996096,8.69030509534
 04/23  01:00:00,968.574148658,97.6920186373,577.674032999,0.0,34.9616554283,113.312780494,424.408820294,410.054231055,5.66466996096,8.68991927834
 04/23  02:00:00,968.282095953,97.6920186373,577.414181519,0.0,34.9616554283,113.312780494,439.125171574,416.101530742,5.66466996096,17.3589708711
 04/23  03:00:00,968.584627104,97.6920186373,577.765586006,0.0,34.9616554283,113.312780494,436.203876308,421.850082484,5.66466996096,8.6891238627
 04/23  04:00:00,983.067530602,97.6920186373,582.300093296,0.0,44.4937663224,113.312780494,431.756727252,417.400959529,5.66466996096,8.69109776172
 04/23  05:00:00,985.669378407,97.6920186373,585.142938864,0.0,44.4937663224,113.312780494,445.071494541,422.218964529,14.1616749024,8.69085510984
 04/23  06:00:00,1037.63711301,97.6920186373,574.994054859,0.0,54.0258772165,176.889270242,405.4832491,359.798876512,28.3233498048,17.3610227836
 04/23  07:00:00,1040.28924848,97.6920186373,574.218337096,0.0,54.0258772165,184.38654557,404.430369966,353.255170958,42.4850247072,8.69017430119
 04/23  08:00:00,1122.07520588,97.6920186373,576.715698989,0.0,65.1572554096,220.04316451,407.159535964,333.092212137,56.6466996096,17.4206242166
 04/23  09:00:00,1105.61644172,97.6920186373,567.141123336,0.0,65.1572554096,212.545889182,392.048224424,332.083184924,42.4850247072,17.4800147928
 04/23  10:00:00,1103.78353343,97.6920186373,557.217388075,0.0,65.1572554096,220.04316451,408.849265495,320.499628644,70.808374512,17.541262339
 04/23  11:00:00,1100.94574254,97.6920186373,553.080068359,0.0,65.1572554096,220.04316451,403.337203755,306.228836588,70.808374512,26.2999926546
 04/23  12:00:00,1096.42233074,97.6920186373,549.38114054,0.0,65.1572554096,220.04316451,385.417950903,297.067803293,70.808374512,17.5417730989
 04/23  13:00:00,1081.38004232,97.6920186373,541.247871053,0.0,65.1572554096,212.545889182,365.032015509,282.084546051,56.6466996096,26.3007698487
 04/23  14:00:00,1072.23723369,97.6920186373,532.639975908,0.0,65.1572554096,212.545889182,320.237488748,260.21451761,42.4850247072,17.5379464313
 04/23  15:00:00,1064.60154912,97.6920186373,525.995730308,0.0,65.1572554096,212.545889182,334.346529987,251.398252965,56.6466996096,26.3015774124
 04/23  16:00:00,1041.2218547,97.6920186373,527.480140318,0.0,65.1572554096,220.04316451,350.336066276,247.825107612,84.9700494144,17.5409092497
 04/23  17:00:00,996.346309726,97.6920186373,529.469843297,0.0,54.0258772165,184.38654557,365.848547646,254.670428343,84.9700494144,26.2080698887
 04/23  18:00:00,970.033263768,97.6920186373,533.187123678,0.0,44.4937663224,163.454314868,393.031399989,299.372232499,84.9700494144,8.68911807632
 04/23  19:00:00,996.341973189,97.6920186373,554.920081196,0.0,44.4937663224,155.95703954,387.663499281,322.32568104,56.6466996096,8.69111863129
 04/23  20:00:00,986.397536799,97.6920186373,573.72289536,0.0,44.4937663224,124.558693486,429.522028545,364.184449487,56.6466996096,8.6908794482
 04/23  21:00:00,989.667215364,97.6920186373,577.700450545,0.0,44.4937663224,124.558693486,433.324557978,373.478458672,42.4850247072,17.3610745986
 04/23  22:00:00,983.339899196,97.6920186373,581.738583714,0.0,34.9616554283,124.558693486,431.225797182,394.212246744,28.3233498048,8.69020063343
 04/23  23:00:00,987.101230676,97.6920186373,584.594259055,0.0,34.9616554283,124.558693486,427.450014612,404.598362265,14.1616749024,8.68997744519
 04/23  24:00:00,975.764689057,97.6920186373,585.709299223,0.0,34.9616554283,113.312780494,435.651199802,412.626000231,5.66466996096,17.3605296101
 04/24  01:00:00,986.821561578,97.6920186373,585.595770889,0.0,46.0930336215,113.312780494,431.932966258,417.579217478,5.66466996096,8.68907881867
 04/24  02:00:00,990.132621056,97.6920186373,589.162288531,0.0,46.0930336215,113.312780494,438.410800593,424.05735313,5.66466996096,8.68877750174
 04/24  03:00:00,989.694240576,97.6920186373,588.693125221,0.0,46.0930336215,113.312780494,444.238615899,429.883254782,5.66466996096,8.69069115618
 04/24  04:00:00,1082.77151472,97.6920186373,591.492991368,0.0,100.150657288,148.969399434,437.927360556,414.902093769,5.66466996096,17.3605968261
 04/24  05:00:00,1084.60090416,97.6920186373,591.991829691,0.0,100.150657288,149.894399434,704.322234056,681.470629226,14.1616749024,8.68992992714
 04/24  06:00:00,1306.03713557,98.1113461228,595.972316242,0.0,176.471037341,302.612436532,510.850860741,473.837824447,28.3233498048,8.68968648894
 04/24  07:00:00,1423.60134938,99.3312647362,592.812556094,0.0,243.2593065,310.10971186,485.641227723,425.668109084,42.4850247072,17.4880939319
 04/24  08:00:00,1451.84395791,100.227838499,578.149036841,0.0,243.2593065,310.10971186,473.184734789,390.211574339,56.6466996096,26.3264608407
 04/24  09:00:00,1471.34822398,100.964501786,562.641399018,0.0,243.2593065,302.612436532,436.372034424,367.486310591,42.4850247072,26.4006991251
 04/24  10:00:00,1465.65652879,101.654373685,547.728357194,0.0,243.2593065,310.10971186,452.489301298,346.330853769,70.808374512,35.3500730172
 04/24  11:00:00,1457.95603347,102.298001793,537.706135064,0.0,243.2593065,310.10971186,428.489335246,331.112685448,70.808374512,26.568275286
 04/24  12:00:00,1408.55930801,103.255784733,529.869514182,0.0,243.2593065,310.10971186,412.557850962,315.299863396,70.808374512,26.4496130539
 04/24  13:00:00,1433.31155374,104.514856476,521.06161761,0.0,243.2593065,302.612436532,387.189479134,295.128188565,56.6466996096,35.4145909599
 04/24  14:00:00,1428.47600694,106.160475672,515.199307457,0.0,243.2593065,302.612436532,349.789970778,272.243904296,42.4850247072,35.0610417757
 04/24  15:00:00,1424.8657676,107.809099152,510.430798051,0.0,243.2593065,302.612436532,338.044125486,254.625622203,56.6466996096,26.7718036741
 04/24  16:00:00,1430.2741647,109.197014287,508.027072804,0.0,243.2593065,310.10971186,362.43254438,251.089724776,84.9700494144,26.3727701897
 04/24  17:00:00,1428.97186199,110.361832605,506.044983249,0.0,243.2593065,310.10971186,351.766015997,249.353394694,84.9700494144,17.4425718889
 04/24  18:00:00,1170.83542257,97.6920186373,524.354447031,0.0,166.938926447,199.110933808,354.904973824,261.226117772,84.9700494144,8.70880663785
 04/24  19:00:00,1198.41737266,97.6920186373,545.637224086,0.0,166.938926447,191.61365848,354.712316866,280.667274724,56.6466996096,17.3983425328
 04/24  20:00:00,1077.51265521,97.6920186373,555.066676922,0.0,100.150657288,124.558693486,395.272212019,329.915998457,56.6466996096,8.70951395204
 04/24  21:00:00,1040.59953435,97.6920186373,557.902030137,0.0,100.150657288,124.558693486,394.87964868,341.383351604,42.4850247072,11.0112723688
 04/24  22:00:00,973.474677646,97.6920186373,558.530666486,0.0,46.0930336215,124.558693486,406.022771784,362.659665075,28.3233498048,15.0397569044
 04/24  23:00:00,974.903197782,97.6920186373,559.197192006,0.0,46.0930336215,124.558693486,394.595205605,371.743175602,14.1616749024,8.69035510085
 04/24  24:00:00,962.694691941,97.6920186373,559.399513512,0.0,46.0930336215,113.312780494,394.413899231,380.059116513,5.66466996096,8.69011275702
 04/25  01:00:00,964.117898952,97.6920186373,560.948071103,0.0,46.0930336215,113.312780494,411.847376821,388.823615802,5.66466996096,17.3590910581
 04/25  02:00:00,965.181939967,97.6920186373,562.098800364,0.0,46.0930336215,113.312780494,411.002256315,396.648544052,5.66466996096,8.689042302
 04/25  03:00:00,969.244715732,97.6920186373,566.462164399,0.0,46.0930336215,113.312780494,419.882736793,405.529308122,5.66466996096,8.68875871004
 04/25  04:00:00,1069.8958489,97.6920186373,574.096731985,0.0,100.150657288,148.969399434,408.079224294,393.72606844,5.66466996096,8.68848589249
 04/25  05:00:00,1063.78306401,97.8443737849,566.801314765,0.0,100.150657288,149.894399434,572.716730607,541.194295419,14.1616749024,17.3607602852
 04/25  06:00:00,1270.96196472,100.62301328,554.299856333,0.0,176.471037341,302.612436532,436.152629836,399.139442325,28.3233498048,8.6898377065
 04/25  07:00:00,1376.34267024,102.898373964,538.301234378,0.0,243.2593065,310.10971186,418.526610011,358.556024081,42.4850247072,17.4855612227
 04/25  08:00:00,1404.83498783,103.812511082,525.733702468,0.0,243.2593065,310.10971186,419.442076341,336.473596199,56.6466996096,26.3217805332
 04/25  09:00:00,1427.46540549,104.768763407,515.449420061,0.0,243.2593065,302.612436532,381.263691438,312.380856771,42.4850247072,26.3978099601
 04/25  10:00:00,1428.1794994,105.797986634,508.814683981,0.0,243.2593065,310.10971186,391.256731923,293.930372662,70.808374512,26.5179847482
 04/25  11:00:00,1431.4367276,106.777804783,509.487596707,0.0,243.2593065,310.10971186,370.717905088,264.503080946,70.808374512,35.4064496305
 04/25  12:00:00,1396.61828591,108.041558369,510.818207106,0.0,243.2593065,310.10971186,309.635121051,212.374887287,70.808374512,26.4518592522
 04/25  13:00:00,1442.07336455,111.084931791,516.387684946,0.0,243.2593065,302.612436532,262.306595144,170.258031808,56.6466996096,35.4018637262
 04/25  14:00:00,1452.6596973,114.856217395,521.442821295,0.0,243.2593065,302.612436532,207.695953565,138.689812901,42.4850247072,26.5211159566
 04/25  15:00:00,1456.44638694,119.196138552,520.936719942,0.0,243.2593065,302.612436532,194.503076401,111.379030351,56.6466996096,26.4773464397
 04/25  16:00:00,1464.78276253,122.071559124,519.791696006,0.0,243.2593065,310.10971186,212.909627262,101.568190277,84.9700494144,26.3713875706
 04/25  17:00:00,1465.62178427,122.653509326,520.069014676,0.0,243.2593065,310.10971186,210.244155882,107.830231405,84.9700494144,17.4438750618
 04/25  18:00:00,1172.51858383,97.6920186373,518.72630542,0.0,166.938926447,199.110933808,242.35825934,139.989755352,84.9700494144,17.3984545734
 04/25  19:00:00,1163.836437,97.6920186373,510.852168707,0.0,166.938926447,191.61365848,237.113888922,171.759149516,56.6466996096,8.70803979581
 04/25  20:00:00,1031.0133622,97.6920186373,510.191322209,0.0,100.150657288,124.558693486,300.51916096,226.473601183,56.6466996096,17.398860167
 04/25  21:00:00,992.964483769,97.6920186373,510.883452857,0.0,100.150657288,124.558693486,280.971938362,229.79434178,42.4850247072,8.69257187424
 04/25  22:00:00,925.956785223,97.6920186373,510.883778927,0.0,46.0930336215,124.558693486,287.996692716,250.983186632,28.3233498048,8.69015627887
 04/25  23:00:00,926.306980188,97.6920186373,510.719991715,0.0,46.0930336215,124.558693486,295.954295058,264.433136564,14.1616749024,17.3594835915
 04/25  24:00:00,913.249284376,97.6920186373,510.681044484,0.0,46.0930336215,113.312780494,293.202620444,278.848608136,5.66466996096,8.68934234756
 04/26  01:00:00,912.796770826,97.6920186373,510.361512015,0.0,46.0930336215,113.312780494,301.848029255,287.494470119,5.66466996096,8.68888917482
 04/26  02:00:00,911.50763629,97.6920186373,509.801590628,0.0,46.0930336215,113.312780494,325.234202628,302.212820359,5.66466996096,17.3567123078
 04/26  03:00:00,910.693468776,97.6920186373,509.680755299,0.0,46.0930336215,113.312780494,331.730452255,317.375720846,5.66466996096,8.69006144813
 04/26  04:00:00,1000.68176226,97.6920186373,509.652875447,0.0,100.150657288,148.969399434,325.60811439,311.253697438,5.66466996096,8.68974699129
 04/26  05:00:00,1001.82343954,98.4538800407,509.581309599,0.0,100.150657288,149.894399434,467.063064293,444.211932561,14.1616749024,8.68945682955
 04/26  06:00:00,1221.04827699,102.206497993,509.975930922,0.0,176.471037341,302.612436532,354.14962902,308.469067662,28.3233498048,17.3572115533
 04/26  07:00:00,1351.99673103,105.319936049,510.858917415,0.0,243.2593065,310.10971186,312.712453596,252.74350449,42.4850247072,17.4839243993
 04/26  08:00:00,1401.92761736,107.606250419,514.247388709,0.0,243.2593065,310.10971186,289.098695769,214.89825206,56.6466996096,17.553744099
 04/26  09:00:00,1443.3685577,109.894101546,518.392759354,0.0,243.2593065,302.612436532,257.093985843,188.211705435,42.4850247072,26.3972557004
 04/26  10:00:00,1457.75426317,112.273417338,521.798241566,0.0,243.2593065,310.10971186,269.913507562,163.755746925,70.808374512,35.3493861252
 04/26  11:00:00,1461.10617182,114.358575766,521.924497862,0.0,243.2593065,310.10971186,249.727755544,152.369684031,70.808374512,26.5496970011
 04/26  12:00:00,1420.7116481,116.14461444,521.517745736,0.0,243.2593065,310.10971186,253.459335568,147.395651595,70.808374512,35.2553094608
 04/26  13:00:00,1455.82071951,118.477646802,520.965561358,0.0,243.2593065,302.612436532,221.360137924,138.152489113,56.6466996096,26.5609492021
 04/26  14:00:00,1457.99390171,121.254595235,520.335506742,0.0,243.2593065,302.612436532,203.699523837,125.86780545,42.4850247072,35.3466936801
 04/26  15:00:00,1460.24574307,124.05203108,519.811007705,0.0,243.2593065,302.612436532,197.755001062,114.631881108,56.6466996096,26.4764203446
 04/26  16:00:00,1468.70378617,126.514412962,519.181808325,0.0,243.2593065,310.10971186,216.868290583,105.530176271,84.9700494144,26.3680648979
 04/26  17:00:00,1470.99272661,128.982054465,519.013608848,0.0,243.2593065,310.10971186,199.741403082,97.3291468197,84.9700494144,17.4422068477
 04/26  18:00:00,1164.34042836,97.6920186373,513.078845009,0.0,166.938926447,199.110933808,224.809478294,131.130631887,84.9700494144,8.70879699211
 04/26  19:00:00,1161.1892597,97.6920186373,509.258055895,0.0,166.938926447,191.61365848,242.895954938,168.853849717,56.6466996096,17.3954056108
 04/26  20:00:00,1028.11512115,97.6920186373,508.416472611,0.0,100.150657288,124.558693486,301.226819926,235.870779787,56.6466996096,8.7093405298
 04/26  21:00:00,985.982578851,97.6920186373,507.028443736,0.0,100.150657288,124.558693486,333.224553832,273.378065319,42.4850247072,17.3614638063
 04/26  22:00:00,927.147428652,97.6920186373,514.42013753,0.0,46.0930336215,124.558693486,357.799843933,320.788278823,28.3233498048,8.68821530515
 04/26  23:00:00,941.537625833,97.6920186373,526.420467372,0.0,46.0930336215,124.558693486,362.431822559,339.580043892,14.1616749024,8.6901037643
 04/26  24:00:00,934.373986259,97.6920186373,530.673405897,0.0,46.0930336215,113.312780494,365.985570591,351.63110384,5.66466996096,8.6897967903
 04/27  01:00:00,943.496191165,97.6920186373,539.696874084,0.0,46.0930336215,113.312780494,388.224272092,365.20129474,5.66466996096,17.3583073918
 04/27  02:00:00,956.183403145,97.6920186373,552.406292074,0.0,46.0930336215,113.312780494,391.799246644,377.445994884,5.66466996096,8.68858179852
 04/27  03:00:00,965.85263228,97.6920186373,562.792952613,0.0,46.0930336215,113.312780494,403.628702881,389.275779075,5.66466996096,8.68825384555
 04/27  04:00:00,1057.56422923,97.6920186373,564.157834743,0.0,100.150657288,148.969399434,389.385814045,375.033207045,5.66466996096,8.68793703923
 04/27  05:00:00,1046.88886633,98.9753305655,550.242679086,0.0,100.150657288,149.894399434,510.02530841,478.504138102,14.1616749024,17.3594954055
 04/27  06:00:00,1252.6161924,103.183449656,537.6547923,0.0,176.471037341,302.612436532,397.398793075,360.386309668,28.3233498048,8.68913360287
 04/27  07:00:00,1370.36131689,106.936339541,528.583416685,0.0,243.2593065,310.10971186,394.280393286,334.312278846,42.4850247072,17.4830897326
 04/27  08:00:00,1402.88080416,108.65989163,519.559539157,0.0,243.2593065,310.10971186,387.19176693,304.226717563,56.6466996096,26.3183497574
 04/27  09:00:00,1425.73848537,109.91308633,509.338798169,0.0,243.2593065,302.612436532,341.206976059,272.325203043,42.4850247072,26.396748309
 04/27  10:00:00,1437.69333924,111.090348704,510.288636803,0.0,243.2593065,310.10971186,324.372988615,227.049728274,70.808374512,26.5148858296
 04/27  11:00:00,1447.91559572,113.469932502,513.038929496,0.0,243.2593065,310.10971186,289.712603816,183.508316628,70.808374512,35.3959126756
 04/27  12:00:00,1417.82113563,117.02942757,518.772428458,0.0,243.2593065,310.10971186,254.480103018,157.227901653,70.808374512,26.4438268526
 04/27  13:00:00,1458.84197745,121.74127323,520.72510994,0.0,243.2593065,302.612436532,219.415374573,127.37825569,56.6466996096,35.3904192728
 04/27  14:00:00,1464.81713969,128.317420463,520.084319613,0.0,243.2593065,302.612436532,163.684601509,94.68265812,42.4850247072,26.5169186817
 04/27  15:00:00,1469.68733874,133.916607065,519.379273004,0.0,243.2593065,302.612436532,159.415846227,76.2948889555,56.6466996096,26.4742576615
 04/27  16:00:00,1478.52316357,137.558282554,517.932835287,0.0,243.2593065,310.10971186,182.88026395,71.5432279793,84.9700494144,26.3669865567
 04/27  17:00:00,1481.66013186,140.614884837,518.012965897,0.0,243.2593065,310.10971186,170.253859182,67.841779222,84.9700494144,17.4420305451
 04/27  18:00:00,1176.2112833,97.6920186373,521.179027001,0.0,166.938926447,199.110933808,193.814798381,100.137095692,84.9700494144,8.70765327462
 04/27  19:00:00,1168.83647804,97.6920186373,513.657197663,0.0,166.938926447,191.61365848,214.950970227,140.908438765,56.6466996096,17.3958318524
 04/27  20:00:00,1029.80030223,97.6920186373,508.991619963,0.0,100.150657288,124.558693486,285.811692287,211.770281158,56.6466996096,17.394711519
 04/27  21:00:00,987.997568531,97.6920186373,508.125828281,0.0,100.150657288,124.558693486,292.329256826,241.154277411,42.4850247072,8.68995470799
 04/27  22:00:00,918.857082994,97.6920186373,507.397135766,0.0,46.0930336215,124.558693486,333.236975367,296.22394228,28.3233498048,8.68968328265
 04/27  23:00:00,935.226937342,97.6920186373,520.962445313,0.0,46.0930336215,124.558693486,352.931529803,330.080501908,14.1616749024,8.68935299197
 04/27  24:00:00,936.288751007,97.6920186373,532.429294404,0.0,46.0930336215,113.312780494,368.594025939,345.571455377,5.66466996096,17.3579006005
 04/28  01:00:00,945.083251889,97.6920186373,541.217243312,0.0,46.0930336215,113.312780494,371.763993303,357.411144936,5.66466996096,8.68817840573
 04/28  02:00:00,955.38303164,97.6920186373,551.602009121,0.0,46.0930336215,113.312780494,383.451425374,369.098966173,5.66466996096,8.68778923976
 04/28  03:00:00,956.39481062,97.6920186373,552.720485238,0.0,46.0930336215,113.312780494,392.443318248,378.09151771,5.66466996096,8.68713057661
 04/28  04:00:00,1050.38756626,97.6920186373,553.123938976,0.0,100.150657288,148.969399434,388.164000864,365.141231639,5.66466996096,17.3580992635
 04/28  05:00:00,1051.42248727,99.4659826882,551.950585692,0.0,100.150657288,149.894399434,491.742103177,468.891886884,14.1616749024,8.68854139107
 04/28  06:00:00,1254.00661129,104.046698992,537.083146865,0.0,176.471037341,302.612436532,388.029954775,351.018395649,28.3233498048,8.68820932083
 04/28  07:00:00,1359.10412568,108.166881014,517.236609978,0.0,243.2593065,310.10971186,366.49063081,306.522407042,42.4850247072,17.4831990598
 04/28  08:00:00,1394.40042447,109.757456708,510.537080349,0.0,243.2593065,310.10971186,337.951931405,254.988943784,56.6466996096,26.3162880116
 04/28  09:00:00,1436.79554434,111.825787578,512.866465702,0.0,243.2593065,302.612436532,260.006213329,191.127509397,42.4850247072,26.3936792245
 04/28  10:00:00,1445.82955014,113.226201485,513.120127939,0.0,243.2593065,310.10971186,282.600547558,185.281848793,70.808374512,26.5103242526
 04/28  11:00:00,1451.32109906,115.502732497,514.351022601,0.0,243.2593065,310.10971186,275.989526546,169.784733082,70.808374512,35.3964189515
 04/28  12:00:00,1422.81773898,120.405405701,519.730239652,0.0,243.2593065,310.10971186,232.716841752,135.468663875,70.808374512,26.4398033655
 04/28  13:00:00,1462.45845312,125.629704794,520.452615024,0.0,243.2593065,302.612436532,199.82594363,107.789310216,56.6466996096,35.3899338044
 04/28  14:00:00,1465.43515363,129.186247779,519.850573921,0.0,243.2593065,302.612436532,162.906460067,93.9097572548,42.4850247072,26.5116781048
 04/28  15:00:00,1469.39917619,133.929567197,519.098873993,0.0,243.2593065,302.612436532,159.971957217,76.8570325069,56.6466996096,26.4682251001
 04/28  16:00:00,1475.61074778,133.887127666,518.71147602,0.0,243.2593065,310.10971186,191.909441691,80.5738785562,84.9700494144,26.3655137205
 04/28  17:00:00,1471.83145431,130.585328224,518.225921443,0.0,243.2593065,310.10971186,204.934043426,102.52482729,84.9700494144,17.4391667215
 04/28  18:00:00,1153.03462229,97.6920186373,506.945677619,0.0,166.938926447,199.110933808,257.378780675,155.014324234,84.9700494144,17.3944070272
 04/28  19:00:00,1157.94512682,97.6920186373,508.770225869,0.0,166.938926447,191.61365848,247.923040864,182.56897813,56.6466996096,8.7073631251
 04/28  20:00:00,1027.10457794,97.6920186373,508.858922935,0.0,100.150657288,124.558693486,313.391764875,239.349888131,56.6466996096,17.3951771341
 04/28  21:00:00,986.463419296,97.6920186373,508.211281891,0.0,100.150657288,124.558693486,315.298704918,264.123473478,42.4850247072,8.69020673263
 04/28  22:00:00,927.19598828,97.6920186373,514.862566392,0.0,46.0930336215,124.558693486,356.010821219,318.999704212,28.3233498048,8.68776720278
 04/28  23:00:00,966.672058687,97.6920186373,551.28880092,0.0,46.0930336215,124.558693486,373.752493738,350.904248352,14.1616749024,8.68657048326
 04/28  24:00:00,968.965974269,97.6920186373,566.174967757,0.0,46.0930336215,113.312780494,387.077699723,364.054774615,5.66466996096,17.3582551467
 04/29  01:00:00,968.932078501,97.6920186373,566.222593569,0.0,46.0930336215,113.312780494,387.386637414,373.033644411,5.66466996096,8.68832304261
 04/29  02:00:00,968.893290812,97.6920186373,566.211779223,0.0,46.0930336215,113.312780494,395.615330954,381.262753883,5.66466996096,8.68790711058
 04/29  03:00:00,965.280958982,97.6920186373,562.356753161,0.0,46.0930336215,113.312780494,410.559758223,387.540391025,5.66466996096,17.354697237
 04/29  04:00:00,974.199480395,97.6920186373,560.902805667,0.0,55.6251445156,113.312780494,397.180327816,382.826721217,5.66466996096,8.68893663741
 04/29  05:00:00,980.115611981,97.6920186373,567.30831177,0.0,55.6251445156,113.312780494,412.093732916,389.243496844,14.1616749024,8.68856117033
 04/29  06:00:00,1040.17846115,97.6920186373,569.986492876,0.0,65.1572554096,176.889270242,364.188475563,327.17692661,28.3233498048,8.68819914805
 04/29  07:00:00,1139.30146073,98.5765542028,545.426145369,0.0,109.682768182,220.96816451,468.103352931,408.261490624,42.4850247072,17.3568375993
 04/29  08:00:00,1132.93017908,98.6395982181,529.634621702,0.0,109.682768182,220.96816451,427.052901146,361.683301906,56.6466996096,8.72289963012
 04/29  09:00:00,1228.9621698,100.345980859,517.989459351,0.0,131.945524568,266.955817592,376.398963268,316.426095255,42.4850247072,17.487843306
 04/29  10:00:00,1227.9138491,100.689905031,510.588046382,0.0,131.945524568,274.45309292,385.432400031,288.311486069,70.808374512,26.3125394506
 04/29  11:00:00,1229.04029124,100.859442549,510.624209334,0.0,131.945524568,274.45309292,363.712804853,266.596551597,70.808374512,26.3078787434
 04/29  12:00:00,1197.37386292,101.002040799,509.918966005,0.0,131.945524568,274.45309292,333.872589128,245.518302544,70.808374512,17.5459120723
 04/29  13:00:00,1189.39069658,101.525510158,508.763948489,0.0,131.945524568,266.955817592,315.851565633,232.89976263,56.6466996096,26.3051033925
 04/29  14:00:00,1192.02874491,102.626316264,509.383200591,0.0,131.945524568,266.955817592,268.825827173,208.798584369,42.4850247072,17.5422180971
 04/29  15:00:00,1108.35720098,97.6920186373,509.349410594,0.0,109.682768182,212.545889182,234.444784377,151.48942618,56.6466996096,26.3086585874
 04/29  16:00:00,1117.58895246,97.6920186373,511.281438694,0.0,109.682768182,220.04316451,286.048725714,183.535476954,84.9700494144,17.5431993459
 04/29  17:00:00,1094.74461367,97.6920186373,528.555053194,0.0,109.682768182,220.04316451,303.933795171,201.485395588,84.9700494144,17.478350168
 04/29  18:00:00,1072.61905111,97.6920186373,544.383244063,0.0,100.150657288,199.110933808,348.975362212,246.649006815,84.9700494144,17.3563059832
 04/29  19:00:00,1092.2742099,97.6920186373,559.638215348,0.0,100.150657288,191.61365848,336.331279133,270.996962399,56.6466996096,8.68761712444
 04/29  20:00:00,990.877347093,97.6920186373,566.458448987,0.0,55.6251445156,124.558693486,386.689274842,321.355305603,56.6466996096,8.68726962903
 04/29  21:00:00,992.899802219,97.6920186373,569.089743248,0.0,55.6251445156,124.558693486,383.408825937,332.234751739,42.4850247072,8.68904949096
 04/29  22:00:00,988.464629194,97.6920186373,575.191588792,0.0,46.0930336215,124.558693486,400.763374865,355.083057752,28.3233498048,17.356967308
 04/29  23:00:00,998.293387557,97.6920186373,584.600973993,0.0,46.0930336215,124.558693486,391.310753389,368.46113529,14.1616749024,8.68794319647
 04/29  24:00:00,978.555992472,97.6920186373,576.851388954,0.0,46.0930336215,113.312780494,389.017922855,374.665658126,5.66466996096,8.6875947679
 04/30  01:00:00,960.723532776,97.6920186373,569.738559721,0.0,34.9616554283,113.312780494,395.798430429,381.446648833,5.66466996096,8.68711163504
 04/30  02:00:00,970.328598209,97.6920186373,580.001814258,0.0,34.9616554283,113.312780494,415.36183244,392.340143089,5.66466996096,17.3570193903
 04/30  03:00:00,976.602373825,97.6920186373,586.74342904,0.0,34.9616554283,113.312780494,418.195312787,403.842748233,5.66466996096,8.68789459303
 04/30  04:00:00,978.649069876,97.6920186373,577.865887043,0.0,44.4937663224,113.312780494,410.90213686,396.549955971,5.66466996096,8.68751092811
 04/30  05:00:00,974.234976223,97.6920186373,573.157667156,0.0,44.4937663224,113.312780494,423.221959354,400.373151544,14.1616749024,8.68713290727
 04/30  06:00:00,1023.51663379,97.6920186373,564.112043843,0.0,54.0258772165,176.889270242,382.165670902,336.484927929,28.3233498048,17.3573931684
 04/30  07:00:00,1017.58235964,97.6920186373,550.009066938,0.0,54.0258772165,184.38654557,369.958810042,318.785690203,42.4850247072,8.68809513126
 04/30  08:00:00,1084.57807602,97.6920186373,537.072377798,0.0,65.1572554096,220.04316451,367.795283297,293.734170489,56.6466996096,17.4144131981
 04/30  09:00:00,1067.41651509,97.6920186373,528.531209775,0.0,65.1572554096,212.545889182,338.481496581,278.524899457,42.4850247072,17.471572417
 04/30  10:00:00,1069.49577871,97.6920186373,523.680673227,0.0,65.1572554096,220.04316451,346.179827802,257.840816905,70.808374512,17.5306363852
 04/30  11:00:00,1060.48379267,97.6920186373,514.785864874,0.0,65.1572554096,220.04316451,336.34068708,239.245389342,70.808374512,26.2869232253
 04/30  12:00:00,1055.04596836,97.6920186373,511.837289464,0.0,65.1572554096,220.04316451,314.36487593,226.022791978,70.808374512,17.5337094405
 04/30  13:00:00,1049.11961336,97.6920186373,512.368922128,0.0,65.1572554096,212.545889182,280.320787373,197.388946387,56.6466996096,26.285141376
 04/30  14:00:00,1053.10266933,97.6920186373,513.16827391,0.0,65.1572554096,212.545889182,222.394965391,162.377623883,42.4850247072,17.5323168005
 04/30  15:00:00,1055.80521774,97.6920186373,513.171549581,0.0,65.1572554096,212.545889182,224.027495834,149.850692285,56.6466996096,17.530103939
 04/30  16:00:00,1029.38776776,97.6920186373,512.635336284,0.0,65.1572554096,220.04316451,263.738949067,152.480209615,84.9700494144,26.2886900374
 04/30  17:00:00,982.096853462,97.6920186373,512.514307536,0.0,54.0258772165,184.38654557,267.104691306,164.659243294,84.9700494144,17.4753985974
 04/30  18:00:00,950.584365871,97.6920186373,512.118248732,0.0,44.4937663224,163.454314868,292.484927214,198.827325604,84.9700494144,8.68755219578
 04/30  19:00:00,954.680445539,97.6920186373,512.008649059,0.0,44.4937663224,155.95703954,284.120250162,210.119512471,56.6466996096,17.3540380812
 04/30  20:00:00,921.264405419,97.6920186373,508.773017903,0.0,44.4937663224,124.558693486,341.907416301,276.572135783,56.6466996096,8.68858090839
 04/30  21:00:00,929.658431746,97.6920186373,517.661124206,0.0,44.4937663224,124.558693486,403.34408673,352.170876907,42.4850247072,8.68818511608
 04/30  22:00:00,943.558975217,97.6920186373,539.734256778,0.0,34.9616554283,124.558693486,418.742745757,381.731593782,28.3233498048,8.68780216969
 04/30  23:00:00,961.96527412,97.6920186373,557.518243568,0.0,34.9616554283,124.558693486,426.792498373,395.276350561,14.1616749024,17.3544729095
 04/30  24:00:00,955.077015043,97.6920186373,563.392569551,0.0,34.9616554283,113.312780494,420.690568409,406.337082237,5.66466996096,8.68881621151
 05/01  01:00:00,966.100259756,97.6920186373,563.243629484,0.0,46.0930336215,113.312780494,426.642543276,412.289699146,5.66466996096,8.68817416968
 05/01  02:00:00,970.825649985,97.6920186373,568.296708155,0.0,46.0930336215,113.312780494,434.21297916,419.860607614,5.66466996096,8.68770158492
 05/01  03:00:00,978.250050107,97.6920186373,576.245632502,0.0,46.0930336215,113.312780494,452.698165019,429.679350408,5.66466996096,17.3541446502
 05/01  04:00:00,1073.73492168,97.6920186373,581.647420218,0.0,100.150657288,148.969399434,431.113810735,416.76269541,5.66466996096,8.68644536405
 05/01  05:00:00,1070.94186772,97.6920186373,577.28136385,0.0,100.150657288,149.894399434,670.102663056,647.252815392,14.1616749024,8.68817276185
 05/01  06:00:00,1279.08290482,98.6372647341,570.595800804,0.0,176.471037341,302.612436532,488.249142601,451.238033071,28.3233498048,8.6877597249
 05/01  07:00:00,1381.20134352,100.676546011,545.801269793,0.0,243.2593065,310.10971186,454.644271984,394.6788531,42.4850247072,17.4803941764
 05/01  08:00:00,1403.19722552,101.629752927,526.249598825,0.0,243.2593065,310.10971186,442.340105859,359.382616805,56.6466996096,26.3107894441
 05/01  09:00:00,1420.80120753,102.524396037,511.866996817,0.0,243.2593065,302.612436532,388.580365118,319.708776717,42.4850247072,26.3865636943
 05/01  10:00:00,1430.52713547,103.35572225,512.051706727,0.0,243.2593065,310.10971186,360.663911787,263.354408599,70.808374512,26.5011286754
 05/01  11:00:00,1447.24296566,105.246459952,518.546221882,0.0,243.2593065,310.10971186,296.940258255,190.749251693,70.808374512,35.3826320498
 05/01  12:00:00,1413.52761689,108.300091516,522.195263348,0.0,243.2593065,310.10971186,250.834237485,153.591003846,70.808374512,26.4348591271
 05/01  13:00:00,1450.70694103,112.1576429,522.149248443,0.0,243.2593065,302.612436532,212.412803218,120.391264033,56.6466996096,35.3748395752
 05/01  14:00:00,1455.50900236,117.303290339,521.771893521,0.0,243.2593065,302.612436532,161.748809728,92.7592377437,42.4850247072,26.5045472766
 05/01  15:00:00,1459.23782063,121.338484478,521.47076687,0.0,243.2593065,302.612436532,161.568709499,78.4602986833,56.6466996096,26.4617112065
 05/01  16:00:00,1469.66443217,126.404453725,520.165634537,0.0,243.2593065,310.10971186,173.723239061,62.3984773501,84.9700494144,26.354712297
 05/01  17:00:00,1473.74929863,130.062473813,520.652348764,0.0,243.2593065,310.10971186,158.508504655,56.0994280188,84.9700494144,17.4390272215
 05/01  18:00:00,1176.63866197,97.6920186373,521.531098423,0.0,166.938926447,199.110933808,181.250246556,87.5752744621,84.9700494144,8.70492267909
 05/01  19:00:00,1183.67632114,97.6920186373,523.720526627,0.0,166.938926447,191.61365848,181.90443528,107.865338011,56.6466996096,17.3923976594
 05/01  20:00:00,1052.81618324,97.6920186373,522.928783121,0.0,100.150657288,124.558693486,227.131971967,161.780239373,56.6466996096,8.70503298444
 05/01  21:00:00,1014.18881907,97.6920186373,523.869372392,0.0,100.150657288,124.558693486,244.064637873,184.221213831,42.4850247072,17.3583993346
 05/01  22:00:00,942.274188778,97.6920186373,521.008954383,0.0,46.0930336215,124.558693486,251.712075927,214.70217231,28.3233498048,8.68655381139
 05/01  23:00:00,934.039580618,97.6920186373,514.463087966,0.0,46.0930336215,124.558693486,254.089327764,231.23938611,14.1616749024,8.68826675179
 05/01  24:00:00,920.495945542,97.6920186373,513.658838943,0.0,46.0930336215,113.312780494,249.774277566,235.421755441,5.66466996096,8.68785216406
 05/02  01:00:00,929.839487902,97.6920186373,520.145879515,0.0,46.0930336215,113.312780494,257.691714582,234.672946695,5.66466996096,17.3540979261
 05/02  02:00:00,921.93176472,97.6920186373,514.862879838,0.0,46.0930336215,113.312780494,268.878663905,254.527675578,5.66466996096,8.68631836593
 05/02  03:00:00,914.96760568,97.6920186373,511.110681464,0.0,46.0930336215,113.312780494,296.608445853,282.255793153,5.66466996096,8.68798273917
 05/02  04:00:00,1004.60406312,97.6920186373,509.309659098,0.0,100.150657288,148.969399434,307.038987319,292.686786821,5.66466996096,8.68753053635
 05/02  05:00:00,1002.1881966,98.5780641906,507.699581167,0.0,100.150657288,149.894399434,492.475150101,460.958507874,14.1616749024,17.354967324
 05/02  06:00:00,1219.49644881,102.919790125,508.031132307,0.0,176.471037341,302.612436532,374.255724804,337.246117657,28.3233498048,8.68625734213
 05/02  07:00:00,1346.63257357,105.814058777,509.163483809,0.0,243.2593065,310.10971186,352.564482753,292.599692249,42.4850247072,17.4797657974
 05/02  08:00:00,1393.21900155,107.325692338,509.936915671,0.0,243.2593065,310.10971186,317.922935155,243.733429793,56.6466996096,17.5428057521
 05/02  09:00:00,1433.14340363,109.386527551,511.379855216,0.0,243.2593065,302.612436532,274.077233711,205.207572906,42.4850247072,26.3846360983
 05/02  10:00:00,1449.89788336,112.29453947,516.214158995,0.0,243.2593065,310.10971186,280.159446901,174.024028686,70.808374512,35.3270437032
 05/02  11:00:00,1462.45075358,116.262702982,521.385919883,0.0,243.2593065,310.10971186,244.042541413,146.69779181,70.808374512,26.5363750909
 05/02  12:00:00,1424.81931852,120.512943931,521.197721508,0.0,243.2593065,310.10971186,222.487865991,125.249015818,70.808374512,26.4304756605
 05/02  13:00:00,1462.47317999,125.316907224,520.678439885,0.0,243.2593065,302.612436532,196.461763224,104.432646791,56.6466996096,35.3824168232
 05/02  14:00:00,1464.88133518,128.365940423,519.972567684,0.0,243.2593065,302.612436532,165.92590899,96.9457738952,42.4850247072,26.4951103872
 05/02  15:00:00,1468.67746506,133.438110096,518.761988506,0.0,243.2593065,302.612436532,172.294012097,80.3746195618,56.6466996096,35.2726929259
 05/02  16:00:00,1480.31382392,139.058389667,518.169061794,0.0,243.2593065,310.10971186,168.867147764,66.3213334881,84.9700494144,17.575764862
 05/02  17:00:00,1476.35175856,135.274613415,518.000595701,0.0,243.2593065,310.10971186,187.602888521,85.1956212391,84.9700494144,17.4372178674
 05/02  18:00:00,1157.75301104,97.6920186373,508.724111377,0.0,166.938926447,199.110933808,235.730714438,133.368026126,84.9700494144,17.392638898
 05/02  19:00:00,1157.7798491,97.6920186373,508.052502203,0.0,166.938926447,191.61365848,234.419787786,169.066724955,56.6466996096,8.70636322149
 05/02  20:00:00,1025.39500856,97.6920186373,507.571156738,0.0,100.150657288,124.558693486,314.810988407,240.772609709,56.6466996096,17.391679088
 05/02  21:00:00,986.08387558,97.6920186373,507.534041964,0.0,100.150657288,124.558693486,320.417317792,269.243150403,42.4850247072,8.68914268168
 05/02  22:00:00,930.46634637,97.6920186373,517.405815449,0.0,46.0930336215,124.558693486,345.611848756,308.601855746,28.3233498048,8.68664320594
 05/02  23:00:00,944.585528803,97.6920186373,529.211281452,0.0,46.0930336215,124.558693486,352.587856706,329.739957756,14.1616749024,8.68622404737
 05/02  24:00:00,941.041282444,97.6920186373,536.696408794,0.0,46.0930336215,113.312780494,365.485599156,342.465442545,5.66466996096,17.3554866502
 05/03  01:00:00,949.063132159,97.6920186373,544.85528224,0.0,46.0930336215,113.312780494,368.306395389,353.95492194,5.66466996096,8.68680348834
 05/03  02:00:00,949.505645939,97.6920186373,545.18718045,0.0,46.0930336215,113.312780494,377.135618532,362.784646105,5.66466996096,8.68630246696
 05/03  03:00:00,947.299782995,97.6920186373,542.82723226,0.0,46.0930336215,113.312780494,383.557490608,369.206269666,5.66466996096,8.68655098056
 05/03  04:00:00,1037.57762336,97.6920186373,542.602645802,0.0,100.150657288,148.969399434,378.844268756,355.825132054,5.66466996096,17.3544667403
 05/03  05:00:00,1039.54211661,100.047327693,541.153502447,0.0,100.150657288,149.894399434,481.237901356,458.38966484,14.1616749024,8.6865616133
 05/03  06:00:00,1251.17166684,105.380945361,534.110663018,0.0,176.471037341,302.612436532,376.16910228,339.159629577,28.3233498048,8.6861228975
 05/03  07:00:00,1361.47806066,110.178706744,517.431646682,0.0,243.2593065,310.10971186,355.820038535,295.857063414,42.4850247072,17.4779504139
 05/03  08:00:00,1395.37873341,111.862875541,509.581876667,0.0,243.2593065,310.10971186,330.552473998,247.602776059,56.6466996096,26.3029983291
 05/03  09:00:00,1436.67737183,113.48928538,511.890251428,0.0,243.2593065,302.612436532,265.203629679,196.340877595,42.4850247072,26.3777273764
 05/03  10:00:00,1444.7857425,115.1831114,510.688010329,0.0,243.2593065,310.10971186,289.786090098,192.481319791,70.808374512,26.4963957947
 05/03  11:00:00,1441.99615853,116.719128166,506.011639875,0.0,243.2593065,310.10971186,299.911631954,193.734358792,70.808374512,35.3688986506
 05/03  12:00:00,1402.12242871,118.249750017,506.306679776,0.0,243.2593065,310.10971186,286.694614338,189.457120531,70.808374512,26.4291192948
 05/03  13:00:00,1438.61831893,120.181853968,508.093704851,0.0,243.2593065,302.612436532,265.478204319,182.293875759,56.6466996096,26.5376289511
 05/03  14:00:00,1448.86718687,123.930695953,511.893751073,0.0,243.2593065,302.612436532,224.259225901,146.454738554,42.4850247072,35.3194626392
 05/03  15:00:00,1466.23500278,131.722146235,518.257118997,0.0,243.2593065,302.612436532,188.036237103,104.929791911,56.6466996096,26.4597455826
 05/03  16:00:00,1484.90868117,144.448397826,517.420958815,0.0,243.2593065,310.10971186,177.044135451,65.7230338462,84.9700494144,26.3510521904
 05/03  17:00:00,1494.63304011,154.631276497,516.976500913,0.0,243.2593065,310.10971186,138.756141789,45.0566914628,84.9700494144,8.72940091147
 05/03  18:00:00,1176.84558752,97.6920186373,521.695308928,0.0,166.938926447,199.110933808,171.639536238,69.2781951976,84.9700494144,17.3912916259
 05/03  19:00:00,1183.86733081,97.6920186373,523.860972245,0.0,166.938926447,191.61365848,150.813754108,85.4622840859,56.6466996096,8.70477041279
 05/03  20:00:00,1052.74402413,97.6920186373,522.778391278,0.0,100.150657288,124.558693486,193.336207996,119.298256921,56.6466996096,17.3912514654
 05/03  21:00:00,1014.0308172,97.6920186373,523.627525286,0.0,100.150657288,124.558693486,171.070780098,119.897773585,42.4850247072,8.68798180578
