Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,946.46407025,97.6920186373,523.796182471,0.0,46.0930336215,124.558693486,179.615729207,142.604746466,28.3233498048,8.68763293567
 05/03  23:00:00,947.2041939,97.6920186373,523.710338878,0.0,46.0930336215,124.558693486,189.378123554,157.862557109,14.1616749024,17.3538915419
 05/03  24:00:00,934.165537863,97.6920186373,523.025082145,0.0,46.0930336215,113.312780494,193.643675159,179.292720196,5.66466996096,8.68628500236
 05/04  01:00:00,934.853645271,97.6920186373,523.736055873,0.0,46.0930336215,113.312780494,208.039987572,193.689740238,5.66466996096,8.68557737276
 05/04  02:00:00,934.716886498,97.6920186373,523.609267568,0.0,46.0930336215,113.312780494,211.670716564,197.318878845,5.66466996096,8.68716775841
 05/04  03:00:00,934.769086547,97.6920186373,523.682692573,0.0,46.0930336215,113.312780494,229.347239483,206.329719633,5.66466996096,17.3528498892
 05/04  04:00:00,1025.28567311,97.6920186373,523.670559052,0.0,100.150657288,148.969399434,213.283025619,198.932634276,5.66466996096,8.68572138177
 05/04  05:00:00,1029.23678821,103.108952952,521.270700237,0.0,100.150657288,149.894399434,313.265448942,290.416421599,14.1616749024,8.6873524408
 05/04  06:00:00,1251.1996152,111.183469444,521.609445762,0.0,176.471037341,302.612436532,224.317761587,187.307553384,28.3233498048,8.68685839825
 05/04  07:00:00,1382.15484692,119.890328892,520.513112631,0.0,243.2593065,310.10971186,213.097239625,153.135004584,42.4850247072,17.4772103339
 05/04  08:00:00,1428.84247641,125.189486714,520.663954941,0.0,243.2593065,310.10971186,209.772313134,126.821769242,56.6466996096,26.3038442826
 05/04  09:00:00,1467.92562147,131.501990045,520.129746047,0.0,243.2593065,302.612436532,171.905679286,103.042513114,42.4850247072,26.3781414648
 05/04  10:00:00,1482.95899343,140.213596671,518.934976144,0.0,243.2593065,310.10971186,174.280956092,76.9730171921,70.808374512,26.4995643883
 05/04  11:00:00,1490.29748444,147.114016081,518.367251985,0.0,243.2593065,310.10971186,161.367992062,55.1922566386,70.808374512,35.3673609115
 05/04  12:00:00,1450.88917761,149.744726216,518.110591683,0.0,243.2593065,310.10971186,144.745762052,47.5087531396,70.808374512,26.4286344005
 05/04  13:00:00,1484.66627759,150.592028433,517.733296931,0.0,243.2593065,302.612436532,131.049146918,47.8720090726,56.6466996096,26.5304382353
 05/04  14:00:00,1488.16120909,154.658428074,517.187038717,0.0,243.2593065,302.612436532,116.452381089,38.6500885623,42.4850247072,35.3172678191
 05/04  15:00:00,1493.6806987,160.225928348,517.105884744,0.0,243.2593065,302.612436532,111.03309533,27.9280028539,56.6466996096,26.4583928666
 05/04  16:00:00,1503.46010424,163.728980909,516.688979938,0.0,243.2593065,310.10971186,135.137348291,23.8174488225,84.9700494144,26.3498500544
 05/04  17:00:00,1505.12574909,165.314550463,516.770096088,0.0,243.2593065,310.10971186,115.101912797,21.4062683972,84.9700494144,8.72559498538
 05/04  18:00:00,1176.59986114,97.6920186373,521.419993901,0.0,166.938926447,199.110933808,156.381829601,54.0217678731,84.9700494144,17.390012314
 05/04  19:00:00,1183.81747317,97.6920186373,523.770940388,0.0,166.938926447,191.61365848,142.780308439,77.4290246425,56.6466996096,8.70458418691
 05/04  20:00:00,1052.82367351,97.6920186373,522.863351029,0.0,100.150657288,124.558693486,192.070766811,118.034677918,56.6466996096,17.3893892839
 05/04  21:00:00,1014.10000473,97.6920186373,523.723177077,0.0,100.150657288,124.558693486,181.159705724,129.986899407,42.4850247072,8.68778160979
 05/04  22:00:00,946.406469767,97.6920186373,523.747619998,0.0,46.0930336215,124.558693486,188.741126486,151.730355531,28.3233498048,8.6874211506
 05/04  23:00:00,947.236936126,97.6920186373,523.762857963,0.0,46.0930336215,124.558693486,198.140189464,166.625136043,14.1616749024,17.353378519
 05/04  24:00:00,934.02056859,97.6920186373,522.882122807,0.0,46.0930336215,113.312780494,197.040118692,182.689455338,5.66466996096,8.68599339375
 05/05  01:00:00,934.81938923,97.6920186373,523.71495764,0.0,46.0930336215,113.312780494,206.375511533,192.025757735,5.66466996096,8.68508383694
 05/05  02:00:00,934.769899268,97.6920186373,523.672844713,0.0,46.0930336215,113.312780494,216.740689941,202.389196527,5.66466996096,8.68682345296
 05/05  03:00:00,934.762637676,97.6920186373,523.680389741,0.0,46.0930336215,113.312780494,233.632621262,210.615854755,5.66466996096,17.3520965452
 05/05  04:00:00,1028.65525714,97.6920186373,523.639161016,0.0,100.150657288,148.969399434,214.625050406,200.275067007,5.66466996096,8.68531343821
 05/05  05:00:00,1033.39732221,104.628772538,521.165397696,0.0,100.150657288,149.894399434,299.226757936,276.378181651,14.1616749024,8.68690138211
 05/05  06:00:00,1255.18446778,113.938133866,521.470940765,0.0,176.471037341,302.612436532,204.485295356,167.475552841,28.3233498048,8.68639270993
 05/05  07:00:00,1388.199677,126.224750799,520.210643664,0.0,243.2593065,310.10971186,186.390566105,126.42981211,42.4850247072,17.4757292881
 05/05  08:00:00,1440.74534669,138.132610287,519.628440393,0.0,243.2593065,310.10971186,170.767523356,87.8197658609,56.6466996096,26.3010578854
 05/05  09:00:00,1480.60066184,145.501759591,518.798046945,0.0,243.2593065,302.612436532,132.467925515,63.6080175594,42.4850247072,26.3748832483
 05/05  10:00:00,1492.28810229,150.158813918,518.306898316,0.0,243.2593065,310.10971186,140.249316032,42.9455478071,70.808374512,26.495393713
 05/05  11:00:00,1498.37926839,155.21496977,518.279200533,0.0,243.2593065,310.10971186,135.302411379,29.1321559479,70.808374512,35.3618809188
 05/05  12:00:00,1461.59641575,160.280481203,518.16435236,0.0,243.2593065,310.10971186,118.591239969,21.3585355328,70.808374512,26.424329924
 05/05  13:00:00,1499.7474374,165.374435357,517.879680176,0.0,243.2593065,302.612436532,99.7085165604,16.5304077146,56.6466996096,26.5314092362
 05/05  14:00:00,1503.26842331,168.938039671,517.800481256,0.0,243.2593065,302.612436532,90.2682667253,12.4720298747,42.4850247072,35.3112121434
 05/05  15:00:00,1505.30723444,171.045376124,517.772122623,0.0,243.2593065,302.612436532,93.4166233116,10.3168478106,56.6466996096,26.4530758915
 05/05  16:00:00,1513.7512939,173.391818736,517.239966137,0.0,243.2593065,310.10971186,110.178654626,7.63504857348,84.9700494144,17.5735566386
 05/05  17:00:00,1514.95503937,174.469345359,517.367474599,0.0,243.2593065,310.10971186,109.113773917,6.70745948234,84.9700494144,17.4362650199
 05/05  18:00:00,1176.83530719,97.6920186373,521.595766625,0.0,166.938926447,199.110933808,132.761152627,30.4000461785,84.9700494144,17.391057034
 05/05  19:00:00,1182.90630391,97.6920186373,523.669940328,0.0,166.938926447,191.61365848,113.465057392,48.1150448045,56.6466996096,8.7033129783
 05/05  20:00:00,1052.07508026,97.6920186373,522.855059161,0.0,100.150657288,124.558693486,154.368724686,80.3316550878,56.6466996096,17.3903699885
 05/05  21:00:00,1002.75191035,97.6920186373,515.688544348,0.0,100.150657288,124.558693486,205.098869251,153.92508752,42.4850247072,8.68875702371
 05/05  22:00:00,929.689765662,97.6920186373,516.378565188,0.0,46.0930336215,124.558693486,332.910856351,295.901478756,28.3233498048,8.68602779005
 05/05  23:00:00,982.44365011,97.6920186373,567.24847136,0.0,46.0930336215,124.558693486,355.890965975,333.04374714,14.1616749024,8.68554393231
 05/05  24:00:00,965.179421674,97.6920186373,561.995973455,0.0,46.0930336215,113.312780494,368.750524147,345.731947588,5.66466996096,17.3539065985
 05/06  01:00:00,958.995206336,97.6920186373,555.408974971,0.0,46.0930336215,113.312780494,367.705749689,353.355175669,5.66466996096,8.68590405966
 05/06  02:00:00,953.094674584,97.6920186373,549.108151569,0.0,46.0930336215,113.312780494,373.265351837,358.915344944,5.66466996096,8.68533693155
 05/06  03:00:00,949.076793341,97.6920186373,544.834357643,0.0,46.0930336215,113.312780494,381.414893877,367.063326999,5.66466996096,8.68689691737
 05/06  04:00:00,955.663098442,97.6920186373,540.888621976,0.0,55.6251445156,113.312780494,384.658165982,361.641351068,5.66466996096,17.3521449537
 05/06  05:00:00,945.901469903,97.6920186373,531.919007849,0.0,55.6251445156,113.312780494,379.760007946,356.913031555,14.1616749024,8.68530148904
 05/06  06:00:00,990.059847115,97.6920186373,519.953442935,0.0,65.1572554096,176.889270242,325.352313169,288.342075228,28.3233498048,8.6868881367
 05/06  07:00:00,1134.8870065,100.586665684,540.608801736,0.0,109.682768182,220.96816451,449.788425598,398.617060988,42.4850247072,8.68633990328
 05/06  08:00:00,1164.80201955,100.360075902,560.095631225,0.0,109.682768182,220.96816451,448.359872023,374.296065191,56.6466996096,17.4171072227
 05/06  09:00:00,1252.89551851,102.900094069,536.990667395,0.0,131.945524568,266.955817592,397.618193417,337.657228203,42.4850247072,17.4759405069
 05/06  10:00:00,1249.27248061,103.13773834,526.686974691,0.0,131.945524568,274.45309292,413.208690235,316.105227645,70.808374512,26.295088078
 05/06  11:00:00,1242.89186948,103.014892499,520.369819107,0.0,131.945524568,274.45309292,402.305628159,313.958284123,70.808374512,17.5389695244
 05/06  12:00:00,1206.51862747,102.984445945,516.41463531,0.0,131.945524568,274.45309292,405.845513467,308.746763521,70.808374512,26.2903754336
 05/06  13:00:00,1192.07826587,103.292688054,510.156454986,0.0,131.945524568,266.955817592,357.332919615,283.149956392,56.6466996096,17.5362636133
 05/06  14:00:00,1191.83344738,103.44889053,509.917903473,0.0,131.945524568,266.955817592,331.217992096,262.444098007,42.4850247072,26.2888693814
 05/06  15:00:00,1107.20567425,97.6920186373,508.837075754,0.0,109.682768182,212.545889182,291.330538086,217.148691798,56.6466996096,17.5351466784
 05/06  16:00:00,1115.59773098,97.6920186373,509.360672829,0.0,109.682768182,220.04316451,322.101108885,215.7117725,84.9700494144,21.4192869708
 05/06  17:00:00,1082.21947016,97.6920186373,517.250814819,0.0,109.682768182,220.04316451,338.283030293,230.995029448,84.9700494144,22.3179514308
 05/06  18:00:00,1056.47634969,97.6920186373,529.023071265,0.0,100.150657288,199.110933808,378.470403203,284.813630244,84.9700494144,8.68672354488
 05/06  19:00:00,1076.90802362,97.6920186373,543.497761981,0.0,100.150657288,191.61365848,367.597811282,302.264922313,56.6466996096,8.68618935875
 05/06  20:00:00,984.627028596,97.6920186373,559.70270557,0.0,55.6251445156,124.558693486,416.4517742,351.119391966,56.6466996096,8.68568262389
 05/06  21:00:00,995.555946378,97.6920186373,571.939711847,0.0,55.6251445156,124.558693486,414.51289809,363.342699316,42.4850247072,8.68517406705
 05/06  22:00:00,991.04598985,97.6920186373,578.03903509,0.0,46.0930336215,124.558693486,428.915598676,383.239304891,28.3233498048,17.3529439805
 05/06  23:00:00,1000.4949578,97.6920186373,587.109792961,0.0,46.0930336215,124.558693486,416.86603516,394.018679246,14.1616749024,8.68568101215
 05/06  24:00:00,1001.61035563,97.6920186373,601.583580624,0.0,46.0930336215,113.312780494,420.781102582,406.431251799,5.66466996096,8.68518082203
 05/07  01:00:00,1002.91878199,97.6920186373,615.020965039,0.0,34.9616554283,113.312780494,431.829559016,417.478322644,5.66466996096,8.68656641066
 05/07  02:00:00,1008.23649018,97.6920186373,620.865366202,0.0,34.9616554283,113.312780494,448.753843376,425.737911765,5.66466996096,17.3512616499
 05/07  03:00:00,1010.32197595,97.6920186373,623.267686216,0.0,34.9616554283,113.312780494,446.376326347,432.026850339,5.66466996096,8.68480604782
 05/07  04:00:00,1026.77031236,97.6920186373,630.016323538,0.0,44.4937663224,113.312780494,441.783051765,427.432048126,5.66466996096,8.68633367808
 05/07  05:00:00,1029.41533923,97.6920186373,633.057355837,0.0,44.4937663224,113.312780494,455.39468991,432.547245586,14.1616749024,8.68576942177
 05/07  06:00:00,1082.92459092,97.6920186373,628.630085924,0.0,54.0258772165,176.889270242,417.287541126,371.614252822,28.3233498048,17.349938499
 05/07  07:00:00,1084.29310074,97.6920186373,622.237996832,0.0,54.0258772165,184.38654557,415.610305489,364.439052428,42.4850247072,8.68622835408
 05/07  08:00:00,1159.98215874,97.6920186373,618.175594273,0.0,65.1572554096,220.04316451,418.251755956,352.892180799,56.6466996096,8.71287554742
 05/07  09:00:00,1150.94478367,97.6920186373,616.496979001,0.0,65.1572554096,212.545889182,407.272654502,347.321389102,42.4850247072,17.4662406924
 05/07  10:00:00,1155.74827176,97.6920186373,613.698126344,0.0,65.1572554096,220.04316451,438.934866391,341.854257961,70.808374512,26.272233918
 05/07  11:00:00,1148.72307573,97.6920186373,605.146522995,0.0,65.1572554096,220.04316451,421.532238102,333.20230755,70.808374512,17.5215560406
 05/07  12:00:00,1139.19894132,97.6920186373,596.15186992,0.0,65.1572554096,220.04316451,420.10880075,323.028389008,70.808374512,26.2720372302
 05/07  13:00:00,1122.33732431,97.6920186373,585.948630566,0.0,65.1572554096,212.545889182,391.196494844,317.027244445,56.6466996096,17.5225507894
 05/07  14:00:00,1116.48853296,97.6920186373,579.531351646,0.0,65.1572554096,212.545889182,372.210982048,312.206101393,42.4850247072,17.5198559479
 05/07  15:00:00,1113.25311843,97.6920186373,575.989035598,0.0,65.1572554096,212.545889182,392.0356761,309.117181748,56.6466996096,26.2717947432
 05/07  16:00:00,1086.70230635,97.6920186373,574.635263014,0.0,65.1572554096,220.04316451,410.625230496,308.133885898,84.9700494144,17.5212951831
 05/07  17:00:00,1035.24460259,97.6920186373,569.492112453,0.0,54.0258772165,184.38654557,419.264726176,316.831603704,84.9700494144,17.4630730581
 05/07  18:00:00,1006.78280118,97.6920186373,571.52238621,0.0,44.4937663224,163.454314868,445.299337136,351.642906294,84.9700494144,8.68638142704
 05/07  19:00:00,1016.57597035,97.6920186373,576.802294468,0.0,44.4937663224,155.95703954,434.41783186,360.42003647,56.6466996096,17.3510957803
 05/07  20:00:00,995.583147416,97.6920186373,583.848328981,0.0,44.4937663224,124.558693486,462.388005165,397.056552714,56.6466996096,8.68475284149
 05/07  21:00:00,998.06805474,97.6920186373,586.978152631,0.0,44.4937663224,124.558693486,454.974597311,403.803291775,42.4850247072,8.68628082934
 05/07  22:00:00,989.629310408,97.6920186373,588.791341221,0.0,34.9616554283,124.558693486,458.450949677,421.441878415,28.3233498048,8.68572145761
 05/07  23:00:00,990.279790946,97.6920186373,588.362788013,0.0,34.9616554283,124.558693486,457.889663074,426.378141009,14.1616749024,17.349847163
 05/07  24:00:00,975.053388047,97.6920186373,585.291589433,0.0,34.9616554283,113.312780494,444.531048768,430.180197667,5.66466996096,8.68618114025
 05/08  01:00:00,982.538386081,97.6920186373,581.282868438,0.0,46.0930336215,113.312780494,446.923231194,432.57315827,5.66466996096,8.68540296328
 05/08  02:00:00,977.744731909,97.6920186373,576.095826969,0.0,46.0930336215,113.312780494,449.069168408,434.719708512,5.66466996096,8.6847899342
 05/08  03:00:00,976.211656655,97.6920186373,574.406067588,0.0,46.0930336215,113.312780494,451.648167456,437.297202541,5.66466996096,8.68629495396
 05/08  04:00:00,1063.32312869,97.6920186373,570.756957525,0.0,100.150657288,148.969399434,440.143693917,417.12822544,5.66466996096,17.3507985165
 05/08  05:00:00,1053.23145467,97.6920186373,558.383860106,0.0,100.150657288,149.894399434,710.105791252,687.259545704,14.1616749024,8.68457064525
 05/08  06:00:00,1260.60006885,99.5264131708,549.902180182,0.0,176.471037341,302.612436532,501.674481316,464.665050463,28.3233498048,8.6860810485
 05/08  07:00:00,1381.12738796,101.005707606,545.381511881,0.0,243.2593065,310.10971186,479.213460138,419.259479201,42.4850247072,17.4689562295
 05/08  08:00:00,1417.74154316,101.874775451,539.604925382,0.0,243.2593065,310.10971186,479.730882241,396.790231396,56.6466996096,26.2939512356
 05/08  09:00:00,1434.89816917,102.579590051,523.964970743,0.0,243.2593065,302.612436532,426.664414885,366.592927869,42.4850247072,17.5864623088
 05/08  10:00:00,1425.91794545,103.201688614,509.345589737,0.0,243.2593065,310.10971186,447.240586689,341.126139669,70.808374512,35.3060725081
 05/08  11:00:00,1427.28315951,103.789750768,509.299598799,0.0,243.2593065,310.10971186,416.597421581,319.269984328,70.808374512,26.5190627408
 05/08  12:00:00,1392.12347438,104.24791291,511.76079913,0.0,243.2593065,310.10971186,366.552915403,269.330722354,70.808374512,26.4138185368
 05/08  13:00:00,1437.15870224,105.832763623,516.904678526,0.0,243.2593065,302.612436532,308.411846403,216.411355841,56.6466996096,35.3537909522
 05/08  14:00:00,1446.93616957,108.449716267,522.147462991,0.0,243.2593065,302.612436532,243.547916796,174.579179328,42.4850247072,26.4837127611
 05/08  15:00:00,1447.98376716,109.702316365,521.992365495,0.0,243.2593065,302.612436532,253.405548224,170.313653565,56.6466996096,26.4451950493
 05/08  16:00:00,1454.80526348,110.349771793,521.556975066,0.0,243.2593065,310.10971186,286.532942909,175.22278675,84.9700494144,26.3401067443
 05/08  17:00:00,1453.35484351,110.185736226,520.649705684,0.0,243.2593065,310.10971186,299.155259883,196.753304265,84.9700494144,17.4319062033
 05/08  18:00:00,1150.09504064,97.6920186373,505.260385542,0.0,166.938926447,199.110933808,358.180152107,264.505867531,84.9700494144,8.70423516198
 05/08  19:00:00,1182.96929254,97.6920186373,531.83863174,0.0,166.938926447,191.61365848,408.13693973,334.104748039,56.6466996096,17.3854920814
 05/08  20:00:00,1085.77984349,97.6920186373,564.048459786,0.0,100.150657288,124.558693486,447.848995588,382.49846755,56.6466996096,8.7038284288
 05/08  21:00:00,1040.08191989,97.6920186373,557.451449462,0.0,100.150657288,124.558693486,437.783719653,386.610658535,42.4850247072,8.68803641078
 05/08  22:00:00,967.384434514,97.6920186373,552.124225978,0.0,46.0930336215,124.558693486,447.888808043,402.215078246,28.3233498048,17.3503799923
 05/08  23:00:00,967.358443794,97.6920186373,551.233408008,0.0,46.0930336215,124.558693486,429.89167984,407.045645402,14.1616749024,8.68435953555
 05/08  24:00:00,954.643441464,97.6920186373,550.899397232,0.0,46.0930336215,113.312780494,427.487008897,413.136489131,5.66466996096,8.68584980537
 05/09  01:00:00,951.008930198,97.6920186373,546.994941811,0.0,46.0930336215,113.312780494,429.854965298,415.505203312,5.66466996096,8.68509202509
 05/09  02:00:00,948.108567636,97.6920186373,543.871823345,0.0,46.0930336215,113.312780494,431.449760887,417.100654399,5.66466996096,8.68443652654
 05/09  03:00:00,947.798268002,97.6920186373,543.561692994,0.0,46.0930336215,113.312780494,443.396531443,420.380705052,5.66466996096,17.3511564302
 05/09  04:00:00,1042.13117083,97.6920186373,544.238460308,0.0,100.150657288,148.969399434,418.686435606,404.337090349,5.66466996096,8.68467529653
 05/09  05:00:00,1038.49647209,98.5593837426,539.099964877,0.0,100.150657288,149.894399434,604.276497254,581.430709312,14.1616749024,8.68411303954
 05/09  06:00:00,1247.30940342,101.972679604,532.455457421,0.0,176.471037341,302.612436532,454.00628044,416.997356081,28.3233498048,8.68557455357
 05/09  07:00:00,1364.02367903,104.414608458,525.725775076,0.0,243.2593065,310.10971186,431.729578193,371.772920327,42.4850247072,17.4716331584
 05/09  08:00:00,1394.23720219,105.447403583,514.794774595,0.0,243.2593065,310.10971186,418.865009273,335.925254641,56.6466996096,26.2930550222
 05/09  09:00:00,1424.28360728,106.397356084,510.926476104,0.0,243.2593065,302.612436532,351.375903333,282.52600075,42.4850247072,26.3648778755
 05/09  10:00:00,1440.17388748,107.876963072,512.693281038,0.0,243.2593065,310.10971186,315.016890628,217.72925228,70.808374512,26.4792638358
 05/09  11:00:00,1454.58171467,111.116969295,519.37101284,0.0,243.2593065,310.10971186,271.455808541,174.133814201,70.808374512,26.5136198273
 05/09  12:00:00,1420.14112748,115.114585884,521.944265119,0.0,243.2593065,310.10971186,233.294674527,136.070834049,70.808374512,26.4154659659
 05/09  13:00:00,1457.69146556,119.70474387,521.566736967,0.0,243.2593065,302.612436532,196.152082987,104.149302301,56.6466996096,35.3560810764
 05/09  14:00:00,1464.4383343,127.161592943,520.843240554,0.0,243.2593065,302.612436532,141.553538755,72.588876123,42.4850247072,26.4796379252
 05/09  15:00:00,1471.00901959,134.509671471,520.106878648,0.0,243.2593065,302.612436532,135.56723595,52.4800644852,56.6466996096,26.4404718555
 05/09  16:00:00,1482.1938203,140.056542896,519.11770716,0.0,243.2593065,310.10971186,152.463481681,41.1515441772,84.9700494144,26.341888089
 05/09  17:00:00,1486.63474719,144.548998857,519.059020496,0.0,243.2593065,310.10971186,135.243152519,32.8429490619,84.9700494144,17.4301540426
 05/09  18:00:00,1177.08927481,97.6920186373,521.921066751,0.0,166.938926447,199.110933808,153.474179972,59.8017457151,84.9700494144,8.70238484291
 05/09  19:00:00,1182.91621985,97.6920186373,523.743834891,0.0,166.938926447,191.61365848,153.636783949,79.6032278469,56.6466996096,17.3868564928
 05/09  20:00:00,1052.08901182,97.6920186373,522.919272322,0.0,100.150657288,124.558693486,185.61356166,120.264880119,56.6466996096,8.70198193128
 05/09  21:00:00,1013.90432774,97.6920186373,524.189522071,0.0,100.150657288,124.558693486,219.348211132,159.51048672,42.4850247072,17.3526997045
 05/09  22:00:00,927.405585828,97.6920186373,511.281155737,0.0,46.0930336215,124.558693486,274.087012269,237.078127136,28.3233498048,8.68553532845
 05/09  23:00:00,920.886861311,97.6920186373,507.911792908,0.0,46.0930336215,124.558693486,302.606129156,279.759515333,14.1616749024,8.68493892082
 05/09  24:00:00,910.613503807,97.6920186373,510.177752099,0.0,46.0930336215,113.312780494,305.767261754,291.418220528,5.66466996096,8.68437126481
 05/10  01:00:00,913.762590925,97.6920186373,511.717029567,0.0,46.0930336215,113.312780494,288.456388737,274.106040461,5.66466996096,8.68567831463
 05/10  02:00:00,917.920773245,97.6920186373,512.887118217,0.0,46.0930336215,113.312780494,276.299521207,253.285576437,5.66466996096,17.3492748084
 05/10  03:00:00,919.810237102,97.6920186373,513.085543063,0.0,46.0930336215,113.312780494,265.872767985,251.524379432,5.66466996096,8.68371859205
 05/10  04:00:00,1011.40188262,97.6920186373,513.756484672,0.0,100.150657288,148.969399434,252.526147285,238.176343144,5.66466996096,8.68513417978
 05/10  05:00:00,1016.41552522,99.7994025564,515.191574339,0.0,100.150657288,149.894399434,368.902141347,346.055939989,14.1616749024,8.6845264549
 05/10  06:00:00,1243.47131003,105.775484466,520.073651665,0.0,176.471037341,302.612436532,252.576476347,215.568019974,28.3233498048,8.6851065679
 05/10  07:00:00,1375.42341269,112.067040477,521.591692149,0.0,243.2593065,310.10971186,234.279206354,174.32193858,42.4850247072,17.4722430662
 05/10  08:00:00,1420.85881659,116.066301727,521.816630968,0.0,243.2593065,310.10971186,229.787756421,146.848216169,56.6466996096,26.2928406417
 05/10  09:00:00,1459.07461977,121.500097539,521.299344212,0.0,243.2593065,302.612436532,181.189951545,112.340827454,42.4850247072,26.3640993829
 05/10  10:00:00,1471.84688692,127.667337926,520.375391061,0.0,243.2593065,310.10971186,185.890142256,88.6006057013,70.808374512,26.4811620428
 05/10  11:00:00,1479.91839104,134.821608904,520.22863162,0.0,243.2593065,310.10971186,175.577928614,69.4287208197,70.808374512,35.3408332825
 05/10  12:00:00,1442.45122543,139.571651961,519.756619572,0.0,243.2593065,310.10971186,155.377589544,58.1602166117,70.808374512,26.4089984201
 05/10  13:00:00,1480.27023534,144.814618262,519.002957133,0.0,243.2593065,302.612436532,129.036993593,45.8723743893,56.6466996096,26.5179195943
 05/10  14:00:00,1483.53424214,149.090679245,518.027711732,0.0,243.2593065,302.612436532,106.918353836,37.9560063988,42.4850247072,26.4773227297
 05/10  15:00:00,1484.71630748,150.683628516,517.667399836,0.0,243.2593065,302.612436532,118.73157682,35.6468273842,56.6466996096,26.4380498263
 05/10  16:00:00,1492.95979499,152.837679834,517.104724745,0.0,243.2593065,310.10971186,144.643807772,33.3340652079,84.9700494144,26.3396931495
 05/10  17:00:00,1497.1176603,156.935687057,517.152943348,0.0,243.2593065,310.10971186,130.426599734,28.0274505999,84.9700494144,17.4290997199
 05/10  18:00:00,1174.86454263,97.6920186373,519.778685178,0.0,166.938926447,199.110933808,181.030606432,87.3586423687,84.9700494144,8.70191464867
 05/10  19:00:00,1160.80950523,97.6920186373,508.409479218,0.0,166.938926447,191.61365848,243.010566439,168.978042286,56.6466996096,17.3858245432
 05/10  20:00:00,1032.58924001,97.6920186373,512.793279946,0.0,100.150657288,124.558693486,349.023647283,283.675494147,56.6466996096,8.70145352617
 05/10  21:00:00,1022.16252151,97.6920186373,539.187265398,0.0,100.150657288,124.558693486,362.743098898,311.5720314,42.4850247072,8.68604279032
 05/10  22:00:00,959.884653079,97.6920186373,543.955334378,0.0,46.0930336215,124.558693486,380.12130023,334.447377955,28.3233498048,17.3505724697
 05/10  23:00:00,963.011696989,97.6920186373,546.466556277,0.0,46.0930336215,124.558693486,370.33805985,347.492024605,14.1616749024,8.68436034269
 05/10  24:00:00,954.422507866,97.6920186373,550.568067335,0.0,46.0930336215,113.312780494,375.088478098,360.740030437,5.66466996096,8.68377769983
 05/11  01:00:00,950.766102609,97.6920186373,546.683374652,0.0,46.0930336215,113.312780494,382.010614131,367.660921898,5.66466996096,8.68502227215
 05/11  02:00:00,945.476905321,97.6920186373,541.094683301,0.0,46.0930336215,113.312780494,395.850523163,372.837896497,5.66466996096,17.3479567045
 05/11  03:00:00,942.156894418,97.6920186373,538.053256245,0.0,46.0930336215,113.312780494,393.418043813,379.068316002,5.66466996096,8.68505785088
 05/11  04:00:00,1029.90612584,97.6920186373,535.61723234,0.0,100.150657288,148.969399434,379.243144668,364.894074053,5.66466996096,8.68440065403
 05/11  05:00:00,1030.96116694,100.232556252,532.809203276,0.0,100.150657288,149.894399434,491.65754627,468.812084235,14.1616749024,8.68378713249
 05/11  06:00:00,1243.27867011,105.097851256,527.056953818,0.0,176.471037341,302.612436532,388.082308999,351.073740092,28.3233498048,8.68521910227
 05/11  07:00:00,1356.87615342,109.11255823,514.72825016,0.0,243.2593065,310.10971186,372.685707956,312.730608356,42.4850247072,17.4700748926
 05/11  08:00:00,1392.2027881,110.786098756,508.584068521,0.0,243.2593065,310.10971186,363.865248948,280.929387424,56.6466996096,26.2891619151
 05/11  09:00:00,1430.77262364,112.0506076,509.714172107,0.0,243.2593065,302.612436532,304.760178004,235.915118025,42.4850247072,26.3600352716
 05/11  10:00:00,1445.05653141,114.062956305,511.926523166,0.0,243.2593065,310.10971186,293.182544392,195.896890346,70.808374512,26.4772795343
 05/11  11:00:00,1461.64989204,119.507625517,518.407806319,0.0,243.2593065,310.10971186,248.640510661,151.325177426,70.808374512,26.5069587228
 05/11  12:00:00,1430.44124771,126.607164983,520.716600706,0.0,243.2593065,310.10971186,212.837177709,115.620007012,70.808374512,26.4087961849
 05/11  13:00:00,1471.34426549,135.045130473,519.823275726,0.0,243.2593065,302.612436532,178.119739845,86.1277851082,56.6466996096,35.3452551273
 05/11  14:00:00,1481.29623797,146.214122605,518.579077167,0.0,243.2593065,302.612436532,125.61480464,56.6528614213,42.4850247072,26.4769185117
 05/11  15:00:00,1489.76243634,155.779446182,517.513979873,0.0,243.2593065,302.612436532,119.551329041,36.4667103836,56.6466996096,26.4379190474
 05/11  16:00:00,1499.28254574,159.181127617,517.015997527,0.0,243.2593065,310.10971186,140.592120315,29.2883890346,84.9700494144,26.3336818663
 05/11  17:00:00,1500.84076171,160.894831144,516.890874289,0.0,243.2593065,310.10971186,129.31381514,26.9150648202,84.9700494144,17.4287009053
 05/11  18:00:00,1176.56059145,97.6920186373,521.419050237,0.0,166.938926447,199.110933808,158.107890782,64.4350835078,84.9700494144,8.70275785989
 05/11  19:00:00,1183.92871185,97.6920186373,524.006148714,0.0,166.938926447,191.61365848,173.103161988,99.0715606833,56.6466996096,17.3849016955
 05/11  20:00:00,1040.75975841,97.6920186373,514.606814812,0.0,100.150657288,124.558693486,241.772256375,176.42342971,56.6466996096,8.7021270555
 05/11  21:00:00,990.685416263,97.6920186373,508.892546443,0.0,100.150657288,124.558693486,265.874572685,214.703095979,42.4850247072,8.68645199913
 05/11  22:00:00,923.134480747,97.6920186373,509.585281315,0.0,46.0930336215,124.558693486,280.652898101,243.645680769,28.3233498048,8.68386752719
 05/11  23:00:00,923.726298866,97.6920186373,509.701830244,0.0,46.0930336215,124.558693486,291.468433953,259.956821224,14.1616749024,17.3499378258
 05/11  24:00:00,910.403700472,97.6920186373,509.669298293,0.0,46.0930336215,113.312780494,296.683715555,282.335036466,5.66466996096,8.68400912786
 05/12  01:00:00,908.996307985,97.6920186373,508.959981266,0.0,46.0930336215,113.312780494,318.223052585,303.875164095,5.66466996096,8.68321852908
 05/12  02:00:00,907.83760838,97.6920186373,508.00594698,0.0,46.0930336215,113.312780494,352.280909288,337.931755977,5.66466996096,8.68448335038
 05/12  03:00:00,918.993090284,97.6920186373,517.492155893,0.0,46.0930336215,113.312780494,384.784151502,361.77251047,5.66466996096,17.3469710711
 05/12  04:00:00,1025.32328528,97.6920186373,528.77599537,0.0,100.150657288,148.969399434,373.640655658,359.291457504,5.66466996096,8.68452819295
 05/12  05:00:00,1032.57482006,100.612263787,531.534069881,0.0,100.150657288,149.894399434,480.932113353,458.086566463,14.1616749024,8.68387198831
 05/12  06:00:00,1241.4314145,105.784125701,523.649680622,0.0,176.471037341,302.612436532,380.499836223,343.49324687,28.3233498048,8.68323954845
 05/12  07:00:00,1354.38276573,110.164881069,511.592786727,0.0,243.2593065,310.10971186,369.619151756,309.666858149,42.4850247072,17.467268899
 05/12  08:00:00,1398.27769906,111.708797838,510.957825046,0.0,243.2593065,310.10971186,337.204467498,254.271601282,56.6466996096,26.2861666065
 05/12  09:00:00,1445.14816827,115.858825602,515.641722808,0.0,243.2593065,302.612436532,239.379595156,179.314599153,42.4850247072,17.5799712954
 05/12  10:00:00,1468.61289755,124.089366889,520.683273925,0.0,243.2593065,310.10971186,229.172727454,123.074653943,70.808374512,35.2896989991
 05/12  11:00:00,1476.67223661,131.301157809,520.499615764,0.0,243.2593065,310.10971186,194.189219845,96.8713661455,70.808374512,26.5094791872
 05/12  12:00:00,1441.18035064,138.429470931,519.6192233,0.0,243.2593065,310.10971186,177.023068818,79.808953644,70.808374512,26.4057406623
 05/12  13:00:00,1482.80681328,147.864468311,518.491021824,0.0,243.2593065,302.612436532,143.46937756,51.4893076301,56.6466996096,35.3333703199
 05/12  14:00:00,1489.84367483,155.524289853,517.859480934,0.0,243.2593065,302.612436532,101.971460858,33.0143767367,42.4850247072,26.4720594144
 05/12  15:00:00,1494.9447002,161.049710418,517.447099383,0.0,243.2593065,302.612436532,108.659601538,25.5792752495,56.6466996096,26.4336266788
 05/12  16:00:00,1502.21213876,162.455627867,516.671330772,0.0,243.2593065,310.10971186,136.649313649,25.3473416928,84.9700494144,26.3319225422
 05/12  17:00:00,1497.67150235,158.105595212,516.474875395,0.0,243.2593065,310.10971186,127.616972505,33.9220856867,84.9700494144,8.72483740384
 05/12  18:00:00,1175.48605008,97.6920186373,520.414437638,0.0,166.938926447,199.110933808,206.568907633,104.213237665,84.9700494144,17.3856205541
 05/12  19:00:00,1159.02751272,97.6920186373,507.719019948,0.0,166.938926447,191.61365848,233.291228325,167.94155665,56.6466996096,8.70297206569
 05/12  20:00:00,1024.33712721,97.6920186373,506.135709853,0.0,100.150657288,124.558693486,338.380301803,264.349475512,56.6466996096,17.3841266818
 05/12  21:00:00,998.329712425,97.6920186373,517.955080208,0.0,100.150657288,124.558693486,342.335494837,291.164821707,42.4850247072,8.68564842321
 05/12  22:00:00,939.411860331,97.6920186373,525.29766834,0.0,46.0930336215,124.558693486,356.018030753,319.011129738,28.3233498048,8.68355121024
 05/12  23:00:00,944.358608457,97.6920186373,528.940766245,0.0,46.0930336215,124.558693486,354.841586463,331.995544987,14.1616749024,8.68436657366
 05/12  24:00:00,933.985991469,97.6920186373,530.295823636,0.0,46.0930336215,113.312780494,365.365352067,342.352716944,5.66466996096,17.347965162
 05/13  01:00:00,935.833946428,97.6920186373,532.415594685,0.0,46.0930336215,113.312780494,366.578107672,352.229249268,5.66466996096,8.68418844262
 05/13  02:00:00,941.660081444,97.6920186373,537.632328961,0.0,46.0930336215,113.312780494,378.757398426,364.409255415,5.66466996096,8.68347305013
 05/13  03:00:00,951.076320076,97.6920186373,546.948744254,0.0,46.0930336215,113.312780494,390.08934091,375.74186535,5.66466996096,8.68280559922
 05/13  04:00:00,965.384225725,97.6920186373,551.192877489,0.0,55.6251445156,113.312780494,387.413799624,373.065001177,5.66466996096,8.68412848638
 05/13  05:00:00,969.971127123,97.6920186373,556.229898585,0.0,55.6251445156,113.312780494,410.4449173,378.936995063,14.1616749024,17.3462473349
 05/13  06:00:00,1025.87018681,97.6920186373,554.403686252,0.0,65.1572554096,176.889270242,354.045727802,317.038251086,28.3233498048,8.68412691154
 05/13  07:00:00,1135.85255654,99.3768196415,540.707518418,0.0,109.682768182,220.96816451,448.691130934,397.522650545,42.4850247072,8.68345568199
 05/13  08:00:00,1135.77921139,99.5848785076,531.229198766,0.0,109.682768182,220.96816451,423.572693933,349.515336045,56.6466996096,17.4106582783
 05/13  09:00:00,1229.82671504,102.120222927,516.975778159,0.0,131.945524568,266.955817592,363.626047694,303.672470206,42.4850247072,17.4685527813
 05/13  10:00:00,1229.15082292,102.426188077,510.127746531,0.0,131.945524568,274.45309292,366.74830018,278.410338621,70.808374512,17.5295870471
 05/13  11:00:00,1233.33486596,102.583559597,511.466830553,0.0,131.945524568,274.45309292,326.35444218,238.01903043,70.808374512,17.5270372385
 05/13  12:00:00,1210.50846836,103.064371091,514.553573755,0.0,131.945524568,274.45309292,285.847429866,188.759814527,70.808374512,26.2792408276
 05/13  13:00:00,1216.36805978,105.234120295,522.218668247,0.0,131.945524568,266.955817592,229.330436325,155.16127829,56.6466996096,17.5224584251
 05/13  14:00:00,1219.49126744,107.952059081,522.394820519,0.0,131.945524568,266.955817592,193.379121524,124.619040465,42.4850247072,26.2750563511
 05/13  15:00:00,1131.9098667,97.6920186373,521.875658496,0.0,109.682768182,212.545889182,144.21016142,70.0395659285,56.6466996096,17.5238958816
 05/13  16:00:00,1139.99305478,97.6920186373,522.739973556,0.0,109.682768182,220.04316451,181.393639456,70.145551122,84.9700494144,26.2780389197
 05/13  17:00:00,1098.24530627,97.6920186373,523.389596683,0.0,109.682768182,220.04316451,165.393063636,62.9633571974,84.9700494144,17.4596570239
 05/13  18:00:00,1058.77168136,97.6920186373,523.117260164,0.0,100.150657288,199.110933808,210.961723619,117.307331368,84.9700494144,8.6843428363
 05/13  19:00:00,1044.27428505,97.6920186373,510.315313018,0.0,100.150657288,191.61365848,233.266602333,167.936246627,56.6466996096,8.68365609638
 05/13  20:00:00,931.956522963,97.6920186373,508.797434977,0.0,55.6251445156,124.558693486,301.061234223,235.731528697,56.6466996096,8.68300591582
 05/13  21:00:00,931.199581392,97.6920186373,509.453198595,0.0,55.6251445156,124.558693486,345.014307951,293.844927915,42.4850247072,8.68435532874
 05/13  22:00:00,954.656646398,97.6920186373,540.115544697,0.0,46.0930336215,124.558693486,389.8010997,344.131086853,28.3233498048,17.3466630422
 05/13  23:00:00,970.377980487,97.6920186373,554.349662364,0.0,46.0930336215,124.558693486,377.239948347,354.393918975,14.1616749024,8.68435446946
 05/13  24:00:00,955.561761496,97.6920186373,551.712577981,0.0,46.0930336215,113.312780494,379.756154525,365.407819284,5.66466996096,8.68366527995
 05/14  01:00:00,943.859224682,97.6920186373,551.158040913,0.0,34.9616554283,113.312780494,388.661062048,374.313565087,5.66466996096,8.68282700001
 05/14  02:00:00,945.881066913,97.6920186373,553.363592117,0.0,34.9616554283,113.312780494,396.353735661,382.005009317,5.66466996096,8.68405638241
 05/14  03:00:00,947.108686858,97.6920186373,554.716194381,0.0,34.9616554283,113.312780494,414.912580025,391.901956052,5.66466996096,17.3459540118
 05/14  04:00:00,958.282317974,97.6920186373,555.658777825,0.0,44.4937663224,113.312780494,403.695598165,389.346984209,5.66466996096,8.68394399422
 05/14  05:00:00,955.330273129,97.6920186373,556.691252172,0.0,44.4937663224,113.312780494,417.042060392,394.19715062,14.1616749024,8.68323486915
 05/14  06:00:00,1010.25059834,97.6920186373,549.667670441,0.0,54.0258772165,176.889270242,364.32826163,327.322353336,28.3233498048,8.68255848945
 05/14  07:00:00,999.598047185,97.6920186373,531.7536857,0.0,54.0258772165,184.38654557,345.212876817,294.043987088,42.4850247072,8.68386502206
 05/14  08:00:00,1058.60510971,97.6920186373,514.117209249,0.0,65.1572554096,220.04316451,311.228814131,237.180907075,56.6466996096,17.4012074464
 05/14  09:00:00,1055.33672293,97.6920186373,514.724922096,0.0,65.1572554096,212.545889182,236.749713015,176.805903709,42.4850247072,17.4587845993
 05/14  10:00:00,1075.81653946,97.6920186373,521.756986082,0.0,65.1572554096,220.04316451,232.484181587,144.162526997,70.808374512,17.5132800779
 05/14  11:00:00,1079.69296897,97.6920186373,523.976535658,0.0,65.1572554096,220.04316451,226.75655239,129.689666404,70.808374512,26.2585114743
 05/14  12:00:00,1078.03667521,97.6920186373,523.358897326,0.0,65.1572554096,220.04316451,202.093479645,113.772617844,70.808374512,17.5124872887
 05/14  13:00:00,1069.83670856,97.6920186373,522.558390173,0.0,65.1572554096,212.545889182,157.068601961,82.9084896132,56.6466996096,17.5134127383
 05/14  14:00:00,1069.85682451,97.6920186373,522.538130018,0.0,65.1572554096,212.545889182,126.387688418,57.6440020733,42.4850247072,26.2586616371
 05/14  15:00:00,1070.34690707,97.6920186373,523.047811018,0.0,65.1572554096,212.545889182,125.87803917,51.7187404986,56.6466996096,17.5125990614
 05/14  16:00:00,1045.78912797,97.6920186373,523.832270553,0.0,65.1572554096,220.04316451,160.98309595,58.4995403311,84.9700494144,17.5135062041
 05/14  17:00:00,999.114083745,97.6920186373,523.945403724,0.0,54.0258772165,184.38654557,186.649679856,84.2233815244,84.9700494144,17.4562489168
 05/14  18:00:00,968.465334852,97.6920186373,523.795810764,0.0,44.4937663224,163.454314868,208.125398596,114.471181391,84.9700494144,8.68416779122
 05/14  19:00:00,969.328564872,97.6920186373,523.801512569,0.0,44.4937663224,155.95703954,214.262367721,140.269466636,56.6466996096,17.3462014759
 05/14  20:00:00,933.621902677,97.6920186373,515.429157362,0.0,44.4937663224,124.558693486,252.178771028,186.847983258,56.6466996096,8.68408816064
 05/14  21:00:00,924.888830284,97.6920186373,510.634821241,0.0,44.4937663224,124.558693486,265.907819417,214.739425503,42.4850247072,8.68336920656
 05/14  22:00:00,907.858541921,97.6920186373,507.382668463,0.0,34.9616554283,124.558693486,312.922852629,275.916813871,28.3233498048,8.68268895256
 05/14  23:00:00,916.491023474,97.6920186373,514.220189951,0.0,34.9616554283,124.558693486,352.593245958,329.747560876,14.1616749024,8.68401018003
 05/14  24:00:00,932.478498219,97.6920186373,539.739547474,0.0,34.9616554283,113.312780494,380.932379078,357.920641065,5.66466996096,17.3470680522
 05/15  01:00:00,949.78818419,97.6920186373,545.549281565,0.0,46.0930336215,113.312780494,379.217693128,364.869345875,5.66466996096,8.68367729271
 05/15  02:00:00,947.622554079,97.6920186373,543.232124171,0.0,46.0930336215,113.312780494,387.102007453,372.754426596,5.66466996096,8.68291089626
 05/15  03:00:00,948.573760271,97.6920186373,544.244715668,0.0,46.0930336215,113.312780494,395.250040148,380.903169502,5.66466996096,8.68220068475
 05/15  04:00:00,1036.23140683,97.6920186373,541.232304267,0.0,100.150657288,148.969399434,379.41447232,365.066339239,5.66466996096,8.68346312001
 05/15  05:00:00,1023.89848003,97.7186721324,532.004304486,0.0,100.150657288,149.894399434,551.74641946,528.90055631,14.1616749024,8.68418824731
 05/15  06:00:00,1224.55420962,100.238314278,515.026108746,0.0,176.471037341,302.612436532,380.257586972,334.5867478,28.3233498048,17.3474893671
 05/15  07:00:00,1352.47836009,102.88423203,513.906300373,0.0,243.2593065,310.10971186,297.139841811,237.192177372,42.4850247072,17.4626397315
 05/15  08:00:00,1409.77838612,105.343116087,521.639408185,0.0,243.2593065,310.10971186,253.971170956,179.798835914,56.6466996096,17.5256354329
 05/15  09:00:00,1447.33020881,108.343703987,522.62102405,0.0,243.2593065,302.612436532,219.597737618,150.759547018,42.4850247072,26.3531658926
 05/15  10:00:00,1457.85040462,112.157546822,521.807084642,0.0,243.2593065,310.10971186,221.422319078,124.145676073,70.808374512,26.4682684932
 05/15  11:00:00,1463.64911919,116.633598883,522.088400124,0.0,243.2593065,310.10971186,201.475931591,99.677280921,70.808374512,30.9902761578
 05/15  12:00:00,1425.92577688,121.241277656,521.521596194,0.0,243.2593065,310.10971186,175.83706064,83.1079277073,70.808374512,21.920758421
 05/15  13:00:00,1466.99043987,129.774704218,520.712111556,0.0,243.2593065,302.612436532,151.172951397,59.1951996957,56.6466996096,35.3310520916
 05/15  14:00:00,1479.73101404,143.742063504,519.465100984,0.0,243.2593065,302.612436532,105.697655643,36.7469681065,42.4850247072,26.4656628289
 05/15  15:00:00,1487.77368485,152.651496048,518.618070559,0.0,243.2593065,302.612436532,107.272321301,24.1992141912,56.6466996096,26.4264075003
 05/15  16:00:00,1492.11063306,150.500302748,518.443393963,0.0,243.2593065,310.10971186,142.268516726,30.971059064,84.9700494144,26.3274082474
 05/15  17:00:00,1485.11965962,144.142848952,517.840054796,0.0,243.2593065,310.10971186,146.344874511,43.9516119617,84.9700494144,17.4232131352
 05/15  18:00:00,1175.85180607,97.6920186373,520.632679857,0.0,166.938926447,199.110933808,163.585449094,69.9152824419,84.9700494144,8.70011723723
 05/15  19:00:00,1176.1917134,97.6920186373,521.322523063,0.0,166.938926447,191.61365848,173.255474604,107.908136366,56.6466996096,8.70063862789
 05/15  20:00:00,1030.84517914,97.6920186373,508.976408312,0.0,100.150657288,124.558693486,255.288653715,181.258850199,56.6466996096,17.3831039068
 05/15  21:00:00,990.764494762,97.6920186373,509.380223536,0.0,100.150657288,124.558693486,252.803214166,201.632412594,42.4850247072,8.68577686452
 05/15  22:00:00,923.243704401,97.6920186373,509.725376509,0.0,46.0930336215,124.558693486,262.78748579,225.781065832,28.3233498048,8.68307015364
 05/15  23:00:00,923.516437026,97.6920186373,509.581444036,0.0,46.0930336215,124.558693486,266.101997061,243.257952097,14.1616749024,8.68237006137
 05/15  24:00:00,909.12550415,97.6920186373,508.930212605,0.0,46.0930336215,113.312780494,298.340017961,275.3286269,5.66466996096,17.3467210998
 05/16  01:00:00,907.757525096,97.6920186373,508.187650245,0.0,46.0930336215,113.312780494,316.775048614,302.428364646,5.66466996096,8.68201400688
 05/16  02:00:00,909.986621137,97.6920186373,509.463637958,0.0,46.0930336215,113.312780494,336.960798341,322.612935411,5.66466996096,8.68319296909
 05/16  03:00:00,913.445720029,97.6920186373,512.269259294,0.0,46.0930336215,113.312780494,343.486308845,329.139201164,5.66466996096,8.68243772018
 05/16  04:00:00,1005.24378519,97.6920186373,511.089176773,0.0,100.150657288,148.969399434,319.652827121,305.304429924,5.66466996096,8.68372723554
 05/16  05:00:00,1003.1387489,99.3133792149,511.204791271,0.0,100.150657288,149.894399434,445.199089545,413.692905173,14.1616749024,17.3445094695
 05/16  06:00:00,1229.17180018,104.618059382,511.749514365,0.0,176.471037341,302.612436532,290.913041178,253.906201357,28.3233498048,8.6834900164
 05/16  07:00:00,1370.22592642,111.550824925,518.472673018,0.0,243.2593065,310.10971186,237.774702794,177.827245069,42.4850247072,17.462433018
 05/16  08:00:00,1422.65803343,117.772710198,521.789190978,0.0,243.2593065,310.10971186,208.124458389,133.952514156,56.6466996096,17.5252446242
 05/16  09:00:00,1461.41668244,123.691975872,521.328879185,0.0,243.2593065,302.612436532,174.940744633,106.106417595,42.4850247072,26.3493023307
 05/16  10:00:00,1473.37446826,129.425480151,520.054647727,0.0,243.2593065,310.10971186,184.234025747,86.9639888117,70.808374512,26.4616624232
 05/16  11:00:00,1485.26280147,140.889618615,519.436740815,0.0,243.2593065,310.10971186,163.555529511,57.428371531,70.808374512,35.3187834679
 05/16  12:00:00,1452.4183051,150.668015835,518.554717728,0.0,243.2593065,310.10971186,123.847725584,35.4356069902,70.808374512,17.6037440817
 05/16  13:00:00,1492.83649158,158.077526252,518.177271944,0.0,243.2593065,302.612436532,113.783702741,21.8097244427,56.6466996096,35.3272786884
 05/16  14:00:00,1501.68684884,167.164528675,517.877127118,0.0,243.2593065,302.612436532,77.9688759492,9.02117387307,42.4850247072,26.462677369
 05/16  15:00:00,1505.9346818,171.379153069,517.95766143,0.0,243.2593065,302.612436532,86.4129938999,3.34289653057,56.6466996096,26.4233977597
 05/16  16:00:00,1513.67619862,173.07186982,517.382732295,0.0,243.2593065,310.10971186,113.417674762,2.12042348545,84.9700494144,26.3272018626
 05/16  17:00:00,1509.94220214,170.455340414,516.469214995,0.0,243.2593065,310.10971186,102.467270775,8.77419169432,84.9700494144,8.72302966583
 05/16  18:00:00,1172.73695949,97.6920186373,517.604530748,0.0,166.938926447,199.110933808,164.928684406,62.5760659839,84.9700494144,17.3825690077
 05/16  19:00:00,1158.27387134,97.6920186373,508.922069539,0.0,166.938926447,191.61365848,193.44388285,128.097264501,56.6466996096,8.69991873936
 05/16  20:00:00,1026.92677217,97.6920186373,508.280359814,0.0,100.150657288,124.558693486,315.505727839,241.477454659,56.6466996096,17.3815735708
 05/16  21:00:00,1014.5020328,97.6920186373,532.463813355,0.0,100.150657288,124.558693486,337.500639383,286.330570071,42.4850247072,8.68504460487
 05/16  22:00:00,961.33352954,97.6920186373,545.424660122,0.0,46.0930336215,124.558693486,354.804153289,317.798462654,28.3233498048,8.68234083023
 05/16  23:00:00,964.448395047,97.6920186373,547.830300309,0.0,46.0930336215,124.558693486,357.084230103,334.238929327,14.1616749024,8.68362587356
 05/16  24:00:00,953.303588642,97.6920186373,549.186689439,0.0,46.0930336215,113.312780494,371.32460629,348.314812003,5.66466996096,17.3451243268
 05/17  01:00:00,954.487091225,97.6920186373,550.487267399,0.0,46.0930336215,113.312780494,374.526729684,360.178919387,5.66466996096,8.68314033594
 05/17  02:00:00,954.669717871,97.6920186373,550.726480164,0.0,46.0930336215,113.312780494,384.269585519,369.922589977,5.66466996096,8.68232558077
 05/17  03:00:00,954.898148557,97.6920186373,551.002380315,0.0,46.0930336215,113.312780494,392.569674778,378.223430626,5.66466996096,8.68157419045
 05/17  04:00:00,1045.19829506,97.6920186373,550.840167929,0.0,100.150657288,148.969399434,379.331554311,364.984110174,5.66466996096,8.68277417575
 05/17  05:00:00,1037.47102259,100.858860431,542.257823034,0.0,100.150657288,149.894399434,488.094827407,465.249420349,14.1616749024,8.68373215587
 05/17  06:00:00,1247.62703463,105.768902637,530.347143804,0.0,176.471037341,302.612436532,389.249448001,343.580230174,28.3233498048,17.345868022
 05/17  07:00:00,1355.53523277,110.401789705,512.182755891,0.0,243.2593065,310.10971186,353.396067808,293.451079049,42.4850247072,17.4599640519
 05/17  08:00:00,1401.5552547,112.618056554,512.095137891,0.0,243.2593065,310.10971186,294.010207724,219.83704723,56.6466996096,17.5264608841
 05/17  09:00:00,1454.08498139,119.314975176,519.215965714,0.0,243.2593065,302.612436532,218.035713976,149.201481815,42.4850247072,26.3492074532
 05/17  10:00:00,1471.43472518,126.8618924,520.644042023,0.0,243.2593065,310.10971186,207.942300447,110.672367388,70.808374512,26.4615585468
 05/17  11:00:00,1479.9731629,135.064509728,519.985005586,0.0,243.2593065,310.10971186,184.340576102,87.0419601616,70.808374512,26.490241428
 05/17  12:00:00,1446.60417082,144.553418844,518.891811123,0.0,243.2593065,310.10971186,158.428879338,61.2272734132,70.808374512,26.3932314128
