Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  13:00:00,1487.33259381,152.637875852,518.194344587,0.0,243.2593065,302.612436532,127.634750346,35.6690782373,56.6466996096,35.3189724993
 05/17  14:00:00,1496.15854635,161.714840219,517.890872792,0.0,243.2593065,302.612436532,88.7979648239,19.8514491976,42.4850247072,26.461490919
 05/17  15:00:00,1503.20417884,168.826474229,517.83446755,0.0,243.2593065,302.612436532,93.7893801054,10.7204165864,56.6466996096,26.4222639094
 05/17  16:00:00,1513.82809116,173.186226976,517.465291694,0.0,243.2593065,310.10971186,116.405920367,5.11443842309,84.9700494144,26.3214325293
 05/17  17:00:00,1514.45735306,174.058098915,517.255748483,0.0,243.2593065,310.10971186,98.8027061301,5.11030489287,84.9700494144,8.72235182283
 05/17  18:00:00,1176.59347069,97.6920186373,521.347568571,0.0,166.938926447,199.110933808,138.241054985,35.8896553313,84.9700494144,17.3813502391
 05/17  19:00:00,1178.83910657,97.6920186373,522.579738912,0.0,166.938926447,191.61365848,135.039577454,69.692345349,56.6466996096,8.70053249517
 05/17  20:00:00,1052.82866506,97.6920186373,522.785796985,0.0,100.150657288,124.558693486,197.036988623,123.010210291,56.6466996096,17.3800787228
 05/17  21:00:00,1013.61474861,97.6920186373,523.513483155,0.0,100.150657288,124.558693486,196.95107951,145.780805426,42.4850247072,8.68524937683
 05/17  22:00:00,933.107176052,97.6920186373,514.600641904,0.0,46.0930336215,124.558693486,219.019109702,182.0133031,28.3233498048,8.68245679695
 05/17  23:00:00,927.420661598,97.6920186373,510.813154172,0.0,46.0930336215,124.558693486,230.144519663,207.301128833,14.1616749024,8.681715927
 05/17  24:00:00,914.669067132,97.6920186373,511.197840795,0.0,46.0930336215,113.312780494,237.396501491,223.048885554,5.66466996096,8.68294597605
 05/18  01:00:00,915.978267696,97.6920186373,511.637865605,0.0,46.0930336215,113.312780494,240.957552386,226.610828007,5.66466996096,8.68205441764
 05/18  02:00:00,916.627488383,97.6920186373,511.880096074,0.0,46.0930336215,113.312780494,254.850859494,231.840701842,5.66466996096,17.345487691
 05/18  03:00:00,918.152289767,97.6920186373,512.420682447,0.0,46.0930336215,113.312780494,247.392948237,233.046740546,5.66466996096,8.68153772956
 05/18  04:00:00,1009.21520753,97.6920186373,512.501030628,0.0,100.150657288,148.969399434,233.023942381,218.676533088,5.66466996096,8.68273933241
 05/18  05:00:00,1016.9412419,103.652591142,515.354031277,0.0,100.150657288,149.894399434,321.936859494,299.093235058,14.1616749024,8.68194953368
 05/18  06:00:00,1251.11392805,112.795688298,520.433137732,0.0,176.471037341,302.612436532,216.941187757,179.934643761,28.3233498048,8.68319419103
 05/18  07:00:00,1387.51368199,125.394998636,520.29841414,0.0,243.2593065,310.10971186,190.212504543,130.265177181,42.4850247072,17.4623026554
 05/18  08:00:00,1439.56151884,136.761063022,519.758168721,0.0,243.2593065,310.10971186,173.731185962,90.8107256239,56.6466996096,26.2737607284
 05/18  09:00:00,1480.79406778,145.66893155,518.768543291,0.0,243.2593065,302.612436532,123.55090404,63.4932298779,42.4850247072,17.5726494553
 05/18  10:00:00,1492.26904027,150.148604119,518.242704611,0.0,243.2593065,310.10971186,150.483585878,44.4055644433,70.808374512,35.2696469228
 05/18  11:00:00,1496.10307496,152.944290362,518.225086661,0.0,243.2593065,310.10971186,134.08557135,36.7852674225,70.808374512,26.4919294155
 05/18  12:00:00,1457.58443477,156.397580072,517.990854907,0.0,243.2593065,310.10971186,127.076540424,29.8784438843,70.808374512,26.3897220273
 05/18  13:00:00,1497.67881604,163.377852228,517.752383392,0.0,243.2593065,302.612436532,103.446298368,20.3073063922,56.6466996096,26.492292366
 05/18  14:00:00,1503.4164828,169.00780313,517.854946864,0.0,243.2593065,302.612436532,90.0525222031,12.3025958545,42.4850247072,35.2649016415
 05/18  15:00:00,1507.34991436,173.093003419,517.717683555,0.0,243.2593065,302.612436532,90.2330155165,7.16908107611,56.6466996096,26.4172348308
 05/18  16:00:00,1517.10719749,176.597818096,517.335208617,0.0,243.2593065,310.10971186,104.886445173,2.36498335173,84.9700494144,17.5514124071
 05/18  17:00:00,1519.80574238,179.25765435,517.38557218,0.0,243.2593065,310.10971186,102.643582766,0.251121442566,84.9700494144,17.4224119091
 05/18  18:00:00,1176.9618925,97.6920186373,521.678006253,0.0,166.938926447,199.110933808,111.041090365,17.3720532758,84.9700494144,8.69898767437
 05/18  19:00:00,1179.89515984,97.6920186373,523.592304947,0.0,166.938926447,191.61365848,106.923190064,32.8971630809,56.6466996096,17.3793273732
 05/18  20:00:00,1052.90438147,97.6920186373,522.87342793,0.0,100.150657288,124.558693486,126.425002155,61.0779335378,56.6466996096,8.70036900752
 05/18  21:00:00,1014.13678799,97.6920186373,523.692637714,0.0,100.150657288,124.558693486,132.220038366,81.0501098728,42.4850247072,8.68490378618
 05/18  22:00:00,946.410016176,97.6920186373,523.68964934,0.0,46.0930336215,124.558693486,150.917314312,105.250345709,28.3233498048,17.3436187981
 05/18  23:00:00,947.221767695,97.6920186373,523.700039751,0.0,46.0930336215,124.558693486,146.45985498,123.615558941,14.1616749024,8.68262113592
 05/18  24:00:00,934.088032426,97.6920186373,522.906486756,0.0,46.0930336215,113.312780494,158.529384615,144.182876769,5.66466996096,8.68183788491
 05/19  01:00:00,934.829256044,97.6920186373,523.692381013,0.0,46.0930336215,113.312780494,172.140600213,157.793073206,5.66466996096,8.68285704617
 05/19  02:00:00,934.904251643,97.6920186373,523.799399259,0.0,46.0930336215,113.312780494,190.010151341,175.663522232,5.66466996096,8.68195914796
 05/19  03:00:00,934.936478277,97.6920186373,523.860219889,0.0,46.0930336215,113.312780494,213.745183639,199.399360359,5.66466996096,8.68115331891
 05/19  04:00:00,1024.95365345,97.6920186373,521.267940313,0.0,100.150657288,148.969399434,227.4246246,204.416143239,5.66466996096,17.3438114001
 05/19  05:00:00,1020.54567044,106.194000329,514.030853563,0.0,100.150657288,149.894399434,318.828205217,295.983824437,14.1616749024,8.68270587763
 05/19  06:00:00,1242.46436456,112.956319702,513.71881723,0.0,176.471037341,302.612436532,245.562764128,208.557545113,28.3233498048,8.68186920943
 05/19  07:00:00,1375.97488557,121.20194306,515.333044175,0.0,243.2593065,310.10971186,236.492805539,176.545954818,42.4850247072,17.4618260137
 05/19  08:00:00,1435.27787047,132.640933659,519.60008579,0.0,243.2593065,310.10971186,192.888617948,118.722774766,56.6466996096,17.5191435724
 05/19  09:00:00,1480.12728978,145.144903111,518.619943013,0.0,243.2593065,302.612436532,148.298374907,79.4679808557,42.4850247072,26.3453693441
 05/19  10:00:00,1492.71645046,150.751673232,518.058198229,0.0,243.2593065,310.10971186,151.363383064,54.0994383143,70.808374512,26.4555702374
 05/19  11:00:00,1497.62557216,154.692299158,517.980029374,0.0,243.2593065,310.10971186,146.194997733,40.0777230834,70.808374512,35.308900138
 05/19  12:00:00,1460.00173989,159.012120435,517.787497662,0.0,243.2593065,310.10971186,118.063435373,29.6556962246,70.808374512,17.5993646362
 05/19  13:00:00,1499.6002807,165.424019493,517.626832404,0.0,243.2593065,302.612436532,111.958842787,19.9963383929,56.6466996096,35.3158047842
 05/19  14:00:00,1505.874264,171.495529594,517.79080277,0.0,243.2593065,302.612436532,78.9217486791,9.98310293037,42.4850247072,26.4536210415
 05/19  15:00:00,1510.6142973,176.420501275,517.642577748,0.0,243.2593065,302.612436532,87.3066163038,4.2455951854,56.6466996096,26.4143215088
 05/19  16:00:00,1516.45634534,176.168075179,517.153630762,0.0,243.2593065,310.10971186,118.106147649,6.82000798445,84.9700494144,26.3160902498
 05/19  17:00:00,1512.8968343,173.392227521,516.412196841,0.0,243.2593065,310.10971186,106.836798983,13.1447512368,84.9700494144,8.72199833163
 05/19  18:00:00,1176.28181306,97.6920186373,521.060120249,0.0,166.938926447,199.110933808,141.2941428,38.9437819454,84.9700494144,17.38031144
 05/19  19:00:00,1179.3307661,97.6920186373,523.9371089,0.0,166.938926447,191.61365848,128.706494149,63.3596701496,56.6466996096,8.70012438933
 05/19  20:00:00,1052.20064292,97.6920186373,522.965129148,0.0,100.150657288,124.558693486,192.341835447,118.317090576,56.6466996096,17.3780452623
 05/19  21:00:00,1013.90495594,97.6920186373,524.060445325,0.0,100.150657288,124.558693486,190.796601591,139.626757204,42.4850247072,8.68481968001
 05/19  22:00:00,945.650510844,97.6920186373,523.371071507,0.0,46.0930336215,124.558693486,201.537119183,164.531785477,28.3233498048,8.68198390142
 05/19  23:00:00,932.757711538,97.6920186373,513.853757037,0.0,46.0930336215,124.558693486,217.774971715,194.932098405,14.1616749024,8.68119840801
 05/19  24:00:00,913.879027678,97.6920186373,510.601016635,0.0,46.0930336215,113.312780494,241.107777126,226.76072866,5.66466996096,8.68237850561
 05/20  01:00:00,913.76175939,97.6920186373,510.63458024,0.0,46.0930336215,113.312780494,253.212014889,238.865901741,5.66466996096,8.68144318711
 05/20  02:00:00,913.869318675,97.6920186373,510.72955811,0.0,46.0930336215,113.312780494,272.421902167,249.413123074,5.66466996096,17.3441091318
 05/20  03:00:00,913.181314961,97.6920186373,510.427898321,0.0,46.0930336215,113.312780494,277.432337432,263.086873181,5.66466996096,8.68079428963
 05/20  04:00:00,923.274123062,97.6920186373,510.376331545,0.0,55.6251445156,113.312780494,277.314803082,262.968212186,5.66466996096,8.68192093547
 05/20  05:00:00,919.2699309,97.6920186373,510.372253663,0.0,55.6251445156,113.312780494,293.251540819,270.408767631,14.1616749024,8.6810982851
 05/20  06:00:00,980.932003646,97.6920186373,510.491620568,0.0,65.1572554096,176.889270242,251.408481947,214.402871455,28.3233498048,8.68226068754
 05/20  07:00:00,1107.1879455,101.900980449,510.581950164,0.0,109.682768182,220.96816451,341.746396187,287.793415495,42.4850247072,11.4679559843
 05/20  08:00:00,1118.05273367,101.240582571,510.626347225,0.0,109.682768182,220.96816451,327.698630855,256.442356302,56.6466996096,14.609574943
 05/20  09:00:00,1230.7776839,104.006897555,511.374994215,0.0,131.945524568,266.955817592,286.76882619,226.822541302,42.4850247072,17.4612601807
 05/20  10:00:00,1241.52932047,104.205093813,513.563661624,0.0,131.945524568,274.45309292,305.392552527,217.065692575,70.808374512,17.5184854393
 05/20  11:00:00,1243.98006035,104.36469843,514.474247083,0.0,131.945524568,274.45309292,306.406588675,209.32884601,70.808374512,26.2693681521
 05/20  12:00:00,1212.58944926,104.050981444,515.221080567,0.0,131.945524568,274.45309292,304.18184896,215.857003006,70.808374512,17.516471442
 05/20  13:00:00,1202.54853295,103.776763384,513.512867127,0.0,131.945524568,266.955817592,303.438956846,220.528599453,56.6466996096,26.2636577838
 05/20  14:00:00,1199.23391259,103.735030259,511.111638347,0.0,131.945524568,266.955817592,279.701779115,219.700926075,42.4850247072,17.5158283325
 05/20  15:00:00,1108.15252606,97.6920186373,508.664100504,0.0,109.682768182,212.545889182,277.199650644,203.037699034,56.6466996096,17.5152520003
 05/20  16:00:00,1113.28082537,97.6920186373,507.375717286,0.0,109.682768182,220.04316451,353.00276794,241.768507701,84.9700494144,26.2642108247
 05/20  17:00:00,1087.40789656,97.6920186373,521.708039142,0.0,109.682768182,220.04316451,376.6815573,274.258607951,84.9700494144,17.4528999339
 05/20  18:00:00,1065.61134537,97.6920186373,536.93495893,0.0,100.150657288,199.110933808,415.916334879,322.264118899,84.9700494144,8.68216656559
 05/20  19:00:00,1079.0752712,97.6920186373,549.273138565,0.0,100.150657288,191.61365848,397.696165003,332.368136793,56.6466996096,8.68132860055
 05/20  20:00:00,979.064664823,97.6920186373,553.479853988,0.0,55.6251445156,124.558693486,441.447758121,376.118541159,56.6466996096,8.68251735223
 05/20  21:00:00,976.06337589,97.6920186373,550.751992002,0.0,55.6251445156,124.558693486,434.813085922,383.646414335,42.4850247072,8.68164687962
 05/20  22:00:00,967.482325841,97.6920186373,552.424898977,0.0,46.0930336215,124.558693486,438.704165296,401.699974006,28.3233498048,8.68084148545
 05/20  23:00:00,970.730316574,97.6920186373,554.798180223,0.0,46.0930336215,124.558693486,440.036782056,408.531974738,14.1616749024,17.3431324156
 05/20  24:00:00,958.348322194,97.6920186373,554.79120292,0.0,46.0930336215,113.312780494,427.028340407,412.681346366,5.66466996096,8.68232407983
 05/21  01:00:00,947.533097655,97.6920186373,555.215830764,0.0,34.9616554283,113.312780494,431.318716341,416.972786515,5.66466996096,8.6812598648
 05/21  02:00:00,946.118397263,97.6920186373,553.739672768,0.0,34.9616554283,113.312780494,433.640445102,419.29627309,5.66466996096,8.67950205063
 05/21  03:00:00,943.782420988,97.6920186373,551.249721507,0.0,34.9616554283,113.312780494,436.379089076,422.032970178,5.66466996096,8.68144893655
 05/21  04:00:00,954.584513455,97.6920186373,551.751031161,0.0,44.4937663224,113.312780494,428.544969289,414.199684536,5.66466996096,8.68061479172
 05/21  05:00:00,950.545750954,97.6920186373,551.594580215,0.0,44.4937663224,113.312780494,446.599905966,415.095625208,14.1616749024,17.342605855
 05/21  06:00:00,1012.03764047,97.6920186373,551.617021326,0.0,54.0258772165,176.889270242,394.622315663,357.616948736,28.3233498048,8.68201712264
 05/21  07:00:00,1019.05784688,97.6920186373,551.371144563,0.0,54.0258772165,184.38654557,403.995519748,352.829351187,42.4850247072,8.68114385309
 05/21  08:00:00,1093.80270862,97.6920186373,546.325880086,0.0,65.1572554096,220.04316451,402.91356156,337.558821789,56.6466996096,8.70804016121
 05/21  09:00:00,1083.43632603,97.6920186373,543.207036188,0.0,65.1572554096,212.545889182,391.815303905,331.877768301,42.4850247072,17.452510897
 05/21  10:00:00,1087.19012816,97.6920186373,539.393184658,0.0,65.1572554096,220.04316451,421.13955634,324.086528649,70.808374512,26.2446531794
 05/21  11:00:00,1079.22573717,97.6920186373,531.199173533,0.0,65.1572554096,220.04316451,398.849968347,310.536497561,70.808374512,17.5050962735
 05/21  12:00:00,1067.46569094,97.6920186373,521.724670431,0.0,65.1572554096,220.04316451,392.352850166,304.039309639,70.808374512,17.5051660151
 05/21  13:00:00,1054.60709265,97.6920186373,516.979861118,0.0,65.1572554096,212.545889182,371.140256938,296.988676607,56.6466996096,17.5048807214
 05/21  14:00:00,1053.17199273,97.6920186373,515.72264052,0.0,65.1572554096,212.545889182,358.867729714,290.135913128,42.4850247072,26.2467918793
 05/21  15:00:00,1052.13361368,97.6920186373,514.804400406,0.0,65.1572554096,212.545889182,361.154202398,287.000666899,56.6466996096,17.5068358901
 05/21  16:00:00,1025.18319867,97.6920186373,513.390587324,0.0,65.1572554096,220.04316451,386.797221329,284.324628314,84.9700494144,17.5025436007
 05/21  17:00:00,979.667248339,97.6920186373,514.584484579,0.0,54.0258772165,184.38654557,398.413649551,295.993254179,84.9700494144,17.4503459571
 05/21  18:00:00,954.658651151,97.6920186373,519.373227912,0.0,44.4937663224,163.454314868,431.563050483,337.912611391,84.9700494144,8.68038967775
 05/21  19:00:00,959.917072231,97.6920186373,523.115804369,0.0,44.4937663224,155.95703954,421.856305521,347.867487709,56.6466996096,17.3421182017
 05/21  20:00:00,939.490579788,97.6920186373,526.040978382,0.0,44.4937663224,124.558693486,448.787726547,383.459265257,56.6466996096,8.68176168088
 05/21  21:00:00,940.804294093,97.6920186373,527.570554522,0.0,44.4937663224,124.558693486,440.368826912,389.202893372,42.4850247072,8.68090883289
 05/21  22:00:00,931.181259186,97.6920186373,528.003988567,0.0,34.9616554283,124.558693486,440.540010277,403.534609161,28.3233498048,8.68205131059
 05/21  23:00:00,931.739769787,97.6920186373,527.564483993,0.0,34.9616554283,124.558693486,429.882771716,407.039921476,14.1616749024,8.68117533729
 05/21  24:00:00,921.138429393,97.6920186373,528.802672259,0.0,34.9616554283,113.312780494,429.35234252,415.006977227,5.66466996096,8.68069533252
 05/22  01:00:00,933.72959076,97.6920186373,530.372156518,0.0,46.0930336215,113.312780494,439.515108092,416.50873024,5.66466996096,17.3417078912
 05/22  02:00:00,933.754037073,97.6920186373,530.410194306,0.0,46.0930336215,113.312780494,431.669549155,417.323459611,5.66466996096,8.68141958339
 05/22  03:00:00,933.554014015,97.6920186373,530.235975079,0.0,46.0930336215,113.312780494,433.278999188,418.933788827,5.66466996096,8.68054040016
 05/22  04:00:00,1024.08004907,97.6920186373,530.219489504,0.0,100.150657288,148.969399434,414.118707,399.772396009,5.66466996096,8.68164102976
 05/22  05:00:00,1018.98146915,97.6920186373,527.165947631,0.0,100.150657288,149.894399434,701.856228129,679.013793376,14.1616749024,8.6807598515
 05/22  06:00:00,1231.10726942,99.5473384202,521.369396114,0.0,176.471037341,302.612436532,479.181668633,442.17643473,28.3233498048,8.68188409805
 05/22  07:00:00,1347.61355784,101.022059044,514.196757293,0.0,243.2593065,310.10971186,446.273661049,386.33124372,42.4850247072,17.4573926225
 05/22  08:00:00,1384.06656021,101.964898891,509.477190121,0.0,243.2593065,310.10971186,435.205488227,352.28996425,56.6466996096,26.2688243674
 05/22  09:00:00,1418.60581529,102.75331742,509.978613548,0.0,243.2593065,302.612436532,375.126140767,315.075803247,42.4850247072,17.5653128121
 05/22  10:00:00,1431.89648488,103.343397414,511.485196195,0.0,243.2593065,310.10971186,367.103943949,262.279566372,70.808374512,34.0160030653
 05/22  11:00:00,1442.32700893,104.580610334,515.61377272,0.0,243.2593065,310.10971186,314.466682266,215.938950728,70.808374512,27.719357026
 05/22  12:00:00,1408.41612414,106.030335029,520.189136924,0.0,243.2593065,310.10971186,287.894502535,190.706059686,70.808374512,26.3800683368
 05/22  13:00:00,1447.01858476,108.338479124,522.243763765,0.0,243.2593065,302.612436532,242.567144817,159.439678262,56.6466996096,26.4807669451
 05/22  14:00:00,1449.10279669,110.6752037,521.965380934,0.0,243.2593065,302.612436532,207.8707121,138.941301822,42.4850247072,26.44438557
 05/22  15:00:00,1450.48279969,112.437178312,521.618263823,0.0,243.2593065,302.612436532,213.372432164,130.315750137,56.6466996096,26.4099824175
 05/22  16:00:00,1457.10735536,113.312699162,520.732585505,0.0,243.2593065,310.10971186,242.93727067,131.652449015,84.9700494144,26.3147722407
 05/22  17:00:00,1459.36196926,114.42192038,521.893596024,0.0,243.2593065,310.10971186,224.173550969,130.485066426,84.9700494144,8.71843512947
 05/22  18:00:00,1176.96132547,97.6920186373,521.776086366,0.0,166.938926447,199.110933808,241.018310568,138.669581436,84.9700494144,17.3786797177
 05/22  19:00:00,1177.62673707,97.6920186373,522.315853207,0.0,166.938926447,191.61365848,220.446622241,155.102810808,56.6466996096,8.69711182323
 05/22  20:00:00,1036.39686319,97.6920186373,511.878118273,0.0,100.150657288,124.558693486,288.020667683,213.99737265,56.6466996096,17.376595423
 05/22  21:00:00,993.89635072,97.6920186373,510.800192652,0.0,100.150657288,124.558693486,286.71846415,235.551292078,42.4850247072,8.68214736429
 05/22  22:00:00,924.995334968,97.6920186373,510.481920084,0.0,46.0930336215,124.558693486,298.594666212,261.590021739,28.3233498048,8.68129466871
 05/22  23:00:00,925.651134456,97.6920186373,510.587004627,0.0,46.0930336215,124.558693486,293.831671522,270.989560853,14.1616749024,8.68043576684
 05/22  24:00:00,913.38996102,97.6920186373,510.915743,0.0,46.0930336215,113.312780494,295.592568023,281.246358894,5.66466996096,8.68153916719
 05/23  01:00:00,913.524258286,97.6920186373,510.797219395,0.0,46.0930336215,113.312780494,299.777401294,285.432191634,5.66466996096,8.68053969834
 05/23  02:00:00,912.118379099,97.6920186373,510.060633312,0.0,46.0930336215,113.312780494,321.163489056,298.156744627,5.66466996096,17.3420744681
 05/23  03:00:00,910.028972609,97.6920186373,509.257690444,0.0,46.0930336215,113.312780494,334.35225936,320.005935505,5.66466996096,8.68165389471
 05/23  04:00:00,1002.48248655,97.6920186373,508.812669852,0.0,100.150657288,148.969399434,335.943346225,321.597957837,5.66466996096,8.68071842628
 05/23  05:00:00,999.943785246,98.6233858606,508.567309332,0.0,100.150657288,149.894399434,499.016078619,476.174539771,14.1616749024,8.67986394518
 05/23  06:00:00,1220.83789709,102.733545959,508.835240361,0.0,176.471037341,302.612436532,379.801344086,342.797089915,28.3233498048,8.68090436648
 05/23  07:00:00,1347.08927331,105.284128274,510.061183349,0.0,243.2593065,310.10971186,359.359242105,299.418230161,42.4850247072,17.4559872365
 05/23  08:00:00,1395.11516999,106.73701061,511.087883354,0.0,243.2593065,310.10971186,326.959086612,244.047622063,56.6466996096,26.2647649395
 05/23  09:00:00,1438.82095238,108.937587663,515.765269814,0.0,243.2593065,302.612436532,263.12846917,203.081091948,42.4850247072,17.5623525144
 05/23  10:00:00,1456.57276476,111.51737943,521.311212354,0.0,243.2593065,310.10971186,269.35849516,172.10954865,70.808374512,26.4405719978
 05/23  11:00:00,1460.14398556,113.474052922,521.89940027,0.0,243.2593065,310.10971186,263.111484611,157.005001361,70.808374512,35.2981087376
 05/23  12:00:00,1421.55777399,117.109420458,521.462103434,0.0,243.2593065,310.10971186,229.126836615,131.938833752,70.808374512,26.3796283503
 05/23  13:00:00,1460.71585848,123.352147843,520.985221847,0.0,243.2593065,302.612436532,180.412397179,97.2857724864,56.6466996096,26.4799250831
 05/23  14:00:00,1468.14888617,131.254975015,520.49668811,0.0,243.2593065,302.612436532,137.591238591,68.6626821694,42.4850247072,26.4435317143
 05/23  15:00:00,1470.93211441,134.389550842,520.172370678,0.0,243.2593065,302.612436532,145.703010898,62.6473639852,56.6466996096,26.4089473036
 05/23  16:00:00,1478.29686989,135.535421587,519.737875534,0.0,243.2593065,310.10971186,175.693005902,64.4163809914,84.9700494144,26.3065754959
 05/23  17:00:00,1479.31588656,136.894110767,519.398859697,0.0,243.2593065,310.10971186,158.358188993,64.668707951,84.9700494144,8.71943162748
 05/23  18:00:00,1176.79430203,97.6920186373,521.646027572,0.0,166.938926447,199.110933808,197.487179556,95.1407978509,84.9700494144,17.3763322907
 05/23  19:00:00,1179.33314079,97.6920186373,524.0444121,0.0,166.938926447,191.61365848,190.935665931,125.591299998,56.6466996096,8.69766632363
 05/23  20:00:00,1051.42559703,97.6920186373,522.475226814,0.0,100.150657288,124.558693486,252.21622175,186.871514297,56.6466996096,8.69800784307
 05/23  21:00:00,1007.57703639,97.6920186373,519.729159819,0.0,100.150657288,124.558693486,262.229662532,202.399218711,42.4850247072,17.3454191136
 05/23  22:00:00,931.465305079,97.6920186373,513.284470589,0.0,46.0930336215,124.558693486,266.629937857,229.625138706,28.3233498048,8.68144934597
 05/23  23:00:00,928.612732197,97.6920186373,511.463636835,0.0,46.0930336215,124.558693486,272.720014504,249.877807406,14.1616749024,8.68053219528
 05/23  24:00:00,915.130165203,97.6920186373,511.492630189,0.0,46.0930336215,113.312780494,279.281130921,264.93482382,5.66466996096,8.68163714026
 05/24  01:00:00,919.284474858,97.6920186373,513.096116045,0.0,46.0930336215,113.312780494,265.394946364,251.049739416,5.66466996096,8.68053698729
 05/24  02:00:00,929.809225823,97.6920186373,520.022628758,0.0,46.0930336215,113.312780494,256.812356531,242.468101311,5.66466996096,8.67958525877
 05/24  03:00:00,931.574697768,97.6920186373,521.499396182,0.0,46.0930336215,113.312780494,272.681515406,249.676618534,5.66466996096,17.3402269111
 05/24  04:00:00,1014.72466918,97.6920186373,516.353232955,0.0,100.150657288,148.969399434,259.46211361,245.116759399,5.66466996096,8.6806842509
 05/24  05:00:00,1006.39760653,99.6672983752,511.712782015,0.0,100.150657288,149.894399434,396.974262339,374.132796272,14.1616749024,8.67979116503
 05/24  06:00:00,1231.06309388,104.393121803,512.3139535,0.0,176.471037341,302.612436532,290.463057847,253.458884209,28.3233498048,8.68082383344
 05/24  07:00:00,1361.66654159,108.953655596,513.992715176,0.0,243.2593065,310.10971186,276.115688381,216.173473919,42.4850247072,17.4571897548
 05/24  08:00:00,1413.26563332,111.980213025,519.373820166,0.0,243.2593065,310.10971186,264.825642786,190.666092709,56.6466996096,17.5128504667
 05/24  09:00:00,1454.98249161,117.233302971,521.476918969,0.0,243.2593065,302.612436532,213.452239998,144.633622386,42.4850247072,26.3335929053
 05/24  10:00:00,1468.14201464,123.592823748,520.738086225,0.0,243.2593065,310.10971186,205.289660509,108.040625874,70.808374512,26.4406601232
 05/24  11:00:00,1476.86813737,131.528420658,520.464162521,0.0,243.2593065,310.10971186,178.157821436,80.8775496073,70.808374512,26.4718973171
 05/24  12:00:00,1443.35435342,140.711350444,519.545240264,0.0,243.2593065,310.10971186,149.636121578,52.4512349977,70.808374512,26.3765120688
 05/24  13:00:00,1483.14358694,147.913068335,518.81906802,0.0,243.2593065,302.612436532,124.408762676,32.4713295932,56.6466996096,35.2907334737
 05/24  14:00:00,1490.4425438,155.52998686,518.461789858,0.0,243.2593065,302.612436532,89.3283971455,20.4043915216,42.4850247072,26.4389809167
 05/24  15:00:00,1497.53527125,162.8652957,518.220046332,0.0,243.2593065,302.612436532,95.9570138794,12.9057398806,56.6466996096,26.4045743892
 05/24  16:00:00,1509.37988581,168.194557431,518.061251766,0.0,243.2593065,310.10971186,108.488198568,5.97439478494,84.9700494144,17.5437543689
 05/24  17:00:00,1513.23754609,171.937894422,518.169391781,0.0,243.2593065,310.10971186,105.043097817,2.65599390388,84.9700494144,17.417054499
 05/24  18:00:00,1176.87267028,97.6920186373,521.620871156,0.0,166.938926447,199.110933808,119.025870342,25.3592158183,84.9700494144,8.69660510955
 05/24  19:00:00,1179.67409948,97.6920186373,523.416168315,0.0,166.938926447,191.61365848,114.013802615,39.9930576496,56.6466996096,17.3740453555
 05/24  20:00:00,1052.76130948,97.6920186373,522.739336705,0.0,100.150657288,124.558693486,133.875217383,68.5310410449,56.6466996096,8.69747672857
 05/24  21:00:00,1013.90119577,97.6920186373,523.463351303,0.0,100.150657288,124.558693486,134.536686133,83.3694272616,42.4850247072,8.68223416384
 05/24  22:00:00,946.167224701,97.6920186373,523.462926921,0.0,46.0930336215,124.558693486,141.948101238,104.946214809,28.3233498048,8.67853662485
 05/24  23:00:00,947.094179715,97.6920186373,523.58968806,0.0,46.0930336215,124.558693486,155.135582091,123.633829297,14.1616749024,17.340077892
 05/24  24:00:00,934.085263526,97.6920186373,522.925933126,0.0,46.0930336215,113.312780494,168.142133483,153.796847233,5.66466996096,8.68061628934
 05/25  01:00:00,934.905566304,97.6920186373,523.793147456,0.0,46.0930336215,113.312780494,193.892615052,179.548425091,5.66466996096,8.67951999966
 05/25  02:00:00,934.740042574,97.6920186373,523.638566734,0.0,46.0930336215,113.312780494,209.404807488,195.059680822,5.66466996096,8.68045670426
 05/25  03:00:00,934.66964498,97.6920186373,523.576472414,0.0,46.0930336215,113.312780494,213.69693324,199.352741781,5.66466996096,8.67952149828
 05/25  04:00:00,1025.21340036,97.6920186373,523.579901721,0.0,100.150657288,148.969399434,200.625144811,186.279954822,5.66466996096,8.68052002749
 05/25  05:00:00,1026.67538058,104.476587921,521.163935755,0.0,100.150657288,149.894399434,286.413663037,263.570728705,14.1616749024,8.68125942903
 05/25  06:00:00,1254.33099055,114.634699667,521.262931444,0.0,176.471037341,302.612436532,202.637720585,156.973976375,28.3233498048,17.340394405
 05/25  07:00:00,1390.01840738,127.965705835,520.273874786,0.0,243.2593065,310.10971186,176.646297982,116.710844209,42.4850247072,17.450429066
 05/25  08:00:00,1441.4030912,138.929630523,519.454230239,0.0,243.2593065,310.10971186,154.4817739,80.3213645467,56.6466996096,17.5137097433
 05/25  09:00:00,1483.2286436,148.284913748,518.591456017,0.0,243.2593065,302.612436532,112.606778041,43.794174491,42.4850247072,26.3275788424
 05/25  10:00:00,1495.37174514,152.896241681,518.575933202,0.0,243.2593065,310.10971186,125.980937711,28.7358571297,70.808374512,26.4367060695
 05/25  11:00:00,1500.64787062,157.269130007,518.469774593,0.0,243.2593065,310.10971186,118.408598847,21.1238088639,70.808374512,26.4764154709
 05/25  12:00:00,1464.02241273,162.604668953,518.269214622,0.0,243.2593065,310.10971186,111.802508269,14.6194555222,70.808374512,26.374678235
 05/25  13:00:00,1500.90394187,166.093041599,518.349670906,0.0,243.2593065,302.612436532,93.3857282848,10.2652883951,56.6466996096,26.4737402801
 05/25  14:00:00,1501.9349334,167.048533149,518.436221193,0.0,243.2593065,302.612436532,78.9615127303,10.0394933039,42.4850247072,26.4369947192
 05/25  15:00:00,1499.82276747,165.663822904,517.785354427,0.0,243.2593065,302.612436532,96.7621956902,13.7131319982,56.6466996096,26.4023640825
 05/25  16:00:00,1503.78887674,163.496081763,517.330797351,0.0,243.2593065,310.10971186,128.384372431,17.1091239046,84.9700494144,26.3051991116
 05/25  17:00:00,1503.81725556,163.431796027,517.375155081,0.0,243.2593065,310.10971186,111.625460206,17.9386841966,84.9700494144,8.71672659463
 05/25  18:00:00,1176.87107301,97.6920186373,521.676076693,0.0,166.938926447,199.110933808,148.936089777,46.5903907705,84.9700494144,17.3756495918
 05/25  19:00:00,1179.86601421,97.6920186373,523.638054882,0.0,166.938926447,191.61365848,131.728969601,66.3845427938,56.6466996096,8.69772719752
 05/25  20:00:00,1052.76984215,97.6920186373,522.791255558,0.0,100.150657288,124.558693486,178.858740951,106.782699712,56.6466996096,15.4293416291
 05/25  21:00:00,1013.88523486,97.6920186373,523.468534488,0.0,100.150657288,124.558693486,176.502797649,123.395050025,42.4850247072,10.6227229164
 05/25  22:00:00,946.066921332,97.6920186373,523.363025163,0.0,46.0930336215,124.558693486,174.456892127,137.454087733,28.3233498048,8.67945458957
 05/25  23:00:00,946.812128142,97.6920186373,523.280842877,0.0,46.0930336215,124.558693486,166.077204035,143.235071594,14.1616749024,8.68045753905
 05/25  24:00:00,934.128529861,97.6920186373,522.955346274,0.0,46.0930336215,113.312780494,176.687508209,162.34329711,5.66466996096,8.67954113768
 05/26  01:00:00,934.794436222,97.6920186373,523.654418211,0.0,46.0930336215,113.312780494,200.710009163,186.364958275,5.66466996096,8.68038092724
 05/26  02:00:00,934.627187991,97.6920186373,523.495360528,0.0,46.0930336215,113.312780494,210.296714449,195.952683044,5.66466996096,8.67936144335
 05/26  03:00:00,934.639358252,97.6920186373,523.519583648,0.0,46.0930336215,113.312780494,226.896090417,203.891754009,5.66466996096,17.3396664471
 05/26  04:00:00,1028.68728523,97.6920186373,523.58177442,0.0,100.150657288,148.969399434,209.451744293,195.106737299,5.66466996096,8.68033703339
 05/26  05:00:00,1029.49703803,104.697039464,520.988053332,0.0,100.150657288,149.894399434,296.88669208,274.045631203,14.1616749024,8.67938597483
 05/26  06:00:00,1255.71648694,114.522824975,521.368795167,0.0,176.471037341,302.612436532,207.669793904,170.666067897,28.3233498048,8.68037620246
 05/26  07:00:00,1389.01775602,127.050610165,520.165991223,0.0,243.2593065,310.10971186,192.113743107,132.173427874,42.4850247072,17.4552905254
 05/26  08:00:00,1441.02257026,138.584212005,519.393030874,0.0,243.2593065,310.10971186,159.081928561,84.9248929822,56.6466996096,17.5103359692
 05/26  09:00:00,1480.32626309,145.056893614,518.921287425,0.0,243.2593065,302.612436532,120.647991322,51.8340790481,42.4850247072,26.3288875665
 05/26  10:00:00,1492.31084053,149.769295301,518.670471873,0.0,243.2593065,310.10971186,130.733937384,33.4856019969,70.808374512,26.4399608749
 05/26  11:00:00,1498.31300497,154.749792712,518.683248266,0.0,243.2593065,310.10971186,120.184384628,22.904999818,70.808374512,26.4710102976
 05/26  12:00:00,1457.00839115,155.597912248,518.392643245,0.0,243.2593065,310.10971186,122.383586894,25.2003965287,70.808374512,26.3748158537
 05/26  13:00:00,1490.17309154,156.306126894,517.48235281,0.0,243.2593065,302.612436532,111.647527342,28.5335244209,56.6466996096,26.4673033111
 05/26  14:00:00,1497.1104911,163.172465991,517.486949619,0.0,243.2593065,302.612436532,96.1737216782,19.8689611385,42.4850247072,33.8197358325
 05/26  15:00:00,1503.27645863,169.093025429,517.722997722,0.0,243.2593065,302.612436532,88.5432324577,12.8739629197,56.6466996096,19.0225699284
 05/26  16:00:00,1513.7545142,173.033246818,517.60017215,0.0,243.2593065,310.10971186,119.541552382,8.26554648332,84.9700494144,26.3059564847
 05/26  17:00:00,1516.05790251,175.364559034,517.59342764,0.0,243.2593065,310.10971186,108.635974248,6.25018032703,84.9700494144,17.4157445063
 05/26  18:00:00,1176.94752542,97.6920186373,521.651206606,0.0,166.938926447,199.110933808,123.511791661,29.8448124989,84.9700494144,8.69692974759
 05/26  19:00:00,1179.10856954,97.6920186373,523.726735742,0.0,166.938926447,191.61365848,113.734331876,48.3904633259,56.6466996096,8.69716894047
 05/26  20:00:00,1051.8017333,97.6920186373,522.635179321,0.0,100.150657288,124.558693486,166.710712557,92.6887606737,56.6466996096,17.3752522736
 05/26  21:00:00,1013.47921796,97.6920186373,523.70591363,0.0,100.150657288,124.558693486,168.170729877,117.003614026,42.4850247072,8.68209114394
 05/26  22:00:00,946.390821875,97.6920186373,523.721744026,0.0,46.0930336215,124.558693486,183.860945453,146.858337541,28.3233498048,8.67925810718
 05/26  23:00:00,947.130379383,97.6920186373,523.631060368,0.0,46.0930336215,124.558693486,182.091731956,159.249817985,14.1616749024,8.68023906858
 05/26  24:00:00,934.065633711,97.6920186373,522.893577771,0.0,46.0930336215,113.312780494,186.472520307,172.127441897,5.66466996096,8.68040844883
 05/27  01:00:00,934.816125713,97.6920186373,523.666522258,0.0,46.0930336215,113.312780494,201.51466156,178.510740781,5.66466996096,17.3392508172
 05/27  02:00:00,934.59264669,97.6920186373,523.461249158,0.0,46.0930336215,113.312780494,195.631657542,181.286978542,5.66466996096,8.68000903933
 05/27  03:00:00,934.424216477,97.6920186373,523.307722785,0.0,46.0930336215,113.312780494,193.419323529,179.07562455,5.66466996096,8.67902901801
 05/27  04:00:00,944.982391204,97.6920186373,523.492268305,0.0,55.6251445156,113.312780494,189.86916174,175.524511584,5.66466996096,8.67998019464
 05/27  05:00:00,941.187381005,97.6920186373,523.606944027,0.0,55.6251445156,113.312780494,209.813614767,186.972929399,14.1616749024,8.67901046531
 05/27  06:00:00,1001.6863667,97.6920186373,522.60228088,0.0,65.1572554096,176.889270242,179.360245112,142.356925031,28.3233498048,8.67997027597
 05/27  07:00:00,1128.4863058,104.930055034,521.070590107,0.0,109.682768182,220.96816451,232.699402868,181.533721452,42.4850247072,8.68065670821
 05/27  08:00:00,1139.86113674,105.093011822,522.242317973,0.0,109.682768182,220.96816451,215.782173197,141.735602122,56.6466996096,17.3998714651
 05/27  09:00:00,1254.48220472,112.28938107,522.273713479,0.0,131.945524568,266.955817592,164.613707055,104.669773776,42.4850247072,17.4589085715
 05/27  10:00:00,1263.89482818,114.375730672,522.087699327,0.0,131.945524568,274.45309292,178.305638858,89.9903139,70.808374512,17.5069504457
 05/27  11:00:00,1266.59826326,116.230665253,521.901579976,0.0,131.945524568,274.45309292,176.079584662,79.0159713137,70.808374512,26.2552388364
 05/27  12:00:00,1234.64068016,116.299764255,521.940976906,0.0,131.945524568,274.45309292,166.183114401,77.86747824,70.808374512,17.507261649
 05/27  13:00:00,1226.20354265,115.205400414,522.068490938,0.0,131.945524568,266.955817592,156.92814881,82.7737109772,56.6466996096,17.5077382229
 05/27  14:00:00,1225.96008602,115.09338104,521.928541705,0.0,131.945524568,266.955817592,140.92802551,80.9358559928,42.4850247072,17.5071448098
 05/27  15:00:00,1131.61239534,97.6920186373,521.703159594,0.0,109.682768182,212.545889182,132.661826652,49.7637571397,56.6466996096,26.2513699024
 05/27  16:00:00,1140.67567547,97.6920186373,523.505124331,0.0,109.682768182,220.04316451,169.662561375,67.1827753364,84.9700494144,17.5097366242
 05/27  17:00:00,1098.30956694,97.6920186373,523.512552352,0.0,109.682768182,220.04316451,181.412085026,78.993868173,84.9700494144,17.4481674389
 05/27  18:00:00,1058.69397997,97.6920186373,522.787174558,0.0,100.150657288,199.110933808,209.26573707,115.617016788,84.9700494144,8.6786708674
 05/27  19:00:00,1060.57780496,97.6920186373,523.636145785,0.0,100.150657288,191.61365848,190.984244552,125.657918313,56.6466996096,8.67962662922
 05/27  20:00:00,955.912951011,97.6920186373,522.920991031,0.0,55.6251445156,124.558693486,237.318147335,171.991644838,56.6466996096,8.67980288697
 05/27  21:00:00,956.231453484,97.6920186373,523.676597845,0.0,55.6251445156,124.558693486,245.757091261,185.933757522,42.4850247072,17.3383090321
 05/27  22:00:00,946.058176419,97.6920186373,523.643767254,0.0,46.0930336215,124.558693486,240.393056717,203.390095451,28.3233498048,8.67961146084
 05/27  23:00:00,947.126416612,97.6920186373,523.654753301,0.0,46.0930336215,124.558693486,233.181669639,210.341321557,14.1616749024,8.67867318002
 05/27  24:00:00,934.052825372,97.6920186373,522.907747513,0.0,46.0930336215,113.312780494,234.048359996,219.704087431,5.66466996096,8.67960260317
 05/28  01:00:00,923.2605248,97.6920186373,523.334897111,0.0,34.9616554283,113.312780494,231.580894816,217.237842141,5.66466996096,8.67838271377
 05/28  02:00:00,922.974136775,97.6920186373,523.068008502,0.0,34.9616554283,113.312780494,221.013936995,206.669948993,5.66466996096,8.67931804062
 05/28  03:00:00,923.09459499,97.6920186373,523.195722221,0.0,34.9616554283,113.312780494,220.282379362,205.93873801,5.66466996096,8.67897139084
 05/28  04:00:00,933.744073588,97.6920186373,523.501168262,0.0,44.4937663224,113.312780494,225.729326149,211.385428373,5.66466996096,8.67922781499
 05/28  05:00:00,929.763947811,97.6920186373,523.43603149,0.0,44.4937663224,113.312780494,256.884926022,225.383889318,14.1616749024,17.3393618015
 05/28  06:00:00,990.237108554,97.6920186373,522.382216012,0.0,54.0258772165,176.889270242,204.588216898,167.584732565,28.3233498048,8.68013452766
 05/28  07:00:00,997.927865304,97.6920186373,522.842907478,0.0,54.0258772165,184.38654557,190.835572481,139.671438631,42.4850247072,8.67910914313
 05/28  08:00:00,1077.28703488,97.6920186373,522.717690284,0.0,65.1572554096,220.04316451,175.033547581,109.681690334,56.6466996096,8.70515763834
 05/28  09:00:00,1069.71252466,97.6920186373,522.566348999,0.0,65.1572554096,212.545889182,149.450648084,89.5208904909,42.4850247072,17.4447328862
 05/28  10:00:00,1077.4926795,97.6920186373,522.818036415,0.0,65.1572554096,220.04316451,165.004909,76.6989931968,70.808374512,17.4975412909
 05/28  11:00:00,1078.39090599,97.6920186373,522.714823902,0.0,65.1572554096,220.04316451,167.43690058,70.3942219621,70.808374512,26.2343041058
 05/28  12:00:00,1076.76481133,97.6920186373,522.082065996,0.0,65.1572554096,220.04316451,143.811901575,55.5060312959,70.808374512,17.4974957666
 05/28  13:00:00,1069.12103611,97.6920186373,521.83468579,0.0,65.1572554096,212.545889182,115.543311245,41.3997957164,56.6466996096,17.4968159187
 05/28  14:00:00,1069.65200068,97.6920186373,522.363788777,0.0,65.1572554096,212.545889182,96.2266777889,36.2458498811,42.4850247072,17.4958032006
 05/28  15:00:00,1070.07414477,97.6920186373,522.807304222,0.0,65.1572554096,212.545889182,121.416323448,38.5336255294,56.6466996096,26.2359983088
 05/28  16:00:00,1044.68649013,97.6920186373,522.777945629,0.0,65.1572554096,220.04316451,143.157310844,40.6914559779,84.9700494144,17.4958054521
 05/28  17:00:00,998.00311156,97.6920186373,522.876931895,0.0,54.0258772165,184.38654557,154.237122506,51.8239371019,84.9700494144,17.44313599
 05/28  18:00:00,967.620801631,97.6920186373,522.987029378,0.0,44.4937663224,163.454314868,164.153678467,70.5050297028,84.9700494144,8.67859934953
 05/28  19:00:00,968.745814264,97.6920186373,523.081900889,0.0,44.4937663224,155.95703954,146.115851464,80.7896583995,56.6466996096,8.67949345493
 05/28  20:00:00,945.030017563,97.6920186373,523.131146258,0.0,44.4937663224,124.558693486,171.632476563,106.307258162,56.6466996096,8.67851879167
 05/28  21:00:00,944.59548251,97.6920186373,523.15158954,0.0,44.4937663224,124.558693486,167.650886098,116.486436275,42.4850247072,8.67942511647
 05/28  22:00:00,934.456527394,97.6920186373,523.17812832,0.0,34.9616554283,124.558693486,170.316592785,133.314783297,28.3233498048,8.6784596824
 05/28  23:00:00,935.480771147,97.6920186373,523.174724667,0.0,34.9616554283,124.558693486,174.642729586,143.143288566,14.1616749024,17.3377661174
 05/28  24:00:00,922.578470035,97.6920186373,522.600294017,0.0,34.9616554283,113.312780494,170.373566435,156.02959185,5.66466996096,8.67930462434
 05/29  01:00:00,923.198425407,97.6920186373,523.253155912,0.0,34.9616554283,113.312780494,180.382276103,166.039383422,5.66466996096,8.67822271957
 05/29  02:00:00,923.326507895,97.6920186373,523.403788732,0.0,34.9616554283,113.312780494,194.744818673,180.401188751,5.66466996096,8.67895996034
 05/29  03:00:00,923.398198082,97.6920186373,523.475528746,0.0,34.9616554283,113.312780494,212.095987052,197.751432417,5.66466996096,8.67988467456
 05/29  04:00:00,933.726031759,97.6920186373,523.43390719,0.0,44.4937663224,113.312780494,214.677273325,200.333767426,5.66466996096,8.67883593746
 05/29  05:00:00,929.832457385,97.6920186373,523.464615569,0.0,44.4937663224,113.312780494,232.215133529,209.373690855,14.1616749024,8.67976777195
 05/29  06:00:00,990.532803929,97.6920186373,522.676480169,0.0,54.0258772165,176.889270242,203.702217669,166.699027609,28.3233498048,8.67984025574
 05/29  07:00:00,998.245315578,97.6920186373,523.132034137,0.0,54.0258772165,184.38654557,207.999796641,148.176497006,42.4850247072,17.3382749271
 05/29  08:00:00,1077.58244363,97.6920186373,522.972445421,0.0,65.1572554096,220.04316451,180.759127787,115.407261386,56.6466996096,8.70516679133
 05/29  09:00:00,1070.38181549,97.6920186373,523.201122067,0.0,65.1572554096,212.545889182,161.061863259,101.13416835,42.4850247072,17.4426702023
 05/29  10:00:00,1077.78731178,97.6920186373,523.096394416,0.0,65.1572554096,220.04316451,181.061926329,92.759789876,70.808374512,17.4937619413
 05/29  11:00:00,1078.66878836,97.6920186373,522.982534418,0.0,65.1572554096,220.04316451,171.417186098,83.1141660839,70.808374512,17.4946455025
 05/29  12:00:00,1077.65991426,97.6920186373,522.981262124,0.0,65.1572554096,220.04316451,173.405221015,76.3627354106,70.808374512,26.2341110926
 05/29  13:00:00,1070.38411949,97.6920186373,523.115430737,0.0,65.1572554096,212.545889182,144.514831273,70.3737154974,56.6466996096,17.4944161657
 05/29  14:00:00,1070.20766804,97.6920186373,522.918008209,0.0,65.1572554096,212.545889182,124.534890492,64.5521638608,42.4850247072,17.4977019244
 05/29  15:00:00,1070.06618167,97.6920186373,522.794099167,0.0,65.1572554096,212.545889182,131.96587439,57.8263968483,56.6466996096,17.4927779322
 05/29  16:00:00,1045.06949941,97.6920186373,523.172970868,0.0,65.1572554096,220.04316451,160.485011597,58.0191832584,84.9700494144,17.495778924
 05/29  17:00:00,998.469762712,97.6920186373,523.34975255,0.0,54.0258772165,184.38654557,175.588840062,73.1744392739,84.9700494144,17.4443513737
 05/29  18:00:00,967.324427166,97.6920186373,522.675676351,0.0,44.4937663224,163.454314868,188.851738397,95.2019532043,84.9700494144,8.67973577788
 05/29  19:00:00,969.178342678,97.6920186373,523.502097132,0.0,44.4937663224,155.95703954,182.994791888,109.01001897,56.6466996096,17.3380733084
 05/29  20:00:00,945.435177533,97.6920186373,523.548742024,0.0,44.4937663224,124.558693486,207.58076811,142.254627457,56.6466996096,8.67944104318
 05/29  21:00:00,944.989611363,97.6920186373,523.579723223,0.0,44.4937663224,124.558693486,210.224844726,159.061386432,42.4850247072,8.67843358717
 05/29  22:00:00,934.883694082,97.6920186373,523.650371651,0.0,34.9616554283,124.558693486,223.553460578,186.550778282,28.3233498048,8.67933249154
 05/29  23:00:00,934.152489857,97.6920186373,522.540502379,0.0,34.9616554283,124.558693486,234.031067321,211.191058854,14.1616749024,8.67833356498
 05/29  24:00:00,905.688214538,97.6920186373,511.824307766,0.0,34.9616554283,113.312780494,257.392568615,243.048670007,5.66466996096,8.67922864663
 05/30  01:00:00,915.29252927,97.6920186373,511.461700373,0.0,46.0930336215,113.312780494,274.184975136,259.842180613,5.66466996096,8.67812456188
 05/30  02:00:00,914.745899258,97.6920186373,511.334407635,0.0,46.0930336215,113.312780494,292.074699455,270.963514408,5.66466996096,15.4465150863
 05/30  03:00:00,912.811214788,97.6920186373,510.363434457,0.0,46.0930336215,113.312780494,306.425116065,290.192382023,5.66466996096,10.5680640805
 05/30  04:00:00,1001.83544257,97.6920186373,508.049716072,0.0,100.150657288,148.969399434,324.537715606,310.193459615,5.66466996096,8.67958603061
 05/30  05:00:00,1001.39382207,97.781911113,510.300094928,0.0,100.150657288,149.894399434,564.8436534,542.003450226,14.1616749024,8.67852827158
 05/30  06:00:00,1222.17376486,100.154817583,511.988003117,0.0,176.471037341,302.612436532,386.391938184,349.389155948,28.3233498048,8.67943243189
 05/30  07:00:00,1350.09086523,102.866815406,513.185598368,0.0,243.2593065,310.10971186,317.625642316,257.691114521,42.4850247072,17.4495030882
 05/30  08:00:00,1408.94923687,105.639544073,520.66527495,0.0,243.2593065,310.10971186,255.275757827,181.123068056,56.6466996096,17.5059901614
 05/30  09:00:00,1447.69780688,108.807875235,522.453433539,0.0,243.2593065,302.612436532,222.754752037,153.950162145,42.4850247072,26.3195651848
 05/30  10:00:00,1457.52841622,111.882505369,521.676036225,0.0,243.2593065,310.10971186,232.882374349,135.645983725,70.808374512,26.4280161118
 05/30  11:00:00,1463.37363993,116.567402235,521.866094103,0.0,243.2593065,310.10971186,205.398606497,108.132306954,70.808374512,26.4579250309
 05/30  12:00:00,1427.31691152,122.835204579,521.276007546,0.0,243.2593065,310.10971186,181.014037359,83.8431810264,70.808374512,26.362481821
 05/30  13:00:00,1469.23191252,132.10374924,520.563777816,0.0,243.2593065,302.612436532,142.065495002,58.9605236875,56.6466996096,26.4582717053
 05/30  14:00:00,1477.74401217,141.363585149,519.78589948,0.0,243.2593065,302.612436532,114.214937004,45.3034985339,42.4850247072,26.4264137633
 05/30  15:00:00,1483.2505588,147.605627522,519.085882961,0.0,243.2593065,302.612436532,120.924272322,37.8861598575,56.6466996096,26.3914128546
 05/30  16:00:00,1494.8375203,153.852051512,517.808452232,0.0,243.2593065,310.10971186,142.669006629,31.4013297645,84.9700494144,26.2976274497
 05/30  17:00:00,1498.91548279,158.140146045,517.593547365,0.0,243.2593065,310.10971186,118.020457044,24.3333344289,84.9700494144,8.71707320118
 05/30  18:00:00,1176.8963774,97.6920186373,521.611196772,0.0,166.938926447,199.110933808,145.004682842,42.6627980219,84.9700494144,17.3718354055
 05/30  19:00:00,1179.27631626,97.6920186373,523.871569176,0.0,166.938926447,191.61365848,140.39311752,75.0511153455,56.6466996096,8.69530256495
 05/30  20:00:00,1051.49784053,97.6920186373,522.471583558,0.0,100.150657288,124.558693486,199.678981169,134.336812425,56.6466996096,8.69546913419
 05/30  21:00:00,1001.18026876,97.6920186373,515.189432108,0.0,100.150657288,124.558693486,219.157179054,159.331509417,42.4850247072,17.3406449299
 05/30  22:00:00,926.451280076,97.6920186373,510.63049718,0.0,46.0930336215,124.558693486,233.058359667,196.056191249,28.3233498048,8.67881861382
 05/30  23:00:00,925.992609735,97.6920186373,510.427133664,0.0,46.0930336215,124.558693486,239.20593876,216.367410412,14.1616749024,8.67685344588
 05/30  24:00:00,911.461133946,97.6920186373,509.680689791,0.0,46.0930336215,113.312780494,258.404038986,244.060704117,5.66466996096,8.67866490786
 05/31  01:00:00,908.714991537,97.6920186373,508.360371666,0.0,46.0930336215,113.312780494,291.3187027,276.974649019,5.66466996096,8.67938372095
 05/31  02:00:00,908.648867892,97.6920186373,508.868306932,0.0,46.0930336215,113.312780494,312.74100823,298.398082877,5.66466996096,8.67825539207
 05/31  03:00:00,910.40868583,97.6920186373,510.280414035,0.0,46.0930336215,113.312780494,314.372485092,300.028708059,5.66466996096,8.67910707184
 05/31  04:00:00,1000.0002294,97.6920186373,509.517835754,0.0,100.150657288,148.969399434,303.835714797,289.493005154,5.66466996096,8.6780396824
