Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,997.454605996,99.4797325728,508.006287036,0.0,100.150657288,149.894399434,465.622662459,434.125145962,14.1616749024,17.3358415953
 05/31  06:00:00,1222.74077829,105.034695365,509.446231813,0.0,176.471037341,302.612436532,332.967047288,295.965005207,28.3233498048,8.67869227587
 05/31  07:00:00,1361.95803074,110.544531602,513.861603905,0.0,243.2593065,310.10971186,261.730544609,201.799888794,42.4850247072,17.4456311079
 05/31  08:00:00,1423.44056749,119.139735717,521.16797918,0.0,243.2593065,310.10971186,201.114239082,126.960420397,56.6466996096,17.5071190747
 05/31  09:00:00,1463.85575934,126.239140155,521.205215074,0.0,243.2593065,302.612436532,155.61154646,95.5757851036,42.4850247072,17.5507366494
 05/31  10:00:00,1476.39686966,132.658389598,519.821635643,0.0,243.2593065,310.10971186,182.781123263,76.7484192713,70.808374512,35.22432948
 05/31  11:00:00,1487.86939874,143.621841697,519.280489742,0.0,243.2593065,310.10971186,149.679563739,52.4134746564,70.808374512,26.4577145705
 05/31  12:00:00,1451.82553357,149.989914627,518.59025742,0.0,243.2593065,310.10971186,136.83726848,39.6666312503,70.808374512,26.3622627175
 05/31  13:00:00,1487.67714898,153.166002147,517.930356619,0.0,243.2593065,302.612436532,119.246258192,36.1417545291,56.6466996096,26.4578040528
 05/31  14:00:00,1492.61574624,158.611991565,517.406429872,0.0,243.2593065,302.612436532,98.3808068112,29.4751329981,42.4850247072,26.4206491059
 05/31  15:00:00,1494.7425864,161.341037718,516.82462751,0.0,243.2593065,302.612436532,110.544209473,27.5118310625,56.6466996096,26.3856788009
 05/31  16:00:00,1502.83331987,163.630559804,515.982724506,0.0,243.2593065,310.10971186,128.949721829,26.4443428968,84.9700494144,17.5353295174
 05/31  17:00:00,1504.71640324,165.514138687,515.987854841,0.0,243.2593065,310.10971186,125.811261317,23.4299953068,84.9700494144,17.4112165963
 05/31  18:00:00,1176.73565966,97.6920186373,521.438422509,0.0,166.938926447,199.110933808,140.058708588,46.3946443224,84.9700494144,8.69401485084
 05/31  19:00:00,1180.37923303,97.6920186373,524.071394441,0.0,166.938926447,191.61365848,149.279514186,75.2644945718,56.6466996096,17.3683200048
 05/31  20:00:00,1051.1480292,97.6920186373,521.67728625,0.0,100.150657288,124.558693486,194.802297815,129.461251388,56.6466996096,8.69434681716
 05/31  21:00:00,1002.86147637,97.6920186373,515.916170381,0.0,100.150657288,124.558693486,201.82388171,150.657564033,42.4850247072,8.68129296933
 05/31  22:00:00,927.605065721,97.6920186373,510.997839686,0.0,46.0930336215,124.558693486,222.1530301,185.15133181,28.3233498048,8.67834848506
 05/31  23:00:00,927.027193536,97.6920186373,510.783491067,0.0,46.0930336215,124.558693486,228.515540026,205.674631969,14.1616749024,8.67923315555
 05/31  24:00:00,912.520595793,97.6920186373,510.099616172,0.0,46.0930336215,113.312780494,244.36955427,230.025623868,5.66466996096,8.67926044107
 06/01  01:00:00,910.338226591,97.6920186373,509.08887159,0.0,46.0930336215,113.312780494,277.963416988,254.962081731,5.66466996096,17.3366652962
 06/01  02:00:00,909.226254791,97.6920186373,508.937570678,0.0,46.0930336215,113.312780494,294.640979633,280.297769089,5.66466996096,8.67854058298
 06/01  03:00:00,908.444710918,97.6920186373,508.739074992,0.0,46.0930336215,113.312780494,316.391155281,302.049008361,5.66466996096,8.67747695941
 06/01  04:00:00,998.612389302,97.6920186373,508.212753467,0.0,100.150657288,148.969399434,320.979871291,306.636922803,5.66466996096,8.67827852729
 06/01  05:00:00,1006.50313606,102.425346404,512.677195356,0.0,100.150657288,149.894399434,439.002897646,416.16207844,14.1616749024,8.67914430363
 06/01  06:00:00,1227.37803375,108.348236778,510.118740705,0.0,176.471037341,302.612436532,323.277408029,286.276020755,28.3233498048,8.67803746935
 06/01  07:00:00,1364.18550679,114.669816332,512.836571152,0.0,243.2593065,310.10971186,261.470658918,201.53872319,42.4850247072,17.4469110204
 06/01  08:00:00,1425.74022358,123.098187372,519.881941711,0.0,243.2593065,310.10971186,208.965905696,134.814354524,56.6466996096,17.5048515621
 06/01  09:00:00,1470.37110662,133.731742561,520.172941235,0.0,243.2593065,302.612436532,162.397925905,93.5947324467,42.4850247072,26.3181687507
 06/01  10:00:00,1487.60474249,144.564704822,519.060796281,0.0,243.2593065,310.10971186,161.853616683,64.6198378302,70.808374512,26.4254043404
 06/01  11:00:00,1491.61836042,147.760376284,518.846468937,0.0,243.2593065,310.10971186,153.761552276,56.4987738555,70.808374512,26.4544039086
 06/01  12:00:00,1452.50665824,151.559009149,517.690149918,0.0,243.2593065,310.10971186,144.983820203,47.8161670206,70.808374512,26.3592786705
 06/01  13:00:00,1493.76611775,159.805434242,517.354124162,0.0,243.2593065,302.612436532,114.285039584,31.1842795247,56.6466996096,26.45406045
 06/01  14:00:00,1502.47405056,168.383811885,517.429878972,0.0,243.2593065,302.612436532,85.0775983264,16.1705766521,42.4850247072,26.4219969671
 06/01  15:00:00,1507.09458076,173.199395971,517.268207686,0.0,243.2593065,302.612436532,92.2265151357,9.19299936932,56.6466996096,26.3868161568
 06/01  16:00:00,1513.71467569,174.003597601,516.421635876,0.0,243.2593065,310.10971186,121.115102026,9.85164467798,84.9700494144,26.2934079337
 06/01  17:00:00,1511.48427114,172.788683814,515.394029987,0.0,243.2593065,310.10971186,108.945970985,15.259952428,84.9700494144,8.71596914268
 06/01  18:00:00,1175.82237458,97.6920186373,520.441283805,0.0,166.938926447,199.110933808,143.978680013,41.6384227548,84.9700494144,17.370207844
 06/01  19:00:00,1180.42949467,97.6920186373,524.055563473,0.0,166.938926447,191.61365848,134.907697686,69.5667495879,56.6466996096,8.69424848817
 06/01  20:00:00,1039.695465,97.6920186373,513.627431007,0.0,100.150657288,124.558693486,195.606494731,130.265430996,56.6466996096,8.69436412543
 06/01  21:00:00,994.035251894,97.6920186373,510.297532758,0.0,100.150657288,124.558693486,205.363829275,154.199086875,42.4850247072,8.67971769354
 06/01  22:00:00,926.138202035,97.6920186373,510.600169699,0.0,46.0930336215,124.558693486,226.152139328,180.492289843,28.3233498048,17.3364996803
 06/01  23:00:00,925.983117956,97.6920186373,510.310245375,0.0,46.0930336215,124.558693486,222.351786283,199.511572766,14.1616749024,8.67853861507
 06/01  24:00:00,911.834210918,97.6920186373,509.778021251,0.0,46.0930336215,113.312780494,238.2462241,223.904066873,5.66466996096,8.67748726582
 06/02  01:00:00,910.644114307,97.6920186373,509.275394753,0.0,46.0930336215,113.312780494,257.38805621,243.045281845,5.66466996096,8.67810440403
 06/02  02:00:00,909.82758826,97.6920186373,509.159428276,0.0,46.0930336215,113.312780494,277.756532154,263.412978596,5.66466996096,8.67888359762
 06/02  03:00:00,909.616806551,97.6920186373,509.348064091,0.0,46.0930336215,113.312780494,294.121484714,279.779070815,5.66466996096,8.67774393812
 06/02  04:00:00,1004.70513177,97.6920186373,510.2010685,0.0,100.150657288,148.969399434,278.071416896,263.728183498,5.66466996096,8.67856343749
 06/02  05:00:00,1012.25048121,104.989438267,510.992815724,0.0,100.150657288,149.894399434,353.738341144,330.897576526,14.1616749024,8.67908971554
 06/02  06:00:00,1238.53953894,111.639756222,512.034127311,0.0,176.471037341,302.612436532,259.835040784,214.176104144,28.3233498048,17.3355868354
 06/02  07:00:00,1379.41309558,122.162709334,517.055628309,0.0,243.2593065,310.10971186,211.234395567,160.015083878,42.4850247072,8.73428698177
 06/02  08:00:00,1435.73460399,132.914535069,519.75019732,0.0,243.2593065,310.10971186,193.407471222,110.514358706,56.6466996096,26.2464129062
 06/02  09:00:00,1481.46502422,146.510563276,518.540308283,0.0,243.2593065,302.612436532,131.197816026,71.1627640919,42.4850247072,17.5500272265
 06/02  10:00:00,1495.95421921,153.852300072,518.104483393,0.0,243.2593065,310.10971186,141.010608059,43.7854011953,70.808374512,26.4168323514
 06/02  11:00:00,1502.66345309,159.518426936,518.077148982,0.0,243.2593065,310.10971186,133.194104061,30.5467344474,70.808374512,31.8389951012
 06/02  12:00:00,1464.80810462,163.61482074,517.816483739,0.0,243.2593065,310.10971186,115.327143367,23.531960285,70.808374512,20.9868085701
 06/02  13:00:00,1501.40659753,167.187070979,517.507285628,0.0,243.2593065,302.612436532,101.442222434,18.3436715753,56.6466996096,26.4518512487
 06/02  14:00:00,1505.35471219,171.509917629,517.133316893,0.0,243.2593065,302.612436532,86.8740366005,12.4050468588,42.4850247072,31.9839650346
 06/02  15:00:00,1509.88015576,175.994843641,517.177325023,0.0,243.2593065,302.612436532,82.4263395573,4.95566097835,56.6466996096,20.8239789694
 06/02  16:00:00,1518.96421704,178.316626335,517.304045179,0.0,243.2593065,310.10971186,112.19141492,0.930945583873,84.9700494144,26.2904199213
 06/02  17:00:00,1520.03756137,179.462485382,517.253964244,0.0,243.2593065,310.10971186,94.0082676385,0.323630064316,84.9700494144,8.71458815975
 06/02  18:00:00,1175.40074659,97.6920186373,520.189667565,0.0,166.938926447,199.110933808,127.977179643,25.6366356236,84.9700494144,17.3704946047
 06/02  19:00:00,1176.79951597,97.6920186373,521.542306474,0.0,166.938926447,191.61365848,135.054367158,69.7142959807,56.6466996096,8.69337156723
 06/02  20:00:00,1040.77947422,97.6920186373,514.861352863,0.0,100.150657288,124.558693486,206.296909385,132.281938321,56.6466996096,17.3682714538
 06/02  21:00:00,992.021157895,97.6920186373,509.292780089,0.0,100.150657288,124.558693486,219.207197643,168.042044547,42.4850247072,8.68012838861
 06/02  22:00:00,922.762526834,97.6920186373,508.912793668,0.0,46.0930336215,124.558693486,248.285165194,211.284644315,28.3233498048,8.67717107461
 06/02  23:00:00,923.143121492,97.6920186373,509.031197146,0.0,46.0930336215,124.558693486,256.806837764,233.967211946,14.1616749024,8.67795091637
 06/02  24:00:00,908.27335628,97.6920186373,508.187464651,0.0,46.0930336215,113.312780494,288.049248344,273.705789374,5.66466996096,8.67878900865
 06/03  01:00:00,907.39410989,97.6920186373,507.714375206,0.0,46.0930336215,113.312780494,317.544121406,303.201933928,5.66466996096,8.67751751647
 06/03  02:00:00,913.786566404,97.6920186373,512.675128257,0.0,46.0930336215,113.312780494,343.100473023,328.757566578,5.66466996096,8.67823648399
 06/03  03:00:00,925.858574765,97.6920186373,523.383242376,0.0,46.0930336215,113.312780494,361.093171735,346.751390876,5.66466996096,8.67711089758
 06/03  04:00:00,943.959667208,97.6920186373,530.324507704,0.0,55.6251445156,113.312780494,372.144715923,349.448820745,5.66466996096,17.0312252163
 06/03  05:00:00,946.063539914,97.6920186373,535.689825945,0.0,55.6251445156,113.312780494,381.658410935,358.515944856,14.1616749024,8.98079117683
 06/03  06:00:00,1008.80316084,97.6920186373,536.737156786,0.0,65.1572554096,176.889270242,330.919246948,293.917562558,28.3233498048,8.67833458573
 06/03  07:00:00,1121.39056095,102.188130085,523.955316654,0.0,109.682768182,220.96816451,394.631192429,343.468946632,42.4850247072,8.67722109006
 06/03  08:00:00,1115.79253011,101.650697831,511.718544856,0.0,109.682768182,220.96816451,364.05856728,298.705094119,56.6466996096,8.7067735511
 06/03  09:00:00,1229.62541316,104.745229132,512.445442281,0.0,131.945524568,266.955817592,286.451893609,226.516128384,42.4850247072,17.4507405177
 06/03  10:00:00,1253.71487559,107.428251476,519.547949697,0.0,131.945524568,274.45309292,252.844567047,155.792674234,70.808374512,26.2435183015
 06/03  11:00:00,1262.66485932,111.783952206,522.337482124,0.0,131.945524568,274.45309292,197.452293489,109.142591764,70.808374512,17.5013272126
 06/03  12:00:00,1235.06298755,116.411466348,522.033417293,0.0,131.945524568,274.45309292,169.859734617,81.5487511069,70.808374512,17.502608998
 06/03  13:00:00,1232.98453233,122.377450564,521.417919614,0.0,131.945524568,266.955817592,135.247668291,61.103135189,56.6466996096,17.4978334922
 06/03  14:00:00,1241.77168836,132.113866264,520.447747295,0.0,131.945524568,266.955817592,111.54113299,42.8170800152,42.4850247072,26.239028268
 06/03  15:00:00,1132.47800519,97.6920186373,522.373390914,0.0,109.682768182,212.545889182,94.0721785758,19.9273039026,56.6466996096,17.4981750636
 06/03  16:00:00,1141.01995624,97.6920186373,523.762755502,0.0,109.682768182,220.04316451,142.397100692,39.9252986503,84.9700494144,17.501752627
 06/03  17:00:00,1098.28695594,97.6920186373,523.382547698,0.0,109.682768182,220.04316451,154.219823812,51.8055526444,84.9700494144,17.4442217531
 06/03  18:00:00,1058.5682018,97.6920186373,522.559108316,0.0,100.150657288,199.110933808,160.766637814,67.1184326242,84.9700494144,8.67815577532
 06/03  19:00:00,1060.19266322,97.6920186373,523.13302511,0.0,100.150657288,191.61365848,129.054770632,63.7310150424,56.6466996096,8.67705598026
 06/03  20:00:00,955.919603301,97.6920186373,522.798803665,0.0,55.6251445156,124.558693486,158.742916298,93.4183883382,56.6466996096,8.67782834986
 06/03  21:00:00,956.396646486,97.6920186373,523.747056305,0.0,55.6251445156,124.558693486,164.795557387,113.63386122,42.4850247072,8.67667146017
 06/03  22:00:00,946.447600227,97.6920186373,523.975781518,0.0,46.0930336215,124.558693486,192.362447941,155.361610523,28.3233498048,8.67748761344
 06/03  23:00:00,946.585945945,97.6920186373,523.381274274,0.0,46.0930336215,124.558693486,222.954292623,191.457154367,14.1616749024,17.3354633529
 06/03  24:00:00,917.566558641,97.6920186373,511.830224751,0.0,46.0930336215,113.312780494,238.469482932,224.126859606,5.66466996096,8.67795336446
 06/04  01:00:00,902.959351307,97.6920186373,510.532333139,0.0,34.9616554283,113.312780494,263.472038873,249.13068417,5.66466996096,8.67668474198
 06/04  02:00:00,900.218226508,97.6920186373,509.434726381,0.0,34.9616554283,113.312780494,288.762973348,274.420950732,5.66466996096,8.6773526548
 06/04  03:00:00,897.664675337,97.6920186373,508.41962367,0.0,34.9616554283,113.312780494,318.284068761,303.941283708,5.66466996096,8.67811509262
 06/04  04:00:00,908.891035417,97.6920186373,509.353197705,0.0,44.4937663224,113.312780494,348.227333327,333.885691521,5.66466996096,8.67697184498
 06/04  05:00:00,925.333943191,97.6920186373,527.358673397,0.0,44.4937663224,113.312780494,384.821826829,361.982426616,14.1616749024,8.67772531152
 06/04  06:00:00,1002.08373443,97.6920186373,541.006515547,0.0,54.0258772165,176.889270242,341.513143193,304.513173403,28.3233498048,8.67661998463
 06/04  07:00:00,1000.83369097,97.6920186373,532.940971415,0.0,54.0258772165,184.38654557,327.357951973,276.195582815,42.4850247072,8.67734445015
 06/04  08:00:00,1060.35410809,97.6920186373,515.511542952,0.0,65.1572554096,220.04316451,299.525144593,225.492445122,56.6466996096,17.3859998611
 06/04  09:00:00,1052.36499398,97.6920186373,514.052473272,0.0,65.1572554096,212.545889182,233.932186024,174.009276504,42.4850247072,17.4378848126
 06/04  10:00:00,1072.33472846,97.6920186373,519.225582609,0.0,65.1572554096,220.04316451,212.949120596,124.650734165,70.808374512,17.4900119185
 06/04  11:00:00,1079.60902415,97.6920186373,523.799146385,0.0,65.1572554096,220.04316451,186.258695779,97.9615679753,70.808374512,17.4887532919
 06/04  12:00:00,1078.67801837,97.6920186373,523.816140766,0.0,65.1572554096,220.04316451,172.986330463,84.6909122077,70.808374512,17.4870437429
 06/04  13:00:00,1071.03431279,97.6920186373,523.552944948,0.0,65.1572554096,212.545889182,142.539783296,68.4035135147,56.6466996096,17.4895701719
 06/04  14:00:00,1071.25260303,97.6920186373,523.719624379,0.0,65.1572554096,212.545889182,126.601347452,57.8948869853,42.4850247072,26.2214357595
 06/04  15:00:00,1071.39210923,97.6920186373,523.865165878,0.0,65.1572554096,212.545889182,127.545591508,53.411057008,56.6466996096,17.4878348907
 06/04  16:00:00,1045.4561069,97.7235221498,523.253706875,0.0,65.1572554096,220.04316451,155.207574242,52.7470253881,84.9700494144,17.4904994392
 06/04  17:00:00,999.406080259,97.7341002399,523.958436577,0.0,54.0258772165,184.38654557,163.768251701,61.3600534859,84.9700494144,17.4381488012
 06/04  18:00:00,967.828231481,97.7224280361,522.916315616,0.0,44.4937663224,163.454314868,161.658666656,68.011461239,84.9700494144,8.67715600224
 06/04  19:00:00,968.259180229,97.6985029907,522.348300406,0.0,44.4937663224,155.95703954,124.18496694,58.8603646451,56.6466996096,8.67790268522
 06/04  20:00:00,945.116481276,97.6920186373,523.025141207,0.0,44.4937663224,124.558693486,137.637643696,72.3141661786,56.6466996096,8.67677790814
 06/04  21:00:00,945.241301839,97.6920186373,523.666695868,0.0,44.4937663224,124.558693486,140.013934091,88.8513953981,42.4850247072,8.6775139854
 06/04  22:00:00,935.187337456,97.6920967785,523.828496448,0.0,34.9616554283,124.558693486,161.852204944,124.850559242,28.3233498048,8.67829589689
 06/04  23:00:00,936.178052701,97.6920186373,523.813255964,0.0,34.9616554283,124.558693486,175.58710663,152.748293565,14.1616749024,8.67713816268
 06/04  24:00:00,922.509508306,97.6920186373,522.663881783,0.0,34.9616554283,113.312780494,207.203813396,184.204315647,5.66466996096,17.3348277878
 06/05  01:00:00,921.118592221,97.6920186373,514.372898173,0.0,46.0930336215,113.312780494,227.751898195,213.409909609,5.66466996096,8.67731862444
 06/05  02:00:00,914.610360146,97.6920186373,510.857291722,0.0,46.0930336215,113.312780494,251.516680745,237.173972939,5.66466996096,8.67803784505
 06/05  03:00:00,914.603221674,97.6920186373,511.083748144,0.0,46.0930336215,113.312780494,263.237467756,248.895942574,5.66466996096,8.67685522052
 06/05  04:00:00,1003.4419031,97.6920186373,510.252617705,0.0,100.150657288,148.969399434,259.214039177,244.871776671,5.66466996096,8.67759254546
 06/05  05:00:00,998.583932647,98.580829223,509.181708446,0.0,100.150657288,149.894399434,436.753612602,413.91547179,14.1616749024,8.67646590942
 06/05  06:00:00,1222.83787983,103.180615569,509.711740624,0.0,176.471037341,302.612436532,301.65513293,264.654608759,28.3233498048,8.67717436545
 06/05  07:00:00,1359.75163538,108.27869201,513.13782838,0.0,243.2593065,310.10971186,261.527669796,201.599251556,42.4850247072,17.4433935324
 06/05  08:00:00,1417.39614891,112.857863416,521.55272422,0.0,243.2593065,310.10971186,232.003297708,157.85643266,56.6466996096,17.5001654387
 06/05  09:00:00,1455.55731099,117.197668589,521.887684255,0.0,243.2593065,302.612436532,199.609885147,130.815421179,42.4850247072,26.3094392616
 06/05  10:00:00,1466.48776125,121.595947391,520.867708963,0.0,243.2593065,310.10971186,207.479003883,110.256332069,70.808374512,26.4142973013
 06/05  11:00:00,1473.64544833,127.781393196,520.806085411,0.0,243.2593065,310.10971186,185.302604779,88.0467720824,70.808374512,26.4474581842
 06/05  12:00:00,1443.45932174,140.425114792,519.676632823,0.0,243.2593065,310.10971186,156.108641154,58.9478547117,70.808374512,26.3524119302
 06/05  13:00:00,1490.62926229,155.338924119,518.548133818,0.0,243.2593065,302.612436532,114.975802302,31.8837376325,56.6466996096,26.4453650604
 06/05  14:00:00,1500.24050759,165.333650962,518.108469556,0.0,243.2593065,302.612436532,82.3110372565,13.4130825477,42.4850247072,26.4129300016
 06/05  15:00:00,1502.80946736,168.127067068,517.860446041,0.0,243.2593065,302.612436532,90.9482275332,7.92417236801,56.6466996096,26.3773555555
 06/05  16:00:00,1510.57456323,169.544862048,517.559036873,0.0,243.2593065,310.10971186,107.679475736,5.17903219099,84.9700494144,17.5303941303
 06/05  17:00:00,1511.91219772,170.916193458,517.494893983,0.0,243.2593065,310.10971186,106.316480029,3.93831566398,84.9700494144,17.4081149505
 06/05  18:00:00,1177.70341784,97.84726152,521.997106826,0.0,166.938926447,199.110933808,106.66553574,13.0028720425,84.9700494144,8.69261428351
 06/05  19:00:00,1180.45834013,97.9016608923,523.734693144,0.0,166.938926447,191.61365848,99.0320593149,25.0201145062,56.6466996096,17.3652451991
 06/05  20:00:00,1053.20831807,97.6993042087,522.966888458,0.0,100.150657288,124.558693486,115.948876221,50.6095317651,56.6466996096,8.69264484614
 06/05  21:00:00,1014.53942091,97.6920186373,523.941468952,0.0,100.150657288,124.558693486,120.144222239,68.9795162871,42.4850247072,8.67968124469
 06/05  22:00:00,946.791614457,97.6920186373,524.001588451,0.0,46.0930336215,124.558693486,138.214586742,101.214532653,28.3233498048,8.67670428416
 06/05  23:00:00,947.693589162,97.6920186373,524.135363277,0.0,46.0930336215,124.558693486,158.473301871,135.634191554,14.1616749024,8.67743541424
 06/05  24:00:00,920.369755163,97.6920186373,513.518202681,0.0,46.0930336215,113.312780494,188.664178686,174.322113745,5.66466996096,8.67739498041
 06/06  01:00:00,913.246031981,97.6920186373,509.91724792,0.0,46.0930336215,113.312780494,219.278867222,204.937286281,5.66466996096,8.67691098012
 06/06  02:00:00,910.560365882,97.6920186373,508.946344397,0.0,46.0930336215,113.312780494,257.700869653,234.702308235,5.66466996096,17.3338914568
 06/06  03:00:00,908.631916264,97.6920186373,508.394194808,0.0,46.0930336215,113.312780494,281.007903124,266.666197019,5.66466996096,8.67703614329
 06/06  04:00:00,1001.49508712,97.6920186373,508.092770938,0.0,100.150657288,148.969399434,288.930639975,274.588205304,5.66466996096,8.67776470935
 06/06  05:00:00,1005.77603869,105.112917172,507.606084398,0.0,100.150657288,149.894399434,415.156936314,392.318682543,14.1616749024,8.67657886855
 06/06  06:00:00,1227.83189817,110.99930555,507.062045773,0.0,176.471037341,302.612436532,326.752333746,289.751689788,28.3233498048,8.67729415285
 06/06  07:00:00,1353.9466164,115.763719634,506.563027199,0.0,243.2593065,310.10971186,324.036054584,264.107090692,42.4850247072,17.4439391854
 06/06  08:00:00,1397.2847171,117.048777306,506.305463515,0.0,243.2593065,310.10971186,314.798029875,240.651231283,56.6466996096,17.500098983
 06/06  09:00:00,1433.72873749,118.580862479,506.187489232,0.0,243.2593065,302.612436532,275.381829379,206.589951397,42.4850247072,26.3068532748
 06/06  10:00:00,1443.50663533,119.572689181,506.561474162,0.0,243.2593065,310.10971186,291.175266865,193.957653564,70.808374512,26.4092387886
 06/06  11:00:00,1448.23772408,120.77508426,508.195957181,0.0,243.2593065,310.10971186,280.67583458,183.422566457,70.808374512,26.444893611
 06/06  12:00:00,1410.25833376,122.650834833,509.505982887,0.0,243.2593065,310.10971186,266.590082035,169.431572962,70.808374512,26.3501345612
 06/06  13:00:00,1442.70809934,123.980452151,507.907485029,0.0,243.2593065,302.612436532,251.40688297,168.31771256,56.6466996096,26.4424708002
 06/06  14:00:00,1442.70042268,125.05085918,507.285721671,0.0,243.2593065,302.612436532,239.308096964,170.413133048,42.4850247072,26.4099392088
 06/06  15:00:00,1446.61352655,127.770050693,507.750776794,0.0,243.2593065,302.612436532,234.282397751,151.261200443,56.6466996096,26.3744976987
 06/06  16:00:00,1454.66734198,128.749568415,507.852697481,0.0,243.2593065,310.10971186,249.767784102,147.269020622,84.9700494144,17.528714066
 06/06  17:00:00,1453.64403387,130.124942575,506.182760593,0.0,243.2593065,310.10971186,250.472187877,148.096237798,84.9700494144,17.4059006648
 06/06  18:00:00,1163.63884756,97.6920186373,518.198245069,0.0,166.938926447,199.110933808,281.347330333,187.684860897,84.9700494144,8.6924200213
 06/06  19:00:00,1197.65700256,97.6920186373,550.553468047,0.0,166.938926447,191.61365848,291.694138821,226.355042508,56.6466996096,8.69239670276
 06/06  20:00:00,1082.02991131,97.6920186373,561.361574257,0.0,100.150657288,124.558693486,350.189903206,276.177138357,56.6466996096,17.3660652394
 06/06  21:00:00,1046.64617306,97.6920186373,565.71033023,0.0,100.150657288,124.558693486,340.022210327,288.858102518,42.4850247072,8.67908310249
 06/06  22:00:00,980.92238219,97.6920186373,567.171632984,0.0,46.0930336215,124.558693486,349.659686714,312.660256347,28.3233498048,8.67608056224
 06/06  23:00:00,987.290576515,97.6920186373,573.084734397,0.0,46.0930336215,124.558693486,349.17378489,326.335354966,14.1616749024,8.67675502136
 06/06  24:00:00,983.20994938,97.6920186373,581.972713575,0.0,46.0930336215,113.312780494,354.694003748,340.351849116,5.66466996096,8.67748467121
 06/07  01:00:00,991.657932561,97.6920186373,591.055941621,0.0,46.0930336215,113.312780494,368.901771509,354.560924125,5.66466996096,8.67617742316
 06/07  02:00:00,998.733256498,97.6920186373,598.712292343,0.0,46.0930336215,113.312780494,381.786481531,367.445035308,5.66466996096,8.67677626176
 06/07  03:00:00,1005.4736364,97.6920186373,605.932777871,0.0,46.0930336215,113.312780494,395.079146115,380.737014768,5.66466996096,8.67746138655
 06/07  04:00:00,1099.20892226,97.6920186373,609.373400223,0.0,100.150657288,148.969399434,385.949014383,371.608088858,5.66466996096,8.67625556474
 06/07  05:00:00,1094.72249729,102.655267486,602.698576492,0.0,100.150657288,149.894399434,497.118488378,466.532233351,14.1616749024,16.4245801245
 06/07  06:00:00,1307.21500137,108.093216372,592.236596902,0.0,176.471037341,302.612436532,395.992661602,358.084412676,28.3233498048,9.58489912056
 06/07  07:00:00,1420.69091032,112.949304862,576.985153404,0.0,243.2593065,310.10971186,381.514088278,330.299716121,42.4850247072,8.72934744914
 06/07  08:00:00,1452.34672219,114.534078308,565.211516084,0.0,243.2593065,310.10971186,393.673827146,310.788255316,56.6466996096,26.2388722202
 06/07  09:00:00,1483.40134601,115.896548591,561.557950808,0.0,243.2593065,302.612436532,358.236462681,298.207719453,42.4850247072,17.5437185212
 06/07  10:00:00,1485.3158956,117.292181162,554.436912326,0.0,243.2593065,310.10971186,384.81038905,287.59242543,70.808374512,26.4095891085
 06/07  11:00:00,1478.50444287,118.743120695,544.445666824,0.0,243.2593065,310.10971186,374.793762736,277.546522876,70.808374512,26.4388653471
 06/07  12:00:00,1430.14462081,120.367194694,535.519676947,0.0,243.2593065,310.10971186,364.054030263,266.895255137,70.808374512,26.3504006147
 06/07  13:00:00,1460.50277602,122.360404596,530.064968151,0.0,243.2593065,302.612436532,335.190078617,252.101560887,56.6466996096,26.4418181202
 06/07  14:00:00,1455.0537398,124.782778697,521.878951986,0.0,243.2593065,302.612436532,299.65958961,230.765347053,42.4850247072,26.4092178504
 06/07  15:00:00,1452.56981545,126.683470467,518.320913785,0.0,243.2593065,302.612436532,302.971278114,219.950984974,56.6466996096,26.3735935301
 06/07  16:00:00,1465.59063199,127.827265358,523.085535343,0.0,243.2593065,310.10971186,327.975746536,219.736853705,84.9700494144,23.2688434165
 06/07  17:00:00,1470.93875967,127.902869666,528.431970224,0.0,243.2593065,310.10971186,322.657971201,225.986974699,84.9700494144,11.7009470882
 06/07  18:00:00,1214.07616472,97.6920186373,569.088984795,0.0,166.938926447,199.110933808,325.346651693,231.683040788,84.9700494144,8.69356149029
 06/07  19:00:00,1223.43232009,97.6920186373,577.508244997,0.0,166.938926447,191.61365848,322.659440381,248.645746952,56.6466996096,17.3669938199
 06/07  20:00:00,1101.06271985,97.6920186373,581.50195796,0.0,100.150657288,124.558693486,359.87147625,294.53132606,56.6466996096,8.69345058124
 06/07  21:00:00,1058.62613886,97.6920186373,578.288605663,0.0,100.150657288,124.558693486,355.639073809,304.47543319,42.4850247072,8.67861591162
 06/07  22:00:00,989.181450659,97.6920186373,576.178831511,0.0,46.0930336215,124.558693486,363.734847207,326.733946957,28.3233498048,8.67755044459
 06/07  23:00:00,995.896008941,97.6920186373,582.35349581,0.0,46.0930336215,124.558693486,363.054537675,340.216523299,14.1616749024,8.676339473
 06/07  24:00:00,992.956598754,97.6920186373,592.507736862,0.0,46.0930336215,113.312780494,376.196407316,353.198696865,5.66466996096,17.3330404898
 06/08  01:00:00,996.975290239,97.6920186373,596.956187418,0.0,46.0930336215,113.312780494,379.157082257,364.816086541,5.66466996096,8.67632575474
 06/08  02:00:00,997.088233256,97.6920186373,597.053379364,0.0,46.0930336215,113.312780494,389.159320615,374.817683877,5.66466996096,8.67696677759
 06/08  03:00:00,1000.2887772,97.6920186373,600.370259724,0.0,46.0930336215,113.312780494,399.49130743,385.150871339,5.66466996096,8.67576613087
 06/08  04:00:00,1093.07195696,97.6920186373,602.805427384,0.0,100.150657288,148.969399434,388.375807978,374.034734433,5.66466996096,8.676403584
 06/08  05:00:00,1082.93411672,101.900866025,590.72319867,0.0,100.150657288,149.894399434,489.925822768,467.087061483,14.1616749024,8.67708638247
 06/08  06:00:00,1297.41422091,107.485148765,581.987588572,0.0,176.471037341,302.612436532,389.848463282,352.849229953,28.3233498048,8.67588352409
 06/08  07:00:00,1414.14388554,112.25285291,570.275410223,0.0,243.2593065,310.10971186,386.712098422,326.784343278,42.4850247072,17.4427304366
 06/08  08:00:00,1445.26791236,113.896035432,558.005878995,0.0,243.2593065,310.10971186,381.848764651,307.706876597,56.6466996096,17.4951884435
 06/08  09:00:00,1475.9254374,115.152281113,554.057094867,0.0,243.2593065,302.612436532,364.223747973,295.433383025,42.4850247072,26.305340241
 06/08  10:00:00,1485.19610404,116.419432433,554.984969566,0.0,243.2593065,310.10971186,385.885676569,288.670776832,70.808374512,26.4065252253
 06/08  11:00:00,1482.17389896,117.991271801,549.263734351,0.0,243.2593065,310.10971186,377.820398593,280.57034296,70.808374512,26.4416811207
 06/08  12:00:00,1433.22172164,119.673138456,539.866375171,0.0,243.2593065,310.10971186,368.661822177,271.51110219,70.808374512,26.3423454749
 06/08  13:00:00,1456.21255302,121.897531265,526.106691358,0.0,243.2593065,302.612436532,335.980115576,252.894924493,56.6466996096,26.4384914736
 06/08  14:00:00,1450.311645,124.463352215,517.956876995,0.0,243.2593065,302.612436532,301.883620918,232.992822157,42.4850247072,26.4057740536
 06/08  15:00:00,1448.14574168,126.815117811,514.060326905,0.0,243.2593065,302.612436532,296.398786754,220.203653971,56.6466996096,19.5484331735
 06/08  16:00:00,1455.47138681,128.586498148,513.019083423,0.0,243.2593065,310.10971186,320.827368252,211.53152682,84.9700494144,24.3257920184
 06/08  17:00:00,1454.9128005,129.506451274,511.517723501,0.0,243.2593065,310.10971186,309.761100831,207.387108509,84.9700494144,17.403942907
 06/08  18:00:00,1190.11871974,97.6920186373,543.515458409,0.0,166.938926447,199.110933808,306.47082038,212.809270348,84.9700494144,8.69150061817
 06/08  19:00:00,1203.88675362,97.6920186373,555.873457257,0.0,166.938926447,191.61365848,301.19123434,235.853863183,56.6466996096,8.69067154678
 06/08  20:00:00,1085.59542299,97.6920186373,564.154882344,0.0,100.150657288,124.558693486,352.860039038,287.519716168,56.6466996096,8.6936232604
 06/08  21:00:00,1049.82922068,97.6920186373,568.135901266,0.0,100.150657288,124.558693486,360.697461719,300.875221457,42.4850247072,17.337215555
 06/08  22:00:00,976.353101006,97.6920186373,561.915036294,0.0,46.0930336215,124.558693486,358.395809159,321.395566422,28.3233498048,8.67689293295
 06/08  23:00:00,986.206129179,97.6920186373,571.624812721,0.0,46.0930336215,124.558693486,356.948646738,334.111263907,14.1616749024,8.67570792829
 06/08  24:00:00,990.143618459,97.6920186373,589.295217971,0.0,46.0930336215,113.312780494,364.273874368,349.932854832,5.66466996096,8.6763495754
 06/09  01:00:00,993.331308091,97.6920186373,592.872287583,0.0,46.0930336215,113.312780494,376.216130561,361.874606209,5.66466996096,8.67685439147
 06/09  02:00:00,996.045708654,97.6920186373,595.78758738,0.0,46.0930336215,113.312780494,386.979083449,372.638817053,5.66466996096,8.67559643506
 06/09  03:00:00,1002.04368982,97.6920186373,602.24351728,0.0,46.0930336215,113.312780494,397.262883516,382.922014992,5.66466996096,8.67619856248
 06/09  04:00:00,1097.66276381,97.6920186373,604.450332183,0.0,100.150657288,148.969399434,385.351249193,371.009730886,5.66466996096,8.67684834556
 06/09  05:00:00,1086.17900646,101.99253627,591.69367845,0.0,100.150657288,149.894399434,484.130105119,461.291213454,14.1616749024,8.67721676235
 06/09  06:00:00,1287.90353695,107.549339471,570.573811209,0.0,176.471037341,302.612436532,382.899554953,345.899801372,28.3233498048,8.67640377685
 06/09  07:00:00,1391.16610839,112.485024401,545.084323691,0.0,243.2593065,310.10971186,370.751581147,310.82460313,42.4850247072,17.4419533091
 06/09  08:00:00,1419.32528882,114.182262105,529.277368932,0.0,243.2593065,310.10971186,372.604552458,289.72127523,56.6466996096,26.2365776184
 06/09  09:00:00,1439.3942581,115.641490611,515.949868066,0.0,243.2593065,302.612436532,328.535102758,268.506941179,42.4850247072,17.5431368712
 06/09  10:00:00,1437.94538197,117.217832896,506.989601927,0.0,243.2593065,310.10971186,343.117141932,245.907638391,70.808374512,26.4011290293
 06/09  11:00:00,1441.98593087,118.803270843,507.021761634,0.0,243.2593065,310.10971186,315.991644374,218.747495365,70.808374512,26.435774497
 06/09  12:00:00,1403.80514685,120.240312047,506.595809521,0.0,243.2593065,310.10971186,291.327141643,194.177062488,70.808374512,26.341704643
 06/09  13:00:00,1438.63790505,122.02978199,506.507912188,0.0,243.2593065,302.612436532,268.500548317,185.416406886,56.6466996096,26.4374418211
 06/09  14:00:00,1441.22632356,123.775936106,507.478848329,0.0,243.2593065,302.612436532,245.186015363,176.296309891,42.4850247072,26.4046807641
 06/09  15:00:00,1443.34580101,124.696489946,507.849556225,0.0,243.2593065,302.612436532,252.75527551,169.739710637,56.6466996096,26.3688652633
 06/09  16:00:00,1452.97162255,126.172000138,508.614703803,0.0,243.2593065,310.10971186,259.783192936,157.288082401,84.9700494144,17.5250611207
 06/09  17:00:00,1461.43047548,128.98714254,512.265693636,0.0,243.2593065,310.10971186,239.766343458,137.392196352,84.9700494144,17.4040976909
 06/09  18:00:00,1157.32502938,97.6920186373,510.388945986,0.0,166.938926447,199.110933808,235.797937533,142.134842309,84.9700494144,8.69304581015
 06/09  19:00:00,1153.82542272,97.6920186373,510.413732689,0.0,166.938926447,191.61365848,219.403718818,154.064065171,56.6466996096,8.69295403719
 06/09  20:00:00,1030.8918221,97.6920186373,510.303403015,0.0,100.150657288,124.558693486,275.427460869,201.414916508,56.6466996096,17.3658447514
 06/09  21:00:00,991.313495802,97.6920186373,510.133140434,0.0,100.150657288,124.558693486,262.847334639,211.684617812,42.4850247072,8.67769212042
 06/09  22:00:00,924.496792341,97.6920186373,510.37893338,0.0,46.0930336215,124.558693486,267.614693594,230.614819747,28.3233498048,8.6765240417
 06/09  23:00:00,926.049273966,97.6920186373,510.794860001,0.0,46.0930336215,124.558693486,260.20949099,237.372483112,14.1616749024,8.67533297533
 06/09  24:00:00,913.402317035,97.6920186373,510.849258395,0.0,46.0930336215,113.312780494,263.573900925,249.233290976,5.66466996096,8.6759399887
 06/10  01:00:00,912.725156389,97.6920186373,510.332965693,0.0,46.0930336215,113.312780494,274.135821244,259.794702256,5.66466996096,8.67644902689
 06/10  02:00:00,910.189937663,97.6920186373,509.158279883,0.0,46.0930336215,113.312780494,300.27728148,285.937431536,5.66466996096,8.67517998345
 06/10  03:00:00,907.72028633,97.6920186373,508.061443758,0.0,46.0930336215,113.312780494,334.194976734,319.854569984,5.66466996096,8.6757367897
 06/10  04:00:00,932.542617536,97.6920186373,520.915754535,0.0,55.6251445156,113.312780494,376.930238708,353.93407068,5.66466996096,17.3314980675
 06/10  05:00:00,979.573734952,97.6920186373,571.143245191,0.0,55.6251445156,113.312780494,397.452896952,374.615496694,14.1616749024,8.67572535549
 06/10  06:00:00,1036.65269844,97.6920186373,566.261101033,0.0,65.1572554096,176.889270242,343.243056548,306.243354538,28.3233498048,8.67635220576
 06/10  07:00:00,1132.49868541,100.070301892,537.029426384,0.0,109.682768182,220.96816451,412.595864469,361.435694658,42.4850247072,8.67514510368
 06/10  08:00:00,1119.87375879,100.190160401,516.535544449,0.0,109.682768182,220.96816451,367.834303609,302.483733668,56.6466996096,8.70387033121
 06/10  09:00:00,1229.09185541,103.097240127,513.561007911,0.0,131.945524568,266.955817592,286.504473699,226.576404815,42.4850247072,17.4430441763
 06/10  10:00:00,1252.00075535,104.822687727,520.423560455,0.0,131.945524568,274.45309292,254.87409664,166.571342324,70.808374512,17.4943798042
 06/10  11:00:00,1257.82494558,106.544806303,522.801016775,0.0,131.945524568,274.45309292,237.982637961,140.940780861,70.808374512,26.233482588
 06/10  12:00:00,1227.47206363,108.26988031,522.705215229,0.0,131.945524568,274.45309292,212.238760822,123.939120615,70.808374512,17.4912656954
 06/10  13:00:00,1222.08028642,109.809388008,523.173737118,0.0,131.945524568,266.955817592,186.192385894,112.051467271,56.6466996096,17.4942190131
 06/10  14:00:00,1222.7302425,110.631589427,522.987629742,0.0,131.945524568,266.955817592,170.212878299,110.238928699,42.4850247072,17.4889248932
 06/10  15:00:00,1131.99528985,97.6920186373,521.96734667,0.0,109.682768182,212.545889182,147.456637734,73.3156502919,56.6466996096,17.4942878328
 06/10  16:00:00,1139.99338124,97.6920186373,523.227848037,0.0,109.682768182,220.04316451,196.054136063,84.8554456485,84.9700494144,26.2286410003
 06/10  17:00:00,1089.68734705,97.6920186373,517.657027971,0.0,109.682768182,220.04316451,192.264501857,98.565368646,84.9700494144,8.72908379686
 06/10  18:00:00,1042.52529849,97.6920186373,511.89811463,0.0,100.150657288,199.110933808,221.815108714,128.169220667,84.9700494144,8.67583863274
 06/10  19:00:00,1038.28475377,97.6920186373,511.486318604,0.0,100.150657288,191.61365848,218.698205399,144.719746099,56.6466996096,17.3317596905
 06/10  20:00:00,936.501684849,97.6920186373,511.128598321,0.0,55.6251445156,124.558693486,261.486959367,196.164389908,56.6466996096,8.67586984923
 06/10  21:00:00,934.61496421,97.6920186373,510.369045856,0.0,55.6251445156,124.558693486,263.629908205,212.468384695,42.4850247072,8.676498802
 06/10  22:00:00,922.1030245,97.6920186373,509.364465839,0.0,46.0930336215,124.558693486,285.62271784,248.624095975,28.3233498048,8.67527205981
 06/10  23:00:00,920.293376805,97.6920186373,508.027831594,0.0,46.0930336215,124.558693486,309.165932186,286.328390155,14.1616749024,8.67586712869
 06/10  24:00:00,915.692449826,97.6920186373,514.577029775,0.0,46.0930336215,113.312780494,344.026156164,329.684985289,5.66466996096,8.67650091406
 06/11  01:00:00,917.632542958,97.6920186373,526.296368935,0.0,34.9616554283,113.312780494,359.279258956,344.939451213,5.66466996096,8.67513778231
 06/11  02:00:00,921.475650322,97.6920186373,529.595808232,0.0,34.9616554283,113.312780494,367.400700492,353.060387113,5.66466996096,8.67564341803
 06/11  03:00:00,921.743724388,97.6920186373,529.916384639,0.0,34.9616554283,113.312780494,375.9133675,361.572467286,5.66466996096,8.67623025283
 06/11  04:00:00,933.325618875,97.6920186373,530.926412502,0.0,44.4937663224,113.312780494,371.505637072,357.165979481,5.66466996096,8.67498763065
 06/11  05:00:00,929.502766147,97.6920186373,531.085256455,0.0,44.4937663224,113.312780494,386.018383101,363.181154385,14.1616749024,8.67555381394
 06/11  06:00:00,992.116623802,97.6920186373,531.976094386,0.0,54.0258772165,176.889270242,345.467616222,299.813181232,28.3233498048,17.3310851852
 06/11  07:00:00,992.637083803,97.6920186373,525.957909766,0.0,54.0258772165,184.38654557,324.361418256,273.200903104,42.4850247072,8.67549044458
 06/11  08:00:00,1064.30642764,97.6920186373,519.083790469,0.0,65.1572554096,220.04316451,309.899925592,244.552613182,56.6466996096,8.7006128007
 06/11  09:00:00,1049.43626921,97.6920186373,512.91782472,0.0,65.1572554096,212.545889182,274.400861469,214.482437337,42.4850247072,17.4333994252
 06/11  10:00:00,1062.50500399,97.6920186373,514.791137322,0.0,65.1572554096,220.04316451,245.741690983,157.449654129,70.808374512,17.4836623416
 06/11  11:00:00,1078.38484216,97.6920186373,522.774005803,0.0,65.1572554096,220.04316451,205.450633978,117.160461326,70.808374512,17.4817981396
 06/11  12:00:00,1078.71675042,97.6920186373,524.012441289,0.0,65.1572554096,220.04316451,194.782909221,106.494960403,70.808374512,17.4795743059
 06/11  13:00:00,1071.39204396,97.6920186373,524.091176278,0.0,65.1572554096,212.545889182,174.941927862,100.813868633,56.6466996096,17.4813596194
 06/11  14:00:00,1071.35545142,97.6920186373,524.082126467,0.0,65.1572554096,212.545889182,157.349648265,97.3814228052,42.4850247072,17.4832007528
 06/11  15:00:00,1071.0548342,97.6920186373,523.831630507,0.0,65.1572554096,212.545889182,181.365146419,98.5080252433,56.6466996096,26.2104215662
 06/11  16:00:00,1045.06422079,97.6920186373,523.199598128,0.0,65.1572554096,220.04316451,200.226653609,97.7765878495,84.9700494144,17.4800163452
 06/11  17:00:00,999.008030234,97.6920186373,523.945154532,0.0,54.0258772165,184.38654557,199.140811145,105.446065372,84.9700494144,8.72469635822
 06/11  18:00:00,968.570214776,97.6920186373,523.967871968,0.0,44.4937663224,163.454314868,239.17333597,136.871686508,84.9700494144,17.3316000473
 06/11  19:00:00,962.727575283,97.6920186373,521.952152874,0.0,44.4937663224,155.95703954,220.319979887,154.997510821,56.6466996096,8.67576945621
 06/11  20:00:00,931.053017361,97.6920186373,513.687503285,0.0,44.4937663224,124.558693486,261.951273683,196.628192618,56.6466996096,8.67638145494
 06/11  21:00:00,927.565171143,97.6920186373,512.159653093,0.0,44.4937663224,124.558693486,262.395644026,211.23549116,42.4850247072,8.67512815878
 06/11  22:00:00,916.981371502,97.6920186373,512.052278063,0.0,34.9616554283,124.558693486,269.571227064,232.572168148,28.3233498048,8.67570911106
 06/11  23:00:00,917.173717405,97.6920186373,511.824349884,0.0,34.9616554283,124.558693486,268.432939995,245.594947294,14.1616749024,8.67631779933
 06/11  24:00:00,904.724803281,97.6920186373,512.008991459,0.0,34.9616554283,113.312780494,270.460130302,256.120384882,5.66466996096,8.67507545914
 06/12  01:00:00,915.262271307,97.6920186373,511.586965803,0.0,46.0930336215,113.312780494,279.755508086,265.415323192,5.66466996096,8.67551493327
 06/12  02:00:00,914.443083332,97.6920186373,511.250018721,0.0,46.0930336215,113.312780494,292.765622015,278.424918199,5.66466996096,8.67603385551
 06/12  03:00:00,911.6120655,97.6920186373,509.858145244,0.0,46.0930336215,113.312780494,317.899087563,303.559654441,5.66466996096,8.67476316062
 06/12  04:00:00,998.092227045,97.6920186373,507.880002534,0.0,100.150657288,148.969399434,337.388125129,323.048153228,5.66466996096,8.67530194061
 06/12  05:00:00,1003.52980392,97.8277006518,514.555931935,0.0,100.150657288,149.894399434,562.609261413,531.11819296,14.1616749024,17.3293935505
 06/12  06:00:00,1225.16280011,100.752183053,515.099725653,0.0,176.471037341,302.612436532,383.914922102,346.916396429,28.3233498048,8.6751758689
 06/12  07:00:00,1349.61901868,103.435908374,512.873517173,0.0,243.2593065,310.10971186,314.729118194,263.517483525,42.4850247072,8.72660996166
 06/12  08:00:00,1404.57449161,105.742615314,517.559229081,0.0,243.2593065,310.10971186,274.980449717,192.103534002,56.6466996096,26.2302161051
 06/12  09:00:00,1447.59682129,108.56693433,522.625438908,0.0,243.2593065,302.612436532,227.655987858,167.634505516,42.4850247072,17.5364576348
 06/12  10:00:00,1454.75658491,109.764446445,521.417423695,0.0,243.2593065,310.10971186,267.862697378,170.658265557,70.808374512,26.3960573094
 06/12  11:00:00,1448.87207902,110.673161581,515.685223738,0.0,243.2593065,310.10971186,273.617623512,176.379320354,70.808374512,26.4299286454
 06/12  12:00:00,1402.34301858,111.734601974,511.14271425,0.0,243.2593065,310.10971186,278.154389811,181.009625173,70.808374512,26.3363901263
 06/12  13:00:00,1436.37577858,114.029375891,509.722438138,0.0,243.2593065,302.612436532,254.000550997,170.923387002,56.6466996096,26.430464386
 06/12  14:00:00,1441.04755443,116.988696735,510.964736178,0.0,243.2593065,302.612436532,222.484664527,153.602138876,42.4850247072,26.3975009437
 06/12  15:00:00,1442.70955632,118.874585626,511.508073674,0.0,243.2593065,302.612436532,232.653619903,149.645261678,56.6466996096,26.3616586158
 06/12  16:00:00,1448.89720443,120.6401284,509.711872817,0.0,243.2593065,310.10971186,247.43922591,144.944629093,84.9700494144,17.5245474025
 06/12  17:00:00,1453.66244814,122.273948916,511.875330424,0.0,243.2593065,310.10971186,238.110955889,135.737853991,84.9700494144,17.4030524834
 06/12  18:00:00,1155.20846385,97.6920186373,509.600951456,0.0,166.938926447,199.110933808,237.278993007,143.617686918,84.9700494144,8.69125667427
 06/12  19:00:00,1153.043619,97.6920186373,509.982973262,0.0,166.938926447,191.61365848,220.45025986,155.112435713,56.6466996096,8.69112453678
 06/12  20:00:00,1029.22816749,97.6920186373,509.38484727,0.0,100.150657288,124.558693486,287.280310848,213.270476137,56.6466996096,17.3631351013
 06/12  21:00:00,988.679930409,97.6920186373,509.021971729,0.0,100.150657288,124.558693486,285.888416916,234.725687101,42.4850247072,8.6777051071
 06/12  22:00:00,920.134684119,97.6920186373,508.775173163,0.0,46.0930336215,124.558693486,306.599587835,269.601605114,28.3233498048,8.67463291641
 06/12  23:00:00,920.269194958,97.6920186373,508.095373273,0.0,46.0930336215,124.558693486,323.194194146,300.357350296,14.1616749024,8.67516894786
 06/12  24:00:00,920.759569903,97.6920186373,518.951277343,0.0,46.0930336215,113.312780494,345.247453329,330.907031889,5.66466996096,8.67575147912
 06/13  01:00:00,925.610347025,97.6920186373,523.071406179,0.0,46.0930336215,113.312780494,349.149512314,334.808662661,5.66466996096,8.67617969137
 06/13  02:00:00,922.86726401,97.6920186373,520.812978547,0.0,46.0930336215,113.312780494,356.68781871,342.348312173,5.66466996096,8.6748365763
 06/13  03:00:00,931.849372041,97.6920186373,528.957171215,0.0,46.0930336215,113.312780494,377.066824518,362.726788091,5.66466996096,8.67536646647
 06/13  04:00:00,1033.24436666,97.6920186373,535.666982251,0.0,100.150657288,148.969399434,365.64350082,351.302904228,5.66466996096,8.67592663111
 06/13  05:00:00,1029.86555311,99.5728996184,533.559565131,0.0,100.150657288,149.894399434,486.51928577,463.682123689,14.1616749024,8.67548717907
 06/13  06:00:00,1238.22613639,104.719696627,521.512743092,0.0,176.471037341,302.612436532,365.025084227,328.025505408,28.3233498048,8.67622901466
 06/13  07:00:00,1353.73017572,109.028076079,511.611613064,0.0,243.2593065,310.10971186,322.62630746,262.703112934,42.4850247072,17.4381698184
 06/13  08:00:00,1409.98874343,113.423673186,516.120990736,0.0,243.2593065,310.10971186,248.794216044,174.652990044,56.6466996096,17.4945263907
 06/13  09:00:00,1459.03971815,121.231658312,521.40611756,0.0,243.2593065,302.612436532,191.323505117,122.540733833,42.4850247072,26.2977465771
 06/13  10:00:00,1472.03930102,127.068202155,521.020119355,0.0,243.2593065,310.10971186,196.588107197,99.3814117092,70.808374512,26.3983209758
 06/13  11:00:00,1473.49123201,127.853898596,520.663460117,0.0,243.2593065,310.10971186,197.947040786,100.70968655,70.808374512,26.4289797242
 06/13  12:00:00,1433.38990705,130.094194865,520.059078512,0.0,243.2593065,310.10971186,193.398824018,96.2551495538,70.808374512,26.3352999526
 06/13  13:00:00,1467.87183464,131.954266555,519.322069942,0.0,243.2593065,302.612436532,176.440378295,93.3644482889,56.6466996096,26.4292303967
 06/13  14:00:00,1473.2502622,138.149679749,518.498154758,0.0,243.2593065,302.612436532,143.090936744,74.2098571572,42.4850247072,26.3960548801
 06/13  15:00:00,1480.82102851,146.477888791,517.772112375,0.0,243.2593065,302.612436532,132.134035517,57.9055577006,56.6466996096,17.5817782071
 06/13  16:00:00,1489.17901523,149.365050786,516.626829997,0.0,243.2593065,310.10971186,165.883295568,54.6409201325,84.9700494144,26.2723260208
 06/13  17:00:00,1490.35463357,150.874708993,516.332305004,0.0,243.2593065,310.10971186,147.059498562,53.3791121863,84.9700494144,8.71033696116
 06/13  18:00:00,1176.10729057,97.6920186373,521.068168199,0.0,166.938926447,199.110933808,184.152729182,81.8188086354,84.9700494144,17.3638711317
 06/13  19:00:00,1155.64441698,97.6920186373,510.703554769,0.0,166.938926447,191.61365848,187.818873788,122.480815886,56.6466996096,8.69135829238
 06/13  20:00:00,1025.81406804,97.6920186373,507.505750288,0.0,100.150657288,124.558693486,270.197391942,204.859473842,56.6466996096,8.69121849053
