Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  21:00:00,985.823478386,97.6920186373,507.648372554,0.0,100.150657288,124.558693486,286.857884358,235.695970787,42.4850247072,8.67688886408
 06/13  22:00:00,923.263920152,97.6920186373,511.149779677,0.0,46.0930336215,124.558693486,325.006422269,279.35285197,28.3233498048,17.3302204942
 06/13  23:00:00,940.364056405,97.6920186373,525.557280535,0.0,46.0930336215,124.558693486,329.938612747,307.101940712,14.1616749024,8.67499713238
 06/13  24:00:00,941.133387933,97.6920186373,536.888530207,0.0,46.0930336215,113.312780494,338.505159369,324.164931918,5.66466996096,8.67555748974
 06/14  01:00:00,949.348604072,97.6920186373,545.087849527,0.0,46.0930336215,113.312780494,350.42398805,336.083374253,5.66466996096,8.67594383579
 06/14  02:00:00,950.461331851,97.6920186373,546.30929874,0.0,46.0930336215,113.312780494,360.352517338,346.013251072,5.66466996096,8.67459630469
 06/14  03:00:00,952.07274301,97.6920186373,548.068939017,0.0,46.0930336215,113.312780494,370.649030135,356.309250442,5.66466996096,8.67510973167
 06/14  04:00:00,1046.26238298,97.6920186373,552.042709454,0.0,100.150657288,148.969399434,359.788555812,345.448236969,5.66466996096,8.67564888174
 06/14  05:00:00,1034.84832594,101.877857928,538.633900267,0.0,100.150657288,149.894399434,459.481644353,436.645608121,14.1616749024,8.67436132968
 06/14  06:00:00,1237.36897838,107.548235177,519.103975329,0.0,176.471037341,302.612436532,341.854072417,304.855852664,28.3233498048,8.67486994805
 06/14  07:00:00,1357.16355365,112.764195199,511.014474982,0.0,243.2593065,310.10971186,299.533519155,239.613656971,42.4850247072,17.4348374769
 06/14  08:00:00,1410.81702255,116.873001271,514.410474047,0.0,243.2593065,310.10971186,245.377738024,171.24156263,56.6466996096,17.4894757839
 06/14  09:00:00,1464.10084167,127.099678073,520.581988513,0.0,243.2593065,302.612436532,182.513338719,113.734146328,42.4850247072,26.2941676837
 06/14  10:00:00,1481.10777243,137.560058423,519.573959886,0.0,243.2593065,310.10971186,179.716336189,82.5151583179,70.808374512,26.3928033592
 06/14  11:00:00,1489.74567144,145.532100769,519.200122929,0.0,243.2593065,310.10971186,158.710428493,61.4763808707,70.808374512,26.4256731105
 06/14  12:00:00,1452.59629952,151.069663651,518.250121083,0.0,243.2593065,310.10971186,136.783666301,48.4120700991,70.808374512,17.5632216898
 06/14  13:00:00,1490.97684213,156.639545293,517.714817843,0.0,243.2593065,302.612436532,117.992144172,34.9199961637,56.6466996096,26.4254483989
 06/14  14:00:00,1496.5242199,162.715008806,517.154668917,0.0,243.2593065,302.612436532,96.181417087,27.3037371626,42.4850247072,26.3926552172
 06/14  15:00:00,1500.75452779,167.387248302,516.742256235,0.0,243.2593065,302.612436532,103.547607514,20.5392047669,56.6466996096,26.3617031374
 06/14  16:00:00,1509.61129715,170.080909314,516.280549573,0.0,243.2593065,310.10971186,119.468711791,16.9766920784,84.9700494144,17.5219702983
 06/14  17:00:00,1509.50770093,170.329355488,515.92171799,0.0,243.2593065,310.10971186,120.800973882,18.4290641305,84.9700494144,17.4018603375
 06/14  18:00:00,1176.30946575,97.6920186373,520.956034743,0.0,166.938926447,199.110933808,136.281870992,42.6206508212,84.9700494144,8.69117075638
 06/14  19:00:00,1176.69547469,97.6920186373,524.185049878,0.0,166.938926447,191.61365848,139.681582488,65.6730679806,56.6466996096,17.3618148976
 06/14  20:00:00,1051.26381838,97.6920186373,521.785039784,0.0,100.150657288,124.558693486,188.169981795,122.83262492,56.6466996096,8.69065726587
 06/14  21:00:00,999.882255402,97.6920186373,513.828323997,0.0,100.150657288,124.558693486,197.007908964,145.846843137,42.4850247072,8.67604111941
 06/14  22:00:00,926.239843971,97.6920186373,510.520151875,0.0,46.0930336215,124.558693486,219.01002734,182.011884252,28.3233498048,8.67479328286
 06/14  23:00:00,924.573802769,97.6920186373,509.644295778,0.0,46.0930336215,124.558693486,232.612613218,209.775608257,14.1616749024,8.67533005916
 06/14  24:00:00,909.796187277,97.6920186373,508.981091877,0.0,46.0930336215,113.312780494,257.487986069,243.147435391,5.66466996096,8.6758807169
 06/15  01:00:00,908.522369116,97.6920186373,508.569757067,0.0,46.0930336215,113.312780494,283.800000963,269.460859563,5.66466996096,8.67447143864
 06/15  02:00:00,907.602896549,97.6920186373,507.963001846,0.0,46.0930336215,113.312780494,312.610561695,298.27099934,5.66466996096,8.67489239425
 06/15  03:00:00,914.202729711,97.6920186373,513.158431208,0.0,46.0930336215,113.312780494,345.476607189,322.482468311,5.66466996096,17.3294689173
 06/15  04:00:00,1015.47772315,97.6920186373,522.69703914,0.0,100.150657288,148.969399434,334.157555678,319.818324961,5.66466996096,8.67456075567
 06/15  05:00:00,1018.51962343,103.915362689,521.42113928,0.0,100.150657288,149.894399434,432.753103057,409.916350121,14.1616749024,8.67507803381
 06/15  06:00:00,1230.90024122,109.771198917,511.834062277,0.0,176.471037341,302.612436532,320.188730931,283.189779743,28.3233498048,8.67560138306
 06/15  07:00:00,1366.33035169,116.493204134,513.192209274,0.0,243.2593065,310.10971186,258.027211784,198.108937531,42.4850247072,17.433249546
 06/15  08:00:00,1430.6425948,127.195752225,520.345762326,0.0,243.2593065,310.10971186,198.485502389,124.348336728,56.6466996096,17.4904660514
 06/15  09:00:00,1473.63469305,137.407466691,519.796229354,0.0,243.2593065,302.612436532,151.497949059,91.4779233114,42.4850247072,17.5350010401
 06/15  10:00:00,1489.54884962,147.149920678,518.400229937,0.0,243.2593065,310.10971186,161.360819662,64.1597622594,70.808374512,26.3926828908
 06/15  11:00:00,1496.42549622,153.337353168,518.070609617,0.0,243.2593065,310.10971186,141.344392716,44.1109776623,70.808374512,26.4250405418
 06/15  12:00:00,1459.17202796,158.019333245,517.868871238,0.0,243.2593065,310.10971186,130.437824396,33.2976452719,70.808374512,26.3318046121
 06/15  13:00:00,1497.36513143,163.205321568,517.509401651,0.0,243.2593065,302.612436532,109.14981099,26.0785201309,56.6466996096,26.4245912498
 06/15  14:00:00,1502.2725528,168.508333064,517.088658355,0.0,243.2593065,302.612436532,87.2955824497,18.4191783906,42.4850247072,26.3913793519
 06/15  15:00:00,1508.01548121,174.246584272,517.11169774,0.0,243.2593065,302.612436532,91.9127699724,8.91060642676,56.6466996096,26.3554639361
 06/15  16:00:00,1516.77628578,176.46774097,517.042311917,0.0,243.2593065,310.10971186,107.319399913,4.82881747083,84.9700494144,17.520533028
 06/15  17:00:00,1517.89428927,177.742363714,516.923057625,0.0,243.2593065,310.10971186,105.553298883,3.18317447374,84.9700494144,17.4000749948
 06/15  18:00:00,1176.9735168,97.6920186373,521.628007367,0.0,166.938926447,199.110933808,114.727147312,21.0672594945,84.9700494144,8.68983840334
 06/15  19:00:00,1176.228309,97.6920186373,523.700006763,0.0,166.938926447,191.61365848,97.3892680305,32.0529237513,56.6466996096,8.68964466956
 06/15  20:00:00,1053.21120059,97.6920186373,523.080626419,0.0,100.150657288,124.558693486,122.772492107,57.4341460448,56.6466996096,8.69164645225
 06/15  21:00:00,1014.41332453,97.6920186373,523.888518538,0.0,100.150657288,124.558693486,136.448430459,76.6299145114,42.4850247072,17.33349124
 06/15  22:00:00,946.595516299,97.6920186373,523.834670178,0.0,46.0930336215,124.558693486,134.94126658,97.9430691977,28.3233498048,8.6748475776
 06/15  23:00:00,947.419063206,97.6920186373,523.849626229,0.0,46.0930336215,124.558693486,138.341688337,115.504644361,14.1616749024,8.6753690742
 06/15  24:00:00,934.255196404,97.6920186373,523.030527584,0.0,46.0930336215,113.312780494,150.016053186,135.677311508,5.66466996096,8.67407171705
 06/16  01:00:00,935.01913588,97.6920186373,523.858459593,0.0,46.0930336215,113.312780494,167.411954993,153.072883887,5.66466996096,8.67440114501
 06/16  02:00:00,934.883317288,97.6920186373,523.741006365,0.0,46.0930336215,113.312780494,181.630669394,167.291149586,5.66466996096,8.67484984711
 06/16  03:00:00,934.890359199,97.6920186373,523.753342333,0.0,46.0930336215,113.312780494,189.409201588,175.069193154,5.66466996096,8.67533847316
 06/16  04:00:00,1028.88409172,97.6920186373,523.838764373,0.0,100.150657288,148.969399434,186.536735664,172.198064183,5.66466996096,8.67400151987
 06/16  05:00:00,1034.25411424,109.932437736,520.648904813,0.0,100.150657288,149.894399434,276.570853517,253.734697456,14.1616749024,8.67448115877
 06/16  06:00:00,1261.89758638,121.887259168,520.23695736,0.0,176.471037341,302.612436532,180.796761048,143.798433629,28.3233498048,8.67497761431
 06/16  07:00:00,1406.77391147,146.599495435,518.311628723,0.0,243.2593065,310.10971186,136.749171177,76.8295588866,42.4850247072,17.4345875833
 06/16  08:00:00,1458.20064278,156.833647379,518.180110488,0.0,243.2593065,310.10971186,111.796066641,37.6608553485,56.6466996096,17.4885116824
 06/16  09:00:00,1494.78680134,160.150116663,518.302486093,0.0,243.2593065,302.612436532,96.1990333397,27.4220363926,42.4850247072,26.2919722398
 06/16  10:00:00,1502.89045666,161.364937449,517.734194371,0.0,243.2593065,310.10971186,123.649052294,26.4514438959,70.808374512,26.3892338863
 06/16  11:00:00,1508.56908225,165.987616746,517.65945225,0.0,243.2593065,310.10971186,113.304544033,16.0742372942,70.808374512,26.4219322266
 06/16  12:00:00,1469.32276405,168.236822709,517.971787441,0.0,243.2593065,310.10971186,101.332032892,12.9627492231,70.808374512,17.5609091573
 06/16  13:00:00,1502.61486999,168.876294556,517.265564914,0.0,243.2593065,302.612436532,98.8708030499,15.8029390429,56.6466996096,26.4211643975
 06/16  14:00:00,1507.95727567,174.009818869,517.345792838,0.0,243.2593065,302.612436532,77.5819852249,8.70871139867,42.4850247072,26.3882491191
 06/16  15:00:00,1513.85425665,179.70951918,517.473786659,0.0,243.2593065,302.612436532,83.8056899522,0.80208347684,56.6466996096,26.3569068658
 06/16  16:00:00,1521.82527441,181.273589864,517.402834857,0.0,243.2593065,310.10971186,102.966752903,0.477588704658,84.9700494144,17.5191147842
 06/16  17:00:00,1517.0524554,177.980965676,516.045584873,0.0,243.2593065,310.10971186,108.047622732,5.67802527917,84.9700494144,17.3995480384
 06/16  18:00:00,1176.06354681,97.6920186373,520.888125909,0.0,166.938926447,199.110933808,124.800318531,31.1402147881,84.9700494144,8.69005432873
 06/16  19:00:00,1174.91539787,97.6920186373,523.419468624,0.0,166.938926447,191.61365848,118.076553923,44.0703559679,56.6466996096,17.3594983457
 06/16  20:00:00,1052.1173231,97.6920186373,522.926467072,0.0,100.150657288,124.558693486,140.682185126,75.3460363963,56.6466996096,8.68944912001
 06/16  21:00:00,1013.42703197,97.6920186373,523.629161154,0.0,100.150657288,124.558693486,148.782531139,97.6208283776,42.4850247072,8.67667805465
 06/16  22:00:00,946.012581184,97.6920186373,523.30192505,0.0,46.0930336215,124.558693486,148.915730637,111.916957948,28.3233498048,8.67542288438
 06/16  23:00:00,946.698491843,97.6920186373,523.153949328,0.0,46.0930336215,124.558693486,135.907381047,113.071625191,14.1616749024,8.67408095413
 06/16  24:00:00,933.989680225,97.6920186373,522.806990549,0.0,46.0930336215,113.312780494,140.99055455,126.65131621,5.66466996096,8.67456837964
 06/17  01:00:00,934.620090417,97.6920186373,523.481185547,0.0,46.0930336215,113.312780494,158.83175726,144.492145018,5.66466996096,8.67494228095
 06/17  02:00:00,934.549330899,97.6920186373,523.43722067,0.0,46.0930336215,113.312780494,173.900543462,159.563308775,5.66466996096,8.67256472578
 06/17  03:00:00,934.524544143,97.6920186373,523.420474161,0.0,46.0930336215,113.312780494,186.129264824,171.790612801,5.66466996096,8.67398206299
 06/17  04:00:00,944.842760051,97.6920186373,523.37267212,0.0,55.6251445156,113.312780494,184.878338552,170.539223963,5.66466996096,8.67444462879
 06/17  05:00:00,941.049367787,97.6920186373,523.493728138,0.0,55.6251445156,113.312780494,209.871635844,178.38144296,14.1616749024,17.3285179811
 06/17  06:00:00,1001.88013305,97.6920186373,522.817129552,0.0,65.1572554096,176.889270242,177.970190773,140.972803754,28.3233498048,8.67403721491
 06/17  07:00:00,1130.77582294,107.6096801,520.713353379,0.0,109.682768182,220.96816451,245.732963276,194.573428801,42.4850247072,8.67450976762
 06/17  08:00:00,1141.77353328,106.877935273,522.343570481,0.0,109.682768182,220.96816451,218.915058826,153.565185437,56.6466996096,8.70317377963
 06/17  09:00:00,1260.0698131,118.901987838,521.133042537,0.0,131.945524568,266.955817592,150.185717732,90.2604253408,42.4850247072,17.4402676844
 06/17  10:00:00,1267.94387803,118.481008796,522.064664683,0.0,131.945524568,274.45309292,179.726096844,91.4290453261,70.808374512,17.4886770058
 06/17  11:00:00,1264.64326031,114.068240914,522.152163376,0.0,131.945524568,274.45309292,202.164672873,113.869323924,70.808374512,17.4869744363
 06/17  12:00:00,1234.84328865,116.794203187,521.501868905,0.0,131.945524568,274.45309292,181.191007392,92.8957132138,70.808374512,17.4869196663
 06/17  13:00:00,1233.6425717,123.466320295,520.990459092,0.0,131.945524568,266.955817592,148.225963542,65.3625050668,56.6466996096,26.2167588658
 06/17  14:00:00,1241.36902485,131.550730333,520.649042189,0.0,131.945524568,266.955817592,106.313355001,46.3441725055,42.4850247072,17.484157788
 06/17  15:00:00,1131.77820458,97.6920186373,521.666523662,0.0,109.682768182,212.545889182,96.44211041,22.3089425498,56.6466996096,17.4864682506
 06/17  16:00:00,1140.1542952,97.6920186373,522.783086841,0.0,109.682768182,220.04316451,125.315833338,22.8577964097,84.9700494144,17.4879875135
 06/17  17:00:00,1098.01599359,97.6920186373,523.015199854,0.0,109.682768182,220.04316451,128.631411606,26.229008129,84.9700494144,17.4323540623
 06/17  18:00:00,1058.95637344,97.6920186373,522.976127258,0.0,100.150657288,199.110933808,152.372527103,58.7282660608,84.9700494144,8.67421162776
 06/17  19:00:00,1056.82648396,97.6920186373,523.697339566,0.0,100.150657288,191.61365848,153.886590116,88.5652126075,56.6466996096,8.67467789877
 06/17  20:00:00,955.798677608,97.6920186373,522.736067566,0.0,55.6251445156,124.558693486,199.409299725,134.087440094,56.6466996096,8.67516002155
 06/17  21:00:00,956.320813137,97.6920186373,523.712780623,0.0,55.6251445156,124.558693486,199.606992753,148.448161695,42.4850247072,8.67380635127
 06/17  22:00:00,946.106198299,97.6920186373,523.655129526,0.0,46.0930336215,124.558693486,204.97996648,167.982354929,28.3233498048,8.67426174649
 06/17  23:00:00,947.076036772,97.6920186373,523.572113672,0.0,46.0930336215,124.558693486,195.103627099,172.267214675,14.1616749024,8.67473752155
 06/17  24:00:00,934.036116526,97.6920186373,522.887388304,0.0,46.0930336215,113.312780494,195.884449484,181.544555852,5.66466996096,8.67522367089
 06/18  01:00:00,923.211251112,97.6920186373,523.269658806,0.0,34.9616554283,113.312780494,194.992888477,180.654440245,5.66466996096,8.67377827042
 06/18  02:00:00,923.05161056,97.6920186373,523.11102353,0.0,34.9616554283,113.312780494,185.465498175,171.126687135,5.66466996096,8.67414107854
 06/18  03:00:00,923.211558844,97.6920186373,523.276939493,0.0,34.9616554283,113.312780494,189.94537794,175.60613321,5.66466996096,8.67457476874
 06/18  04:00:00,933.536427797,97.6920186373,523.220430001,0.0,44.4937663224,113.312780494,194.538869524,171.545515949,5.66466996096,17.3286836142
 06/18  05:00:00,929.480860377,97.6920186373,523.100267497,0.0,44.4937663224,113.312780494,194.502602148,171.666831135,14.1616749024,8.67409611018
 06/18  06:00:00,990.51917971,97.6920186373,522.669395732,0.0,54.0258772165,176.889270242,174.214253811,137.21634846,28.3233498048,8.67455554627
 06/18  07:00:00,998.732985407,97.6920186373,523.6999571,0.0,54.0258772165,184.38654557,206.043256931,154.883217556,42.4850247072,8.67501466711
 06/18  08:00:00,1077.72977924,97.6920186373,523.36740826,0.0,65.1572554096,220.04316451,228.055026124,162.708846983,56.6466996096,8.69947953156
 06/18  09:00:00,1061.66559582,97.6920186373,517.491957014,0.0,65.1572554096,212.545889182,230.691197269,170.779543765,42.4850247072,17.4266287973
 06/18  10:00:00,1058.68492092,97.6920186373,511.034800481,0.0,65.1572554096,220.04316451,262.258203063,173.971525481,70.808374512,17.47830307
 06/18  11:00:00,1061.27271596,97.6920186373,512.069394346,0.0,65.1572554096,220.04316451,256.177807872,167.897541258,70.808374512,17.4718921024
 06/18  12:00:00,1062.84134617,97.6920186373,513.135173933,0.0,65.1572554096,220.04316451,260.179607486,171.895890251,70.808374512,17.4753427234
 06/18  13:00:00,1062.62363534,97.6920186373,517.671809885,0.0,65.1572554096,212.545889182,234.440088962,160.319009091,56.6466996096,17.4743802615
 06/18  14:00:00,1070.26015853,97.6920186373,523.254111269,0.0,65.1572554096,212.545889182,196.065166551,136.104487431,42.4850247072,17.475654412
 06/18  15:00:00,1070.93645096,97.6920186373,523.797436277,0.0,65.1572554096,212.545889182,199.015083732,124.891611619,56.6466996096,17.4767725038
 06/18  16:00:00,1045.65363537,97.6920186373,523.870319455,0.0,65.1572554096,220.04316451,231.663425526,129.215421656,84.9700494144,17.4779544556
 06/18  17:00:00,998.788725823,97.6920186373,523.809478015,0.0,54.0258772165,184.38654557,250.065456171,147.667473649,84.9700494144,17.4279331084
 06/18  18:00:00,965.918991348,97.6920186373,522.162743579,0.0,44.4937663224,163.454314868,272.586144476,178.94104648,84.9700494144,8.67504858192
 06/18  19:00:00,955.74272919,97.6920186373,516.974532729,0.0,44.4937663224,155.95703954,259.283390871,193.963012791,56.6466996096,8.67367847062
 06/18  20:00:00,930.006485826,97.6920186373,512.79203323,0.0,44.4937663224,124.558693486,298.039372588,232.718546924,56.6466996096,8.67412605385
 06/18  21:00:00,928.561101422,97.6920186373,512.475252277,0.0,44.4937663224,124.558693486,294.205507102,243.045897709,42.4850247072,8.67458468671
 06/18  22:00:00,917.464566613,97.6920186373,512.17415812,0.0,34.9616554283,124.558693486,310.995954975,265.343887327,28.3233498048,17.328717843
 06/18  23:00:00,917.23510893,97.6920186373,511.750832972,0.0,34.9616554283,124.558693486,301.783449388,278.947659014,14.1616749024,8.6741154716
 06/18  24:00:00,903.524043357,97.6920186373,511.44874781,0.0,34.9616554283,113.312780494,308.865059373,294.52581381,5.66466996096,8.67457560138
 06/19  01:00:00,913.684199583,97.6920186373,510.880312394,0.0,46.0930336215,113.312780494,318.527821696,304.188279624,5.66466996096,8.67487211133
 06/19  02:00:00,913.52159323,97.6920186373,510.930685507,0.0,46.0930336215,113.312780494,324.142518098,309.804388357,5.66466996096,8.67345978059
 06/19  03:00:00,914.761996954,97.6920186373,511.568005283,0.0,46.0930336215,113.312780494,323.023446328,308.684906577,5.66466996096,8.67386979026
 06/19  04:00:00,1004.86899504,97.6920186373,511.221427746,0.0,100.150657288,148.969399434,308.036491762,293.697518814,5.66466996096,8.67430298674
 06/19  05:00:00,1000.27714236,97.8270039235,510.581100032,0.0,100.150657288,149.894399434,520.027641899,497.191219864,14.1616749024,8.67474713254
 06/19  06:00:00,1226.7049943,100.855275375,512.741094467,0.0,176.471037341,302.612436532,330.695859742,293.699138017,28.3233498048,8.67337192016
 06/19  07:00:00,1368.2266384,104.988438713,521.53283291,0.0,243.2593065,310.10971186,262.366484882,202.448090975,42.4850247072,17.4333691994
 06/19  08:00:00,1413.06132424,107.944459747,522.089805702,0.0,243.2593065,310.10971186,231.897347897,157.759502805,56.6466996096,17.4911454833
 06/19  09:00:00,1448.38802629,108.981211481,523.197958636,0.0,243.2593065,302.612436532,218.445979493,158.430956006,42.4850247072,17.5299987798
 06/19  10:00:00,1455.36779367,108.781517977,522.906993904,0.0,243.2593065,310.10971186,272.407804293,175.214298037,70.808374512,26.385131744
 06/19  11:00:00,1457.90244125,110.815188765,522.299108417,0.0,243.2593065,310.10971186,257.459518726,160.234781448,70.808374512,26.4163627657
 06/19  12:00:00,1416.93438152,112.012014711,521.866194298,0.0,243.2593065,310.10971186,260.212532221,163.074958642,70.808374512,26.3291990676
 06/19  13:00:00,1452.74502527,114.793334672,521.496909182,0.0,243.2593065,302.612436532,232.286119946,149.224385509,56.6466996096,26.4150348276
 06/19  14:00:00,1459.81660818,122.027174676,521.306920934,0.0,243.2593065,302.612436532,170.671210689,101.805058573,42.4850247072,26.3811274088
 06/19  15:00:00,1466.42697437,129.330186294,520.67042111,0.0,243.2593065,302.612436532,157.721748764,74.7251134466,56.6466996096,26.349935708
 06/19  16:00:00,1479.18237772,136.741105836,519.410617723,0.0,243.2593065,310.10971186,161.040144198,58.5526722022,84.9700494144,17.5174225811
 06/19  17:00:00,1486.35946386,144.054112201,519.214636226,0.0,243.2593065,310.10971186,143.934759559,41.5668128457,84.9700494144,17.3978972992
 06/19  18:00:00,1177.30477457,97.6920186373,522.063552232,0.0,166.938926447,199.110933808,151.871697121,58.2127580466,84.9700494144,8.68888966042
 06/19  19:00:00,1176.19282893,97.6920186373,523.799410687,0.0,166.938926447,191.61365848,145.151512988,79.816181133,56.6466996096,8.68863224504
 06/19  20:00:00,1052.92219439,97.6920186373,522.907961054,0.0,100.150657288,124.558693486,193.649359678,128.312134039,56.6466996096,8.69052602925
 06/19  21:00:00,1014.19542382,97.6920186373,523.801666518,0.0,100.150657288,124.558693486,210.291346528,150.474922157,42.4850247072,17.3313996634
 06/19  22:00:00,946.494865313,97.6920186373,523.823937732,0.0,46.0930336215,124.558693486,217.276020981,180.278965246,28.3233498048,8.67370593008
 06/19  23:00:00,947.276339675,97.6920186373,523.775928295,0.0,46.0930336215,124.558693486,217.520389896,194.68457498,14.1616749024,8.67414001301
 06/19  24:00:00,934.132939841,97.6920186373,522.979342395,0.0,46.0930336215,113.312780494,228.20095497,213.861702361,5.66466996096,8.67458264886
 06/20  01:00:00,934.909904507,97.6920186373,523.805010741,0.0,46.0930336215,113.312780494,242.59948121,228.261728211,5.66466996096,8.67308303782
 06/20  02:00:00,933.102153463,97.6920186373,522.553446706,0.0,46.0930336215,113.312780494,253.424366322,239.086269281,5.66466996096,8.6734270801
 06/20  03:00:00,929.637964694,97.6920186373,520.168024091,0.0,46.0930336215,113.312780494,264.349898487,250.011401494,5.66466996096,8.67382703198
 06/20  04:00:00,1015.67293584,97.6920186373,514.552623833,0.0,100.150657288,148.969399434,259.157871429,244.818958395,5.66466996096,8.67424307254
 06/20  05:00:00,1009.4989598,99.4739239663,511.950817237,0.0,100.150657288,149.894399434,398.302195487,375.465852608,14.1616749024,8.67466797651
 06/20  06:00:00,1235.88377299,104.742734666,514.430132075,0.0,176.471037341,302.612436532,276.280998472,239.284381425,28.3233498048,8.67326724218
 06/20  07:00:00,1376.4529447,113.456421459,521.244512629,0.0,243.2593065,310.10971186,222.982432306,163.064573516,42.4850247072,17.4328340823
 06/20  08:00:00,1428.29640065,124.155012016,521.046167301,0.0,243.2593065,310.10971186,174.503720861,100.366641776,56.6466996096,17.4903794756
 06/20  09:00:00,1473.59789084,137.285505661,519.887457535,0.0,243.2593065,302.612436532,117.281909973,57.2678492695,42.4850247072,17.5290359964
 06/20  10:00:00,1489.68014064,146.639094041,519.135940718,0.0,243.2593065,310.10971186,129.752613059,32.5606807413,70.808374512,26.3835578053
 06/20  11:00:00,1496.4469523,152.608578958,518.873329269,0.0,243.2593065,310.10971186,117.514834409,20.2921372426,70.808374512,26.4143226541
 06/20  12:00:00,1460.37594019,158.619946369,518.634687415,0.0,243.2593065,310.10971186,110.384123354,13.2488311263,70.808374512,26.3269177156
 06/20  13:00:00,1498.52418855,163.563446508,518.456664148,0.0,243.2593065,302.612436532,92.9667699263,9.90767090279,56.6466996096,26.4123994139
 06/20  14:00:00,1504.46278038,169.480962023,518.337198759,0.0,243.2593065,302.612436532,72.951747975,4.08300528105,42.4850247072,26.3837179867
 06/20  15:00:00,1508.37669225,173.617410407,518.100285403,0.0,243.2593065,302.612436532,83.7733217626,0.779111106956,56.6466996096,26.347511046
 06/20  16:00:00,1516.74923942,175.453907795,517.996384204,0.0,243.2593065,310.10971186,102.534971684,0.0492610686856,84.9700494144,17.5156612012
 06/20  17:00:00,1517.43955857,176.15837573,517.972649959,0.0,243.2593065,310.10971186,102.366661264,0.0,84.9700494144,17.3966118493
 06/20  18:00:00,1177.1993415,97.6925863913,521.801740817,0.0,166.938926447,199.110933808,106.838859718,13.1784108122,84.9700494144,8.69039949165
 06/20  19:00:00,1175.3418448,97.6920186373,523.694363927,0.0,166.938926447,191.61365848,93.3111610974,27.9743742352,56.6466996096,8.69008725255
 06/20  20:00:00,1052.16083016,97.6920186373,522.860754135,0.0,100.150657288,124.558693486,119.555897964,54.2193867514,56.6466996096,8.68981160248
 06/20  21:00:00,1013.51251931,97.6920186373,523.629664416,0.0,100.150657288,124.558693486,119.158772033,67.99810732,42.4850247072,8.6756400053
 06/20  22:00:00,946.342664202,97.6920186373,523.573909617,0.0,46.0930336215,124.558693486,131.583318696,85.9325404565,28.3233498048,17.3274284352
 06/20  23:00:00,947.173217137,97.6920186373,523.626448474,0.0,46.0930336215,124.558693486,124.353826211,101.51873797,14.1616749024,8.67341333888
 06/20  24:00:00,934.055214595,97.6920186373,522.874261447,0.0,46.0930336215,113.312780494,139.862307565,125.523809295,5.66466996096,8.6738283089
 06/21  01:00:00,934.781239283,97.6920186373,523.61803792,0.0,46.0930336215,113.312780494,155.749067953,141.410307238,5.66466996096,8.67409075396
 06/21  02:00:00,934.766571343,97.6920186373,523.61537171,0.0,46.0930336215,113.312780494,167.693815799,153.35468246,5.66466996096,8.67446337798
 06/21  03:00:00,934.862163841,97.6920186373,523.729367588,0.0,46.0930336215,113.312780494,183.37605376,169.038340838,5.66466996096,8.67304296115
 06/21  04:00:00,1025.42782965,97.6920186373,523.778719198,0.0,100.150657288,148.969399434,185.048220443,170.710125366,5.66466996096,8.67342511567
 06/21  05:00:00,1029.66157511,108.090039635,520.549359474,0.0,100.150657288,149.894399434,278.589933931,255.754432195,14.1616749024,8.6738268335
 06/21  06:00:00,1260.05166043,121.326799564,520.247397364,0.0,176.471037341,302.612436532,171.83888264,134.841170792,28.3233498048,8.67436204284
 06/21  07:00:00,1406.83278949,146.160063546,518.759908812,0.0,243.2593065,310.10971186,123.967151433,64.0498608854,42.4850247072,17.4322658405
 06/21  08:00:00,1455.61663271,153.93621353,518.507861298,0.0,243.2593065,310.10971186,107.541963548,33.4072404973,56.6466996096,17.4880234406
 06/21  09:00:00,1494.83001615,159.976006012,518.419032568,0.0,243.2593065,302.612436532,79.9804672671,19.9685477576,42.4850247072,17.5268948023
 06/21  10:00:00,1503.77670105,161.634285731,518.210613916,0.0,243.2593065,310.10971186,116.078023775,18.88983279,70.808374512,26.379816473
 06/21  11:00:00,1505.94460306,163.143451576,517.765999172,0.0,243.2593065,310.10971186,116.536728931,19.3170938159,70.808374512,26.4112606034
 06/21  12:00:00,1468.08839807,166.984533279,517.803951878,0.0,243.2593065,310.10971186,110.272940883,13.1394399514,70.808374512,26.3251264198
 06/21  13:00:00,1506.26916693,171.662882745,517.951593832,0.0,243.2593065,302.612436532,90.0930629905,7.03339298,56.6466996096,26.4129704009
 06/21  14:00:00,1509.41815514,174.833760537,517.944881092,0.0,243.2593065,302.612436532,71.4736168942,2.60928891065,42.4850247072,26.3793032764
 06/21  15:00:00,1509.90077163,175.693856323,517.560891086,0.0,243.2593065,302.612436532,78.6402417406,2.51580360119,56.6466996096,19.4777385299
 06/21  16:00:00,1520.3589088,179.46290027,517.557776804,0.0,243.2593065,310.10971186,109.437574523,0.10630463883,84.9700494144,24.36122047
 06/21  17:00:00,1523.2340092,182.265056581,517.66585672,0.0,243.2593065,310.10971186,93.6777749363,0.0,84.9700494144,8.70772552191
 06/21  18:00:00,1177.25502734,97.6921094486,521.867343387,0.0,166.938926447,199.110933808,115.057668618,12.7282923956,84.9700494144,17.3593268079
 06/21  19:00:00,1176.35895014,97.6920186373,523.810436226,0.0,166.938926447,191.61365848,93.847981019,28.5125464411,56.6466996096,8.68873496825
 06/21  20:00:00,1052.90550531,97.6920186373,522.773725982,0.0,100.150657288,124.558693486,122.482764611,57.1476024826,56.6466996096,8.68846251923
 06/21  21:00:00,1014.25319445,97.6920186373,523.749327342,0.0,100.150657288,124.558693486,124.89454641,73.7333963378,42.4850247072,8.67612536476
 06/21  22:00:00,946.556102142,97.6920186373,523.816221809,0.0,46.0930336215,124.558693486,137.621747195,100.625372166,28.3233498048,8.67302522472
 06/21  23:00:00,947.252907386,97.6920186373,523.705820015,0.0,46.0930336215,124.558693486,140.144826376,117.309743066,14.1616749024,8.67340840721
 06/21  24:00:00,934.093938647,97.6920186373,522.873827029,0.0,46.0930336215,113.312780494,143.328740967,128.99011301,5.66466996096,8.67395799674
 06/22  01:00:00,934.599311849,97.6920186373,523.406117627,0.0,46.0930336215,113.312780494,154.544466439,131.553009216,5.66466996096,17.3267872616
 06/22  02:00:00,934.435096275,97.6920186373,523.25888018,0.0,46.0930336215,113.312780494,146.233285687,131.895625344,5.66466996096,8.67299038254
 06/22  03:00:00,934.311867666,97.6920186373,523.1601734,0.0,46.0930336215,113.312780494,149.043467382,134.705440123,5.66466996096,8.673357298
 06/22  04:00:00,1024.75259416,97.6920186373,523.048612136,0.0,100.150657288,148.969399434,134.998181384,120.659774785,5.66466996096,8.67373663748
 06/22  05:00:00,1040.995412,119.037518453,520.893622728,0.0,100.150657288,149.894399434,201.504039739,178.668242239,14.1616749024,8.6741225977
 06/22  06:00:00,1280.69855776,143.208619212,518.998621229,0.0,176.471037341,302.612436532,115.505548938,78.5094849221,28.3233498048,8.67271421145
 06/22  07:00:00,1416.33569263,156.207001431,518.21718636,0.0,243.2593065,310.10971186,96.2043618802,36.2906546479,42.4850247072,17.4286825251
 06/22  08:00:00,1463.54270977,162.071500319,518.267220148,0.0,243.2593065,310.10971186,91.5138976068,17.3828935926,56.6466996096,17.4843044046
 06/22  09:00:00,1500.54614918,165.47261712,518.51782986,0.0,243.2593065,302.612436532,70.7105061799,10.6979512651,42.4850247072,17.5275302076
 06/22  10:00:00,1511.49887193,168.945636557,518.448726299,0.0,243.2593065,310.10971186,103.636689982,6.45013177545,70.808374512,26.3781836947
 06/22  11:00:00,1517.07997322,173.459295161,518.489572145,0.0,243.2593065,310.10971186,99.7838488667,2.56649350628,70.808374512,26.4089808484
 06/22  12:00:00,1479.424767,177.730858696,518.237771027,0.0,243.2593065,310.10971186,97.3792154113,0.249595341635,70.808374512,26.3212455577
 06/22  13:00:00,1517.11104643,182.378204404,517.925207635,0.0,243.2593065,302.612436532,83.0581774342,0.0,56.6466996096,26.4114778246
 06/22  14:00:00,1521.14288043,186.399413224,517.912208243,0.0,243.2593065,302.612436532,68.8629042721,0.0,42.4850247072,26.3778795649
 06/22  15:00:00,1523.65077514,188.697865384,518.128221983,0.0,243.2593065,302.612436532,74.2159514187,0.0,56.6466996096,17.5692518091
 06/22  16:00:00,1531.18812589,189.88448766,517.84818089,0.0,243.2593065,310.10971186,111.228784593,0.0,84.9700494144,26.2587351784
 06/22  17:00:00,1532.52275425,191.176284562,517.89504484,0.0,243.2593065,310.10971186,93.6782399702,0.0,84.9700494144,8.70819055576
 06/22  18:00:00,1178.49058951,98.8504907157,521.803655905,0.0,166.938926447,199.110933808,95.7711053415,2.11158197106,84.9700494144,8.68947395599
 06/22  19:00:00,1176.14682327,98.6603456848,522.502247171,0.0,166.938926447,191.61365848,83.7721748866,9.76731114641,56.6466996096,17.3581641306
 06/22  20:00:00,1052.93395063,97.7578261053,522.620404757,0.0,100.150657288,124.558693486,89.2920367186,23.9568084762,56.6466996096,8.68852863288
 06/22  21:00:00,1013.91163514,97.7077654904,523.291613028,0.0,100.150657288,124.558693486,81.7569738385,30.5960470419,42.4850247072,8.67590208936
 06/22  22:00:00,946.445003917,97.6920186373,523.639895383,0.0,46.0930336215,124.558693486,83.6611102744,46.6650080248,28.3233498048,8.67275244481
 06/22  23:00:00,947.260340952,97.6920186373,523.681598051,0.0,46.0930336215,124.558693486,89.2407523471,66.4059670439,14.1616749024,8.67311040078
 06/22  24:00:00,934.090796347,97.6920186373,522.873240503,0.0,46.0930336215,113.312780494,102.119712641,87.7815507187,5.66466996096,8.67349196136
 06/23  01:00:00,934.957342213,97.6920186373,523.794845368,0.0,46.0930336215,113.312780494,125.876295619,111.53786122,5.66466996096,8.67376443835
 06/23  02:00:00,934.935763807,97.6920186373,523.797420668,0.0,46.0930336215,113.312780494,149.294489273,134.955741353,5.66466996096,8.67407795918
 06/23  03:00:00,934.925640523,97.6920186373,523.902278621,0.0,46.0930336215,113.312780494,180.349451173,166.012150938,5.66466996096,8.67263027455
 06/23  04:00:00,1015.32885753,97.6920186373,514.604719202,0.0,100.150657288,148.969399434,195.812534496,181.474892594,5.66466996096,8.67297194149
 06/23  05:00:00,1026.77671373,116.418277523,511.395114063,0.0,100.150657288,149.894399434,299.59338718,276.75735238,14.1616749024,8.67435989837
 06/23  06:00:00,1252.24398242,124.982937185,511.719248932,0.0,176.471037341,302.612436532,223.071633396,186.074460936,28.3233498048,8.67382265534
 06/23  07:00:00,1402.13412667,144.717698129,516.195257177,0.0,243.2593065,310.10971186,182.907625341,122.990938751,42.4850247072,17.4316618832
 06/23  08:00:00,1458.05730837,157.367486837,517.523221385,0.0,243.2593065,310.10971186,128.502649455,54.3702274097,56.6466996096,17.4857224359
 06/23  09:00:00,1497.5296536,163.325413347,517.690221939,0.0,243.2593065,302.612436532,92.7945658367,24.0282756671,42.4850247072,26.2812654625
 06/23  10:00:00,1511.8118279,169.447885673,518.281494099,0.0,243.2593065,310.10971186,107.035725166,9.84984641686,70.808374512,26.3775042369
 06/23  11:00:00,1519.8331197,176.703002065,518.020727328,0.0,243.2593065,310.10971186,99.0138427276,1.79488017139,70.808374512,26.4105880443
 06/23  12:00:00,1480.95292522,179.731197496,518.009126318,0.0,243.2593065,310.10971186,89.2536294806,0.891335421485,70.808374512,17.5539195472
 06/23  13:00:00,1512.10679747,178.510787235,517.064664673,0.0,243.2593065,302.612436532,86.7265270114,3.67174012827,56.6466996096,26.4080872735
 06/23  14:00:00,1517.35616684,183.393865571,517.241272612,0.0,243.2593065,302.612436532,69.0041181368,0.139898946586,42.4850247072,26.379194483
 06/23  15:00:00,1521.52666539,186.980213271,517.772487567,0.0,243.2593065,302.612436532,82.9894527885,0.0,56.6466996096,26.3427531789
 06/23  16:00:00,1529.15663568,188.136673724,517.587769873,0.0,243.2593065,310.10971186,102.482160821,0.0,84.9700494144,17.5121114064
 06/23  17:00:00,1531.92747554,190.827710184,517.662710889,0.0,243.2593065,310.10971186,102.365011203,0.0,84.9700494144,17.3949617889
 06/23  18:00:00,1178.31680313,98.8713360935,521.630807426,0.0,166.938926447,199.110933808,94.8803001745,1.2214093281,84.9700494144,8.68884143199
 06/23  19:00:00,1176.22234563,99.0109061172,523.13778803,0.0,166.938926447,191.61365848,71.4338700105,6.0986607975,56.6466996096,8.6885096034
 06/23  20:00:00,1052.07644601,97.7272881124,522.62501747,0.0,100.150657288,124.558693486,93.8773367312,19.8733293366,56.6466996096,17.357307785
 06/23  21:00:00,1013.21430143,97.6926663363,523.273892103,0.0,100.150657288,124.558693486,79.8546152946,28.694692069,42.4850247072,8.67489851839
 06/23  22:00:00,946.281174457,97.6920186373,523.475687787,0.0,46.0930336215,124.558693486,81.1406044645,44.1437673277,28.3233498048,8.67348733207
 06/23  23:00:00,947.075095088,97.6920440562,523.478497359,0.0,46.0930336215,124.558693486,81.458617144,58.6230894968,14.1616749024,8.67385274481
 06/23  24:00:00,933.93874469,97.6920186373,522.713835101,0.0,46.0930336215,113.312780494,87.939214183,73.6021005227,5.66466996096,8.67244369936
 06/24  01:00:00,934.766185117,97.6920186373,523.604746132,0.0,46.0930336215,113.312780494,105.834000581,91.4966825398,5.66466996096,8.67264808059
 06/24  02:00:00,935.019923625,97.6920186373,523.87875423,0.0,46.0930336215,113.312780494,135.322997452,120.985377386,5.66466996096,8.67295010492
 06/24  03:00:00,935.084523342,97.6920186373,523.963267258,0.0,46.0930336215,113.312780494,171.70802022,157.370065548,5.66466996096,8.6732847112
 06/24  04:00:00,944.14885771,97.6920186373,523.097701349,0.0,55.6251445156,113.312780494,190.557997489,176.219698826,5.66466996096,8.67362870217
 06/24  05:00:00,928.742633181,97.6920186373,515.050485471,0.0,55.6251445156,113.312780494,219.78894177,196.95605901,14.1616749024,8.67120785716
 06/24  06:00:00,984.786831051,97.6920186373,511.903390658,0.0,65.1572554096,176.889270242,190.492199528,153.496325192,28.3233498048,8.67252453207
 06/24  07:00:00,1135.80332537,116.525066591,518.256161498,0.0,109.682768182,220.96816451,230.512358114,179.354468692,42.4850247072,8.6728647143
 06/24  08:00:00,1151.0539246,116.447086515,521.989889977,0.0,109.682768182,220.96816451,204.427164605,130.398353301,56.6466996096,17.3821116943
 06/24  09:00:00,1274.43029887,133.943586194,520.433593926,0.0,131.945524568,266.955817592,134.017086321,82.8041555549,42.4850247072,8.72790605862
 06/24  10:00:00,1289.75897425,142.482685752,519.679387561,0.0,131.945524568,274.45309292,150.168436606,61.8750220572,70.808374512,17.4850400363
 06/24  11:00:00,1292.80171,144.160167876,520.017075453,0.0,131.945524568,274.45309292,152.70894093,55.6874858175,70.808374512,26.2130806007
 06/24  12:00:00,1262.4546997,146.261073469,519.496613502,0.0,131.945524568,274.45309292,138.253541292,49.9659863985,70.808374512,17.4791803816
 06/24  13:00:00,1266.51934589,158.802123234,518.403363714,0.0,131.945524568,266.955817592,102.203995038,28.0764342569,56.6466996096,17.4808611711
 06/24  14:00:00,1272.32806253,164.46789483,518.515529767,0.0,131.945524568,266.955817592,75.0135904226,15.0464522654,42.4850247072,17.4821134501
 06/24  15:00:00,1132.21665912,97.7178625409,521.873676685,0.0,109.682768182,212.545889182,81.3191763372,7.19235077185,56.6466996096,17.4801259557
 06/24  16:00:00,1141.25052021,97.8511221441,523.505886742,0.0,109.682768182,220.04316451,111.969024908,9.52131580014,84.9700494144,17.4776596932
 06/24  17:00:00,1098.65903547,97.9258113829,523.225995548,0.0,109.682768182,220.04316451,114.127147365,11.7303760431,84.9700494144,17.4267219077
 06/24  18:00:00,1059.51320872,97.8728941024,523.098357878,0.0,100.150657288,199.110933808,114.802030875,21.1583965912,84.9700494144,8.6735848691
 06/24  19:00:00,1056.78629021,97.7961440102,523.234488801,0.0,100.150657288,191.61365848,91.4006397956,26.0822686266,56.6466996096,8.67167155941
 06/24  20:00:00,956.164055755,97.6929218082,522.871019393,0.0,55.6251445156,124.558693486,116.273998179,50.9547905735,56.6466996096,8.67250799607
 06/24  21:00:00,956.28729073,97.6920186373,523.537249483,0.0,55.6251445156,124.558693486,117.490956102,66.3330872481,42.4850247072,8.67284414704
 06/24  22:00:00,946.192366108,97.6920186373,523.643943763,0.0,46.0930336215,124.558693486,122.216367428,85.2198286693,28.3233498048,8.67318895411
 06/24  23:00:00,947.33632615,97.6920186373,523.775686671,0.0,46.0930336215,124.558693486,126.800584356,103.965373399,14.1616749024,8.67353605482
 06/24  24:00:00,934.145871381,97.6920186373,522.932357884,0.0,46.0930336215,113.312780494,140.16823561,125.829677482,5.66466996096,8.67388816621
 06/25  01:00:00,923.94115869,97.6920186373,523.960840071,0.0,34.9616554283,113.312780494,162.294992765,147.957956709,5.66466996096,8.67236609573
 06/25  02:00:00,923.932793637,97.6920186373,523.987048498,0.0,34.9616554283,113.312780494,190.004313228,175.667028849,5.66466996096,8.67261441839
 06/25  03:00:00,922.672439106,97.6920186373,523.089585811,0.0,34.9616554283,113.312780494,207.393674075,193.056083079,5.66466996096,8.67292103562
 06/25  04:00:00,933.378552419,97.6920186373,523.234870538,0.0,44.4937663224,113.312780494,202.965798126,188.627883515,5.66466996096,8.67324465059
 06/25  05:00:00,929.948340276,97.6920186373,523.587930615,0.0,44.4937663224,113.312780494,218.366639159,186.879261822,14.1616749024,17.3257024346
 06/25  06:00:00,990.519751025,97.6920186373,522.621710414,0.0,54.0258772165,176.889270242,169.613905795,132.618120104,28.3233498048,8.67243588591
 06/25  07:00:00,998.046064498,97.6920186373,522.90546286,0.0,54.0258772165,184.38654557,157.533434259,106.375652305,42.4850247072,8.67275724634
 06/25  08:00:00,1077.12804437,97.6920186373,522.457014812,0.0,65.1572554096,220.04316451,136.506699795,71.1633363965,56.6466996096,8.69666378875
 06/25  09:00:00,1069.70838658,97.6920186373,522.453703621,0.0,65.1572554096,212.545889182,114.339187313,54.4314852108,42.4850247072,17.4226773953
 06/25  10:00:00,1077.9029412,97.6920186373,523.248158486,0.0,65.1572554096,220.04316451,146.591445576,58.3131425839,70.808374512,17.4699284803
 06/25  11:00:00,1078.96658395,97.6920186373,523.371331137,0.0,65.1572554096,220.04316451,158.378526305,70.0995442343,70.808374512,17.4706075591
 06/25  12:00:00,1077.15026013,97.6920186373,522.550412545,0.0,65.1572554096,220.04316451,168.772494679,80.4927840353,70.808374512,17.4713361321
 06/25  13:00:00,1069.83427739,97.6920186373,522.566571037,0.0,65.1572554096,212.545889182,146.341020381,72.2220841624,56.6466996096,17.4722366087
 06/25  14:00:00,1070.05126792,97.6920186373,522.706282852,0.0,65.1572554096,212.545889182,112.80223608,52.8446861425,42.4850247072,17.4725252304
 06/25  15:00:00,1070.37844376,97.6920186373,523.026029367,0.0,65.1572554096,212.545889182,120.137844067,46.0179440769,56.6466996096,17.4732003801
 06/25  16:00:00,1045.01132307,97.6920186373,523.051815885,0.0,65.1572554096,220.04316451,148.362543476,45.92488869,84.9700494144,17.4676053711
 06/25  17:00:00,998.396344087,97.6920186373,523.239360706,0.0,54.0258772165,184.38654557,159.103670667,56.7105723328,84.9700494144,17.4230489199
 06/25  18:00:00,967.565640166,97.6920186373,522.909756729,0.0,44.4937663224,163.454314868,184.840325063,91.1980391481,84.9700494144,8.67223650069
 06/25  19:00:00,965.608467965,97.6920186373,523.859454729,0.0,44.4937663224,155.95703954,187.832658469,122.513424903,56.6466996096,8.67253395693
 06/25  20:00:00,938.575313595,97.6920186373,518.68698013,0.0,44.4937663224,124.558693486,250.679199726,185.359641525,56.6466996096,8.67285859098
 06/25  21:00:00,923.359528536,97.6920186373,509.663827532,0.0,44.4937663224,124.558693486,273.083456601,221.925247755,42.4850247072,8.67318413934
 06/25  22:00:00,909.49749679,97.6920186373,508.458514025,0.0,34.9616554283,124.558693486,305.405429095,268.408566115,28.3233498048,8.67351317482
 06/25  23:00:00,909.586513292,97.6920186373,508.580095644,0.0,34.9616554283,124.558693486,322.584360568,299.750609506,14.1616749024,8.67207615928
 06/25  24:00:00,897.746538631,97.6920186373,509.483497469,0.0,34.9616554283,113.312780494,333.428188788,319.091138543,5.66466996096,8.67238028422
 06/26  01:00:00,911.32018702,97.6920186373,511.078863349,0.0,46.0930336215,113.312780494,323.360810603,309.023539786,5.66466996096,8.67260085633
 06/26  02:00:00,913.687217411,97.6920186373,511.860496703,0.0,46.0930336215,113.312780494,306.039198504,291.701663471,5.66466996096,8.67286507208
 06/26  03:00:00,913.431416377,97.6920186373,510.975675796,0.0,46.0930336215,113.312780494,307.39125901,293.05342493,5.66466996096,8.67316411891
 06/26  04:00:00,1003.6885936,97.6920186373,510.708033379,0.0,100.150657288,148.969399434,293.40840804,279.070264781,5.66466996096,8.67347329841
 06/26  05:00:00,1003.72449588,98.4667881759,511.901932228,0.0,100.150657288,149.894399434,438.393583245,415.558131663,14.1616749024,8.67377667956
 06/26  06:00:00,1240.31483955,104.384696505,518.800313443,0.0,176.471037341,302.612436532,270.880415967,233.883742871,28.3233498048,8.67332329066
 06/26  07:00:00,1374.16606135,110.311716865,522.118132911,0.0,243.2593065,310.10971186,253.789830379,193.876799697,42.4850247072,17.4280059751
 06/26  08:00:00,1418.158129,112.91120483,522.31890628,0.0,243.2593065,310.10971186,251.115342914,176.987257234,56.6466996096,17.4813860698
 06/26  09:00:00,1453.16626036,115.029865004,521.912978067,0.0,243.2593065,302.612436532,234.840957948,166.077735564,42.4850247072,26.278197677
 06/26  10:00:00,1463.33003094,118.925821147,520.667571098,0.0,243.2593065,310.10971186,233.536401231,143.58003058,70.808374512,19.1479961389
 06/26  11:00:00,1475.74835519,130.63668657,520.301810581,0.0,243.2593065,310.10971186,186.946096533,91.2932051874,70.808374512,24.8445168332
 06/26  12:00:00,1441.60107051,138.86844189,519.711293639,0.0,243.2593065,310.10971186,166.551120591,69.4223669593,70.808374512,26.3203791198
 06/26  13:00:00,1480.81406114,145.423104955,519.044774495,0.0,243.2593065,302.612436532,132.443342661,49.3932362687,56.6466996096,26.4034067824
 06/26  14:00:00,1488.38322091,153.342374022,518.61401939,0.0,243.2593065,302.612436532,97.0482829991,28.1892777449,42.4850247072,26.373980547
 06/26  15:00:00,1492.84049671,157.864024365,518.524494085,0.0,243.2593065,302.612436532,102.469767038,19.4853184728,56.6466996096,26.3377489551
 06/26  16:00:00,1496.327067,154.785437878,518.506105583,0.0,243.2593065,310.10971186,126.67513052,24.1959453697,84.9700494144,17.5091357363
 06/26  17:00:00,1492.23680835,151.630139592,517.624982052,0.0,243.2593065,310.10971186,130.004603885,36.3278304984,84.9700494144,8.70672397255
 06/26  18:00:00,1176.49583096,97.6920186373,521.373137839,0.0,166.938926447,199.110933808,183.491781388,81.1644111578,84.9700494144,17.3573208155
 06/26  19:00:00,1176.02393785,97.6920186373,523.771683532,0.0,166.938926447,191.61365848,180.952438166,115.617987656,56.6466996096,8.68775090042
 06/26  20:00:00,1052.58877443,97.6920186373,522.695149857,0.0,100.150657288,124.558693486,245.203747483,179.869643361,56.6466996096,8.68740451196
 06/26  21:00:00,1008.26928346,97.6920186373,519.812079803,0.0,100.150657288,124.558693486,255.505725728,204.345564225,42.4850247072,8.67513679666
 06/26  22:00:00,931.153682152,97.6920186373,512.946532589,0.0,46.0930336215,124.558693486,269.838027027,232.842670653,28.3233498048,8.67200656888
 06/26  23:00:00,931.894504479,97.6920186373,512.766910444,0.0,46.0930336215,124.558693486,262.090122674,239.256149828,14.1616749024,8.67229794386
 06/26  24:00:00,918.419017755,97.6920186373,512.484316395,0.0,46.0930336215,113.312780494,266.302952363,251.964653361,5.66466996096,8.67362904123
 06/27  01:00:00,916.667118594,97.6920186373,511.801187876,0.0,46.0930336215,113.312780494,280.615175725,266.277667774,5.66466996096,8.67283799042
 06/27  02:00:00,916.782846173,97.6920186373,512.000003744,0.0,46.0930336215,113.312780494,287.535779029,273.198027672,5.66466996096,8.67308139573
 06/27  03:00:00,918.990973648,97.6920186373,512.83026926,0.0,46.0930336215,113.312780494,292.472452537,269.482539467,5.66466996096,17.3252431088
 06/27  04:00:00,1014.14143119,97.6920186373,513.370402463,0.0,100.150657288,148.969399434,267.62475933,253.287929579,5.66466996096,8.67215978966
 06/27  05:00:00,1010.03624864,100.337324417,511.795689132,0.0,100.150657288,149.894399434,406.225902278,383.391771905,14.1616749024,8.67245547077
 06/27  06:00:00,1236.60021259,105.581854762,514.377255072,0.0,176.471037341,302.612436532,285.195370672,248.199269128,28.3233498048,8.67275173938
 06/27  07:00:00,1372.48929229,112.03657101,519.698339189,0.0,243.2593065,310.10971186,256.292955756,205.085566202,42.4850247072,8.72236484635
 06/27  08:00:00,1421.01154314,116.300464201,521.757313156,0.0,243.2593065,310.10971186,253.412330304,170.551202274,56.6466996096,26.2144284208
 06/27  09:00:00,1460.24378896,122.898409362,521.044097506,0.0,243.2593065,302.612436532,188.701350809,128.691958656,42.4850247072,17.5243674454
 06/27  10:00:00,1479.11553642,135.519106996,519.738647083,0.0,243.2593065,310.10971186,177.292095645,80.1101881956,70.808374512,26.3735329373
 06/27  11:00:00,1488.98772739,144.96170138,519.134673568,0.0,243.2593065,310.10971186,145.046495799,47.8372211241,70.808374512,26.4009001627
 06/27  12:00:00,1452.08602427,149.980010575,518.933369384,0.0,243.2593065,310.10971186,120.931880577,32.5724501107,70.808374512,17.5510559546
