Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  13:00:00,1486.17844849,151.444649797,518.404610236,0.0,243.2593065,302.612436532,117.292456706,34.243323167,56.6466996096,26.4024339294
 06/27  14:00:00,1478.57891564,145.482451598,516.839141024,0.0,243.2593065,302.612436532,132.344043193,63.4856970479,42.4850247072,26.3733214375
 06/27  15:00:00,1477.04132311,143.924011727,516.830033845,0.0,243.2593065,302.612436532,154.330396498,71.3429522948,56.6466996096,26.3407445941
 06/27  16:00:00,1491.32976882,151.691455826,516.634560641,0.0,243.2593065,310.10971186,151.821731852,49.3433220433,84.9700494144,17.5083603944
 06/27  17:00:00,1500.98353478,160.992022509,516.940133291,0.0,243.2593065,310.10971186,133.007199446,30.6451285864,84.9700494144,17.3920214456
 06/27  18:00:00,1176.93877974,97.6920186373,521.725637128,0.0,166.938926447,199.110933808,157.71533094,64.057818088,84.9700494144,8.68746343774
 06/27  19:00:00,1175.35523214,97.6920186373,523.851671814,0.0,166.938926447,191.61365848,146.527069026,81.1932782942,56.6466996096,8.6870911218
 06/27  20:00:00,1052.21878852,97.6920186373,523.036579147,0.0,100.150657288,124.558693486,193.665598735,128.330068831,56.6466996096,8.68883029401
 06/27  21:00:00,1013.83973877,97.6920186373,524.059377944,0.0,100.150657288,124.558693486,211.374817802,158.179769607,42.4850247072,10.7100234885
 06/27  22:00:00,946.093127242,97.6920186373,523.640346882,0.0,46.0930336215,124.558693486,241.564253658,197.95207948,28.3233498048,15.2888243735
 06/27  23:00:00,938.328267307,97.6920186373,517.664733139,0.0,46.0930336215,124.558693486,244.869175419,222.035257312,14.1616749024,8.67224320498
 06/27  24:00:00,915.912339307,97.6920186373,511.447995991,0.0,46.0930336215,113.312780494,266.0243655,251.687154693,5.66466996096,8.67254084544
 06/28  01:00:00,913.891209733,97.6920186373,510.664396317,0.0,46.0930336215,113.312780494,285.719986412,271.38260944,5.66466996096,8.67270701091
 06/28  02:00:00,912.367597121,97.6920186373,510.121219568,0.0,46.0930336215,113.312780494,302.5570368,288.219403016,5.66466996096,8.67296382352
 06/28  03:00:00,912.615388525,97.6920186373,510.472155985,0.0,46.0930336215,113.312780494,309.882231052,295.544323375,5.66466996096,8.67323771604
 06/28  04:00:00,1001.9985335,97.6920186373,509.862392475,0.0,100.150657288,148.969399434,303.329557717,288.993144069,5.66466996096,8.67174368696
 06/28  05:00:00,1000.48621933,101.009487636,508.929878992,0.0,100.150657288,149.894399434,437.809778128,414.976087298,14.1616749024,8.67201592696
 06/28  06:00:00,1228.84287305,106.276486795,511.024510771,0.0,176.471037341,302.612436532,300.314482298,263.318838417,28.3233498048,8.67229407599
 06/28  07:00:00,1373.24580816,114.827711187,518.18243823,0.0,243.2593065,310.10971186,241.241455877,181.33033775,42.4850247072,17.4260934198
 06/28  08:00:00,1429.25590581,125.243265705,520.941159408,0.0,243.2593065,310.10971186,192.608397955,118.481119948,56.6466996096,17.4805783979
 06/28  09:00:00,1474.37255259,137.998000465,519.94842985,0.0,243.2593065,302.612436532,135.231694729,75.2239135148,42.4850247072,17.5227565074
 06/28  10:00:00,1489.53717633,146.647623008,518.920873068,0.0,243.2593065,310.10971186,139.60930148,42.4329286545,70.808374512,26.3679983132
 06/28  11:00:00,1497.4888765,153.718705989,518.766836901,0.0,243.2593065,310.10971186,119.195243838,21.9836643946,70.808374512,26.4032049313
 06/28  12:00:00,1462.75973368,160.761476972,518.698270204,0.0,243.2593065,310.10971186,111.174271603,14.0544820292,70.808374512,26.3114150623
 06/28  13:00:00,1504.27088159,169.169164415,518.437289893,0.0,243.2593065,302.612436532,83.4023560912,7.19517845346,56.6466996096,19.5604780281
 06/28  14:00:00,1510.62357924,175.765971569,518.142766548,0.0,243.2593065,302.612436532,67.3385044537,0.435566560202,42.4850247072,24.4179131863
 06/28  15:00:00,1513.40925786,178.49206876,518.200751558,0.0,243.2593065,302.612436532,82.9856361095,0.0,56.6466996096,26.3389364999
 06/28  16:00:00,1522.57090353,181.156844102,518.022662177,0.0,243.2593065,310.10971186,102.47807214,0.0,84.9700494144,17.5080227251
 06/28  17:00:00,1524.39045945,182.864617867,518.125744265,0.0,243.2593065,310.10971186,102.363919482,0.0,84.9700494144,17.3938700671
 06/28  18:00:00,1177.51664627,97.9076300603,521.821935479,0.0,166.938926447,199.110933808,100.246532353,6.58810844996,84.9700494144,8.68837448879
 06/28  19:00:00,1176.5339434,97.9212610717,523.660485919,0.0,166.938926447,191.61365848,82.392101697,17.0574499657,56.6466996096,8.68795212176
 06/28  20:00:00,1053.23968659,97.6920186373,523.014453478,0.0,100.150657288,124.558693486,114.163856579,40.1612031298,56.6466996096,17.3559538391
 06/28  21:00:00,1014.41332838,97.6920186373,523.846670967,0.0,100.150657288,124.558693486,107.756694738,56.597377135,42.4850247072,8.67429289568
 06/28  22:00:00,946.646716753,97.6920186373,523.853242892,0.0,46.0930336215,124.558693486,117.440494769,80.4443239508,28.3233498048,8.67282101381
 06/28  23:00:00,947.456018859,97.6920186373,523.875344468,0.0,46.0930336215,124.558693486,121.326953626,98.4921761214,14.1616749024,8.67310260189
 06/28  24:00:00,934.271391771,97.6920186373,523.051665771,0.0,46.0930336215,113.312780494,137.093684431,122.757386024,5.66466996096,8.67162844517
 06/29  01:00:00,935.194633842,97.6920186373,524.031758454,0.0,46.0930336215,113.312780494,162.230255095,147.893809487,5.66466996096,8.67177564666
 06/29  02:00:00,934.638648877,97.6920186373,523.720760117,0.0,46.0930336215,113.312780494,191.636297313,177.299623495,5.66466996096,8.67200385701
 06/29  03:00:00,921.732362783,97.6920186373,514.747748365,0.0,46.0930336215,113.312780494,219.507897579,205.170968449,5.66466996096,8.67225916966
 06/29  04:00:00,1006.21015921,97.6920186373,511.223461728,0.0,100.150657288,148.969399434,222.199406113,207.862213808,5.66466996096,8.67252234407
 06/29  05:00:00,1016.88364275,108.36189394,511.755673991,0.0,100.150657288,149.894399434,315.086588082,292.252121237,14.1616749024,8.67279194273
 06/29  06:00:00,1246.02849124,116.681022103,514.211732339,0.0,176.471037341,302.612436532,223.395358431,186.398950761,28.3233498048,8.67305786488
 06/29  07:00:00,1392.45003682,132.066188757,518.740141157,0.0,243.2593065,310.10971186,186.593169725,126.680846395,42.4850247072,17.4272986221
 06/29  08:00:00,1449.18392021,147.846922485,518.208996632,0.0,243.2593065,310.10971186,148.195886427,74.0675049536,56.6466996096,17.4816818637
 06/29  09:00:00,1490.32984571,155.712620097,518.112118303,0.0,243.2593065,302.612436532,99.6863636122,39.6778704769,42.4850247072,17.5234684281
 06/29  10:00:00,1505.00585856,162.678144667,518.230977995,0.0,243.2593065,310.10971186,119.759548816,22.5811545122,70.808374512,26.3700197918
 06/29  11:00:00,1510.83447311,167.503635437,518.159348311,0.0,243.2593065,310.10971186,111.425143804,14.2177277084,70.808374512,26.399041584
 06/29  12:00:00,1473.69520885,172.319956392,517.947454879,0.0,243.2593065,310.10971186,105.517773551,8.3974327013,70.808374512,26.3119663372
 06/29  13:00:00,1510.94333728,176.317924049,517.82237209,0.0,243.2593065,302.612436532,86.9024174777,3.85592684338,56.6466996096,26.3997910247
 06/29  14:00:00,1513.75387294,179.144639992,517.736000102,0.0,243.2593065,302.612436532,60.7561745986,0.685787308664,42.4850247072,17.5853625827
 06/29  15:00:00,1515.84427119,181.432653442,517.619333664,0.0,243.2593065,302.612436532,82.9862967087,0.0,56.6466996096,26.3395970991
 06/29  16:00:00,1525.27720968,184.15604454,517.652041489,0.0,243.2593065,310.10971186,102.47828529,0.0,84.9700494144,17.5082358755
 06/29  17:00:00,1527.84746241,186.524214026,517.796148681,0.0,243.2593065,310.10971186,102.361954767,0.0,84.9700494144,17.391905353
 06/29  18:00:00,1179.09436018,99.3712196221,521.773779944,0.0,166.938926447,199.110933808,96.2761506819,2.61954310134,84.9700494144,8.68655816617
 06/29  19:00:00,1177.7934515,99.6237311194,523.067760201,0.0,166.938926447,191.61365848,72.1674954355,6.8325543551,56.6466996096,8.68824147077
 06/29  20:00:00,1053.26089664,98.2572362827,522.398243258,0.0,100.150657288,124.558693486,90.7183255251,16.7162196118,56.6466996096,17.3554063036
 06/29  21:00:00,1014.00353762,97.9015722508,523.144096293,0.0,100.150657288,124.558693486,73.8319137826,22.6723113268,42.4850247072,8.67457774863
 06/29  22:00:00,946.500515632,97.7146553261,523.596279935,0.0,46.0930336215,124.558693486,73.4347719976,36.4383296414,28.3233498048,8.67309255144
 06/29  23:00:00,947.251683661,97.6920186373,523.609726112,0.0,46.0930336215,124.558693486,75.13242402,52.2991605371,14.1616749024,8.67158858052
 06/29  24:00:00,934.070204753,97.6920186373,522.804512636,0.0,46.0930336215,113.312780494,83.4105840384,69.0740674016,5.66466996096,8.67184667584
 06/30  01:00:00,934.840954538,97.6920186373,523.627804402,0.0,46.0930336215,113.312780494,99.9727554179,85.6360837278,5.66466996096,8.67200172921
 06/30  02:00:00,934.902966527,97.6920186373,523.721005711,0.0,46.0930336215,113.312780494,120.39467036,106.057778816,5.66466996096,8.67222158212
 06/30  03:00:00,934.946916523,97.6920186373,523.787433076,0.0,46.0930336215,113.312780494,142.000286336,127.663152678,5.66466996096,8.67246369701
 06/30  04:00:00,1028.8701503,97.6920186373,523.773002875,0.0,100.150657288,148.969399434,144.541254155,130.203871915,5.66466996096,8.67271227972
 06/30  05:00:00,1046.88842366,123.494845286,519.631395023,0.0,100.150657288,149.894399434,218.110470141,195.276026574,14.1616749024,8.67276866386
 06/30  06:00:00,1282.62806838,144.668351487,518.11471557,0.0,176.471037341,302.612436532,134.512227461,97.5174243601,28.3233498048,8.67145329631
 06/30  07:00:00,1417.19350454,158.158784937,517.158718867,0.0,243.2593065,310.10971186,117.233045854,57.3206477168,42.4850247072,17.4273734301
 06/30  08:00:00,1463.10118597,162.526481797,517.405875137,0.0,243.2593065,310.10971186,108.835214067,34.7069356146,56.6466996096,17.4815788431
 06/30  09:00:00,1501.13217079,166.840242498,517.749789057,0.0,243.2593065,302.612436532,77.8806194469,17.8768066808,42.4850247072,17.5187880589
 06/30  10:00:00,1514.78176928,172.571597997,518.068688781,0.0,243.2593065,310.10971186,104.541713715,7.36398778544,70.808374512,26.3693514171
 06/30  11:00:00,1522.33787653,179.210391008,517.916039538,0.0,243.2593065,310.10971186,97.920387163,0.713918373203,70.808374512,26.3980942778
 06/30  12:00:00,1485.5211231,184.016723848,517.983583052,0.0,243.2593065,310.10971186,97.119465935,0.0,70.808374512,26.311091423
 06/30  13:00:00,1522.32329912,187.374423059,518.016286211,0.0,243.2593065,302.612436532,83.0453283252,0.0,56.6466996096,26.3986287156
 06/30  14:00:00,1526.8706469,192.050557084,517.910520678,0.0,243.2593065,302.612436532,60.0696065867,0.0,42.4850247072,17.5845818795
 06/30  15:00:00,1529.16108118,194.305798903,518.142560354,0.0,243.2593065,302.612436532,82.9850666487,0.0,56.6466996096,26.3383670391
 06/30  16:00:00,1534.76684204,193.428581242,517.999222345,0.0,243.2593065,310.10971186,102.475181504,0.0,84.9700494144,17.5051320897
 06/30  17:00:00,1535.90639864,194.782108919,517.737058503,0.0,243.2593065,310.10971186,102.361411702,0.0,84.9700494144,17.3913622876
 06/30  18:00:00,1178.77804126,99.7578765053,521.214085995,0.0,166.938926447,199.110933808,93.7550264007,0.0986757322368,84.9700494144,8.68630125404
 06/30  19:00:00,1176.84908616,99.6510363602,523.16280455,0.0,166.938926447,191.61365848,69.4465190812,4.11186387396,56.6466996096,8.68795559762
 06/30  20:00:00,1051.58646906,97.7776307228,522.184224316,0.0,100.150657288,124.558693486,97.4241562721,23.421873856,56.6466996096,17.3555828065
 06/30  21:00:00,1013.39546811,97.6967694829,523.51532115,0.0,100.150657288,124.558693486,90.5840276814,39.4247193727,42.4850247072,8.6742836015
 06/30  22:00:00,946.140199589,97.6920186373,523.387378917,0.0,46.0930336215,124.558693486,92.6691876738,55.6730490289,28.3233498048,8.67278884011
 06/30  23:00:00,947.169864922,97.6920186373,523.589525149,0.0,46.0930336215,124.558693486,92.3314451866,69.4984776327,14.1616749024,8.67129265146
 06/30  24:00:00,933.698542695,97.6920186373,522.45421779,0.0,46.0930336215,113.312780494,99.707238351,85.3710433693,5.66466996096,8.67152502078
 07/01  01:00:00,934.387685951,97.6920186373,523.16395567,0.0,46.0930336215,113.312780494,100.124276679,85.7879409546,5.66466996096,8.67166576313
 07/01  02:00:00,934.6289738,97.6920186373,523.406673027,0.0,46.0930336215,113.312780494,109.947795599,95.6112539748,5.66466996096,8.67187166298
 07/01  03:00:00,934.261569332,97.6920186373,523.044886761,0.0,46.0930336215,113.312780494,113.282294668,98.9455249243,5.66466996096,8.67209978319
 07/01  04:00:00,944.445870933,97.6920186373,522.820122098,0.0,55.6251445156,113.312780494,103.564789127,89.2277848037,5.66466996096,8.67233436229
 07/01  05:00:00,940.747243735,97.6920186373,523.045294703,0.0,55.6251445156,113.312780494,115.828899725,92.9946541284,14.1616749024,8.67257069422
 07/01  06:00:00,1001.55601678,97.6920186373,522.334832674,0.0,65.1572554096,176.889270242,101.024817936,64.0286574847,28.3233498048,8.67281064629
 07/01  07:00:00,1164.56605498,142.800907124,519.15410948,0.0,109.682768182,220.96816451,138.396903322,87.2405876548,42.4850247072,8.67129095975
 07/01  08:00:00,1178.09157645,145.981465387,519.440072263,0.0,109.682768182,220.96816451,126.375669786,61.0291293621,56.6466996096,8.69984081475
 07/01  09:00:00,1296.59441981,158.004877486,518.471520873,0.0,131.945524568,266.955817592,88.3682040131,28.4519152623,42.4850247072,17.4312640436
 07/01  10:00:00,1307.63769092,161.431650521,518.550145969,0.0,131.945524568,274.45309292,102.531880713,14.2433595763,70.808374512,17.4801466251
 07/01  11:00:00,1312.08374276,164.884532065,518.524784779,0.0,131.945524568,274.45309292,95.423728084,7.13592029072,70.808374512,17.4794332813
 07/01  12:00:00,1283.99172466,168.722727546,518.534741611,0.0,131.945524568,274.45309292,100.551464781,4.2768772829,70.808374512,25.4662129865
 07/01  13:00:00,1280.40005178,172.47219262,518.585360719,0.0,131.945524568,266.955817592,77.9731694168,3.11573824469,56.6466996096,18.2107315625
 07/01  14:00:00,1282.50868679,174.361610389,518.769864763,0.0,131.945524568,266.955817592,62.8619062111,2.90345333951,42.4850247072,17.4734281644
 07/01  15:00:00,1132.10132991,97.7307826757,521.716425632,0.0,109.682768182,212.545889182,74.8492446887,0.727858982141,56.6466996096,17.4746860969
 07/01  16:00:00,1140.55161518,97.8645582315,522.786713958,0.0,109.682768182,220.04316451,105.19205029,2.74626286375,84.9700494144,17.4757380118
 07/01  17:00:00,1098.04320514,98.0252776109,522.496568983,0.0,109.682768182,220.04316451,105.23692419,2.84592645408,84.9700494144,17.4209483218
 07/01  18:00:00,1059.01386244,98.0991735786,522.371897948,0.0,100.150657288,199.110933808,102.439259729,8.79760082134,84.9700494144,8.67160949334
 07/01  19:00:00,1056.66992743,97.8550093528,523.073280568,0.0,100.150657288,191.61365848,78.7805687576,13.4620312536,56.6466996096,8.67183789441
 07/01  20:00:00,955.969070671,97.69740403,522.68382535,0.0,55.6251445156,124.558693486,99.8144466851,34.4956718421,56.6466996096,8.67207523332
 07/01  21:00:00,956.094141427,97.6920186373,523.325189531,0.0,55.6251445156,124.558693486,98.6157619264,47.4584271716,42.4850247072,8.67231004755
 07/01  22:00:00,945.598516227,97.6920186373,523.020633145,0.0,46.0930336215,124.558693486,95.8315357906,58.8356395168,28.3233498048,8.67254646895
 07/01  23:00:00,946.475842337,97.6920186373,522.878657292,0.0,46.0930336215,124.558693486,85.7288288537,62.8943707606,14.1616749024,8.67278319069
 07/01  24:00:00,933.656263178,97.6920186373,522.38098293,0.0,46.0930336215,113.312780494,83.2509087735,68.9149731376,5.66466996096,8.67126567501
 07/02  01:00:00,922.986885264,97.6920186373,522.940458325,0.0,34.9616554283,113.312780494,88.8993666877,74.5633061614,5.66466996096,8.67139056536
 07/02  02:00:00,923.133714761,97.6920186373,523.110823485,0.0,34.9616554283,113.312780494,98.7320492622,84.3957969413,5.66466996096,8.67158235993
 07/02  03:00:00,923.249896379,97.6920186373,523.27889543,0.0,34.9616554283,113.312780494,116.524027965,102.187561246,5.66466996096,8.67179675838
 07/02  04:00:00,933.528758525,97.6920186373,523.19269712,0.0,44.4937663224,113.312780494,124.96045045,110.623762753,5.66466996096,8.67201773686
 07/02  05:00:00,929.609184664,97.6920186373,523.19812072,0.0,44.4937663224,113.312780494,141.25581253,118.421897114,14.1616749024,8.67224051368
 07/02  06:00:00,990.224834698,97.6920186373,522.312063416,0.0,54.0258772165,176.889270242,124.782708056,87.7868913195,28.3233498048,8.67246693136
 07/02  07:00:00,997.576863775,97.6920186373,522.392479392,0.0,54.0258772165,184.38654557,118.319210833,67.1632397738,42.4850247072,8.67094635214
 07/02  08:00:00,1076.7175115,97.6920186373,522.009832714,0.0,65.1572554096,220.04316451,110.720909667,45.3786715407,56.6466996096,8.69553851721
 07/02  09:00:00,1069.364905,97.6920186373,522.068156597,0.0,65.1572554096,212.545889182,95.3519207219,35.4486085094,42.4850247072,17.4182875052
 07/02  10:00:00,1077.17089341,97.6920186373,522.34006873,0.0,65.1572554096,220.04316451,119.26508569,30.993308919,70.808374512,17.4634022586
 07/02  11:00:00,1077.89213044,97.6920186373,522.060271127,0.0,65.1572554096,220.04316451,114.526989587,26.2551169919,70.808374512,17.4634980828
 07/02  12:00:00,1076.68897748,97.6920186373,521.939561773,0.0,65.1572554096,220.04316451,111.83934664,23.567257737,70.808374512,17.4637143912
 07/02  13:00:00,1069.1495195,97.6920186373,521.831194265,0.0,65.1572554096,212.545889182,97.3287425755,23.2160458658,56.6466996096,17.4659971
 07/02  14:00:00,1069.63868704,97.6995093274,522.248094364,0.0,65.1572554096,212.545889182,79.5813709893,19.6321903931,42.4850247072,17.464155889
 07/02  15:00:00,1069.95051675,97.7498821664,522.516875303,0.0,65.1572554096,212.545889182,92.9151877274,18.8040958598,56.6466996096,17.464392258
 07/02  16:00:00,1044.75342246,97.7369793188,522.669481289,0.0,65.1572554096,220.04316451,125.142618889,22.7079502185,84.9700494144,17.4646192563
 07/02  17:00:00,998.189393413,97.7970283899,522.799485371,0.0,54.0258772165,184.38654557,131.301359165,28.9127807808,84.9700494144,17.4185289695
 07/02  18:00:00,967.32666892,97.7347807993,522.48695281,0.0,44.4937663224,163.454314868,140.824557506,47.1826011265,84.9700494144,8.67190696522
 07/02  19:00:00,965.162123489,97.6949544485,523.175930793,0.0,44.4937663224,155.95703954,123.397603214,58.0787677839,56.6466996096,8.67213582007
 07/02  20:00:00,945.199340434,97.6920186373,523.17006785,0.0,44.4937663224,124.558693486,143.982319119,78.6632586365,56.6466996096,8.6723608732
 07/02  21:00:00,944.823825358,97.6920186373,523.311097545,0.0,44.4937663224,124.558693486,140.210609717,89.0530003984,42.4850247072,8.67258461126
 07/02  22:00:00,934.665185973,97.6920186373,523.329501154,0.0,34.9616554283,124.558693486,145.11260808,108.118196788,28.3233498048,8.67106148797
 07/02  23:00:00,935.394732448,97.6920186373,523.028335666,0.0,34.9616554283,124.558693486,135.305454416,112.472509592,14.1616749024,8.67126992186
 07/02  24:00:00,922.755761085,97.6920186373,522.710424888,0.0,34.9616554283,113.312780494,135.563721496,121.227557508,5.66466996096,8.6714940265
 07/03  01:00:00,934.487589153,97.6920186373,523.284863085,0.0,46.0930336215,113.312780494,145.585697492,131.249392336,5.66466996096,8.67163519475
 07/03  02:00:00,934.528708122,97.6920186373,523.363115077,0.0,46.0930336215,113.312780494,157.360941595,143.024463944,5.66466996096,8.67180768958
 07/03  03:00:00,934.410044884,97.6920186373,523.270327835,0.0,46.0930336215,113.312780494,171.731993407,157.395316719,5.66466996096,8.67200672756
 07/03  04:00:00,1024.6991228,97.6920186373,523.023329139,0.0,100.150657288,148.969399434,155.389699189,141.052815656,5.66466996096,8.67221357244
 07/03  05:00:00,1030.33732703,108.146156515,521.124185966,0.0,100.150657288,149.894399434,268.898178642,246.064075383,14.1616749024,8.67242835706
 07/03  06:00:00,1257.45673245,117.837166986,521.181205499,0.0,176.471037341,302.612436532,190.256430804,153.261179098,28.3233498048,8.67190190147
 07/03  07:00:00,1390.62468114,128.96392296,519.858244636,0.0,243.2593065,310.10971186,184.549147912,124.641410736,42.4850247072,17.4227124688
 07/03  08:00:00,1442.82382099,140.342467422,519.420799728,0.0,243.2593065,310.10971186,166.336015576,92.2137545767,56.6466996096,17.4755613893
 07/03  09:00:00,1483.19700939,148.125893647,518.675945906,0.0,243.2593065,302.612436532,124.369550639,62.2970820493,42.4850247072,19.5874438829
 07/03  10:00:00,1494.67974337,152.121767431,518.583734918,0.0,243.2593065,310.10971186,140.400148613,45.3042635012,70.808374512,24.2875106001
 07/03  11:00:00,1499.27843734,155.755507257,518.479074363,0.0,243.2593065,310.10971186,133.414946453,36.2117202278,70.808374512,26.3948517133
 07/03  12:00:00,1461.82555848,160.341157954,518.182841005,0.0,243.2593065,310.10971186,124.74648957,27.6321223255,70.808374512,26.3059927329
 07/03  13:00:00,1499.85469798,165.304873505,517.911825092,0.0,243.2593065,302.612436532,99.4311163078,16.3919686922,56.6466996096,26.392448006
 07/03  14:00:00,1505.4814725,170.883406301,517.917823977,0.0,243.2593065,302.612436532,75.0774663371,6.22910700189,42.4850247072,26.363334628
 07/03  15:00:00,1508.4830768,173.771800754,518.049308943,0.0,243.2593065,302.612436532,76.1961042676,1.98997147499,56.6466996096,17.559433183
 07/03  16:00:00,1516.27395045,175.069990598,517.926212177,0.0,243.2593065,310.10971186,103.666457367,1.18971312505,84.9700494144,17.5066948272
 07/03  17:00:00,1517.25813565,175.990310576,517.972961487,0.0,243.2593065,310.10971186,102.938056178,0.576850999321,84.9700494144,17.3911557642
 07/03  18:00:00,1177.38729269,97.7930117393,521.87413892,0.0,166.938926447,199.110933808,101.788198864,8.1318601862,84.9700494144,8.68628926343
 07/03  19:00:00,1176.35037253,97.7657143607,523.687901953,0.0,166.938926447,191.61365848,85.2836874998,19.9511337721,56.6466996096,8.68585411805
 07/03  20:00:00,1052.94633636,97.6920186373,522.766514657,0.0,100.150657288,124.558693486,117.406017275,43.4047162374,56.6466996096,17.3546014278
 07/03  21:00:00,1014.13516318,97.6920186373,523.573189354,0.0,100.150657288,124.558693486,107.017850248,55.8586110522,42.4850247072,8.67421448901
 07/03  22:00:00,946.302457754,97.6920186373,523.537847358,0.0,46.0930336215,124.558693486,111.451539151,74.4572477874,28.3233498048,8.67094155846
 07/03  23:00:00,946.969927724,97.6920186373,523.386707215,0.0,46.0930336215,124.558693486,108.121382269,85.2885703947,14.1616749024,8.67113697172
 07/03  24:00:00,934.019401776,97.6920186373,522.786792611,0.0,46.0930336215,113.312780494,111.823743693,97.4877269871,5.66466996096,8.67134674515
 07/04  01:00:00,923.433142452,97.6920186373,523.446084116,0.0,34.9616554283,113.312780494,127.193642041,112.857509875,5.66466996096,8.67146220565
 07/04  02:00:00,923.359756495,97.6920186373,523.398785727,0.0,34.9616554283,113.312780494,140.399931875,126.063629027,5.66466996096,8.67163288717
 07/04  03:00:00,923.620839038,97.6920186373,523.683413777,0.0,34.9616554283,113.312780494,159.970934437,145.634441941,5.66466996096,8.67182253455
 07/04  04:00:00,934.112846393,97.6920186373,523.818304712,0.0,44.4937663224,113.312780494,179.985313515,165.648625826,5.66466996096,8.67201772737
 07/04  05:00:00,930.298945801,97.6920186373,523.93284499,0.0,44.4937663224,113.312780494,212.817062072,189.983172731,14.1616749024,8.67221443832
 07/04  06:00:00,979.138823831,97.6920186373,514.906251159,0.0,54.0258772165,176.889270242,197.375560413,160.380638709,28.3233498048,8.6715718994
 07/04  07:00:00,985.235955257,97.6920186373,513.942672667,0.0,54.0258772165,184.38654557,201.218123625,150.062236297,42.4850247072,8.67086262097
 07/04  08:00:00,1076.6433259,97.6920186373,522.350808429,0.0,65.1572554096,220.04316451,186.841771507,121.49971723,56.6466996096,8.69535466711
 07/04  09:00:00,1070.34946311,97.6920186373,523.154722529,0.0,65.1572554096,212.545889182,151.995788703,92.0931138134,42.4850247072,17.4176501827
 07/04  10:00:00,1077.40117902,97.6920186373,522.682147467,0.0,65.1572554096,220.04316451,161.363062619,73.0901537531,70.808374512,17.4645343539
 07/04  11:00:00,1079.01610894,97.6920186373,523.240768862,0.0,65.1572554096,220.04316451,151.742976224,63.4721016798,70.808374512,17.4625000318
 07/04  12:00:00,1077.92269175,97.6920186373,523.153916937,0.0,65.1572554096,220.04316451,146.175941377,57.9049473638,70.808374512,17.4626195015
 07/04  13:00:00,1070.35254422,97.6920186373,522.97157712,0.0,65.1572554096,212.545889182,124.244382461,50.1349385124,56.6466996096,17.4627443385
 07/04  14:00:00,1070.27814749,97.6920186373,522.851375635,0.0,65.1572554096,212.545889182,101.278438882,41.3305447588,42.4850247072,17.4628694165
 07/04  15:00:00,1070.54881403,97.6920186373,523.251862102,0.0,65.1572554096,212.545889182,118.431030944,44.321337055,56.6466996096,17.4629942794
 07/04  16:00:00,1045.137576,97.6920186373,523.229578576,0.0,65.1572554096,220.04316451,154.51255039,52.0793820882,84.9700494144,17.463118887
 07/04  17:00:00,998.00306896,97.6920186373,522.832584343,0.0,54.0258772165,184.38654557,154.614121595,52.2269960094,84.9700494144,17.4170761715
 07/04  18:00:00,967.812978351,97.6920186373,523.106776302,0.0,44.4937663224,163.454314868,157.090010403,63.4486119195,84.9700494144,8.67134906875
 07/04  19:00:00,965.404685562,97.6920186373,523.471353944,0.0,44.4937663224,155.95703954,141.644772533,76.3265282438,56.6466996096,8.67154467968
 07/04  20:00:00,945.629995371,97.6920186373,523.621942967,0.0,44.4937663224,124.558693486,169.921006281,104.602564789,56.6466996096,8.67174188234
 07/04  21:00:00,945.19012039,97.6920186373,523.67353416,0.0,44.4937663224,124.558693486,173.523720914,122.366756796,42.4850247072,8.67193941103
 07/04  22:00:00,934.91746421,97.6920186373,523.585023559,0.0,34.9616554283,124.558693486,179.047250809,142.051764118,28.3233498048,8.67213688641
 07/04  23:00:00,935.567817152,97.6920186373,523.240777112,0.0,34.9616554283,124.558693486,168.60945526,145.775446163,14.1616749024,8.6723341947
 07/04  24:00:00,922.695243861,97.6920186373,522.718076552,0.0,34.9616554283,113.312780494,166.392903862,152.057436888,5.66466996096,8.67079701211
 07/05  01:00:00,934.52795311,97.6920186373,523.412226785,0.0,46.0930336215,113.312780494,178.358863221,164.023287262,5.66466996096,8.6709059975
 07/05  02:00:00,934.506452742,97.6920186373,523.409015699,0.0,46.0930336215,113.312780494,191.853504994,177.517781701,5.66466996096,8.67105333251
 07/05  03:00:00,934.610592951,97.6920186373,523.520134103,0.0,46.0930336215,113.312780494,206.243461165,191.907563347,5.66466996096,8.67122785737
 07/05  04:00:00,1025.24598616,97.6920186373,523.627223313,0.0,100.150657288,148.969399434,204.891783567,190.555703233,5.66466996096,8.67141037308
 07/05  05:00:00,1024.51610748,102.083098899,521.372693327,0.0,100.150657288,149.894399434,348.765408286,325.932132509,14.1616749024,8.67160087434
 07/05  06:00:00,1250.09401539,109.777197802,521.888436587,0.0,176.471037341,302.612436532,232.940039973,195.944903714,28.3233498048,8.67178645419
 07/05  07:00:00,1382.96136528,120.358196894,520.798811238,0.0,243.2593065,310.10971186,204.957340289,145.04661055,42.4850247072,17.4257050317
 07/05  08:00:00,1438.02774493,134.967299095,519.98693993,0.0,243.2593065,310.10971186,167.382074894,93.255015412,56.6466996096,17.4803598726
 07/05  09:00:00,1482.40033846,147.093192781,518.877919226,0.0,243.2593065,302.612436532,112.844722394,52.8428503441,42.4850247072,17.5168473426
 07/05  10:00:00,1497.02430777,154.207753904,518.822490835,0.0,243.2593065,310.10971186,126.09483873,28.9213021341,70.808374512,26.3651620843
 07/05  11:00:00,1503.46135766,159.728808438,518.697296649,0.0,243.2593065,310.10971186,111.4484544,14.2473661765,70.808374512,26.3927137118
 07/05  12:00:00,1466.79919829,165.005489705,518.477385015,0.0,243.2593065,310.10971186,103.050771461,5.93629303635,70.808374512,26.3061039126
 07/05  13:00:00,1505.25879131,170.21579904,518.36381076,0.0,243.2593065,302.612436532,84.5797599664,1.54074410826,56.6466996096,26.3923162485
 07/05  14:00:00,1508.61607964,173.437180038,518.452277881,0.0,243.2593065,302.612436532,60.3532664288,0.287998488849,42.4850247072,17.5802432328
 07/05  15:00:00,1509.8824752,174.611327879,518.571305469,0.0,243.2593065,302.612436532,82.9782333035,0.0,56.6466996096,26.3315336939
 07/05  16:00:00,1516.62664808,175.118881743,518.175580346,0.0,243.2593065,310.10971186,102.480664561,0.00720002057241,84.9700494144,17.5034151263
 07/05  17:00:00,1517.69694322,176.154983648,518.211147363,0.0,243.2593065,310.10971186,102.360541943,0.0,84.9700494144,17.3904925288
 07/05  18:00:00,1177.2874366,97.8875818597,521.666056376,0.0,166.938926447,199.110933808,97.7943960674,4.13752912771,84.9700494144,8.6868175253
 07/05  19:00:00,1176.21443329,97.8812823938,523.444622648,0.0,166.938926447,191.61365848,77.0918034238,11.7587775153,56.6466996096,8.68632629888
 07/05  20:00:00,1052.88405548,97.6920186373,522.746600472,0.0,100.150657288,124.558693486,99.9129683765,34.5791812374,56.6466996096,8.68708752953
 07/05  21:00:00,1014.07818846,97.6920186373,523.566440737,0.0,100.150657288,124.558693486,111.133107998,51.3214743515,42.4850247072,17.326608939
 07/05  22:00:00,946.399582145,97.6920186373,523.663211217,0.0,46.0930336215,124.558693486,112.578693885,75.5843049037,28.3233498048,8.67103917613
 07/05  23:00:00,947.235241617,97.6920186373,523.699974933,0.0,46.0930336215,124.558693486,122.192499356,99.3595997063,14.1616749024,8.67122474769
 07/05  24:00:00,934.129886238,97.6920186373,522.947021607,0.0,46.0930336215,113.312780494,140.264107917,125.928024938,5.66466996096,8.67141301785
 07/06  01:00:00,934.979923386,97.6920186373,523.847394096,0.0,46.0930336215,113.312780494,165.923160054,151.586989628,5.66466996096,8.67150046455
 07/06  02:00:00,934.929236788,97.6920186373,523.819540593,0.0,46.0930336215,113.312780494,187.718769504,173.382443672,5.66466996096,8.67165587097
 07/06  03:00:00,934.666174072,97.6920186373,523.67794069,0.0,46.0930336215,113.312780494,207.155987571,192.819493557,5.66466996096,8.67182405303
 07/06  04:00:00,1019.63112772,97.6920186373,519.845219715,0.0,100.150657288,148.969399434,206.182425735,191.845759815,5.66466996096,8.67199595894
 07/06  05:00:00,1026.29959756,109.961672516,517.25645288,0.0,100.150657288,149.894399434,303.452590556,280.620093262,14.1616749024,8.670822391
 07/06  06:00:00,1261.90540739,122.981000542,520.51320958,0.0,176.471037341,302.612436532,190.697653989,153.703696541,28.3233498048,8.67060764278
 07/06  07:00:00,1405.37667948,145.164408187,518.405202941,0.0,243.2593065,310.10971186,144.049819769,87.0811698958,42.4850247072,14.4836251655
 07/06  08:00:00,1454.50992442,153.120137701,518.292742221,0.0,243.2593065,310.10971186,123.00378149,45.9370323815,56.6466996096,20.4200494985
 07/06  09:00:00,1492.98349464,158.015690863,518.510915643,0.0,243.2593065,302.612436532,89.855512828,29.8516827969,42.4850247072,17.5188053239
 07/06  10:00:00,1502.8483549,160.724677867,518.096209341,0.0,243.2593065,310.10971186,120.015833692,22.8450614018,70.808374512,26.3623977783
 07/06  11:00:00,1507.98707702,164.694026685,518.220971491,0.0,243.2593065,310.10971186,112.864563371,15.6630654031,70.808374512,26.3931234554
 07/06  12:00:00,1469.92063589,168.550459645,518.008802669,0.0,243.2593065,310.10971186,99.8771547964,11.5256426528,70.808374512,17.5431376315
 07/06  13:00:00,1507.34406419,172.782882998,517.853002198,0.0,243.2593065,302.612436532,89.9902757456,6.95095927422,56.6466996096,26.3926168618
 07/06  14:00:00,1509.27710016,174.940069895,517.586414948,0.0,243.2593065,302.612436532,73.606499822,4.76317213678,42.4850247072,26.358302978
 07/06  15:00:00,1510.02349169,176.014550837,517.265298846,0.0,243.2593065,302.612436532,86.0040013902,3.03104486344,56.6466996096,26.3262569172
 07/06  16:00:00,1517.40142876,176.849247294,517.177282552,0.0,243.2593065,310.10971186,103.655652351,1.18354051516,84.9700494144,17.5020624212
 07/06  17:00:00,1518.60810658,177.76187506,517.45647981,0.0,243.2593065,310.10971186,94.0753819272,0.401150275494,84.9700494144,8.70418223729
 07/06  18:00:00,1177.47245146,98.007315893,521.658775149,0.0,166.938926447,199.110933808,114.334940358,12.0130795077,84.9700494144,17.3518114364
 07/06  19:00:00,1176.61851045,98.0612937899,523.592416899,0.0,166.938926447,191.61365848,86.854359261,21.5204016338,56.6466996096,8.68725801756
 07/06  20:00:00,1053.1547288,97.6931677177,522.925688654,0.0,100.150657288,124.558693486,106.1874223,40.853982876,56.6466996096,8.68673981479
 07/06  21:00:00,1014.21607141,97.6920186373,523.627868875,0.0,100.150657288,124.558693486,102.432781411,51.2752139713,42.4850247072,8.67254273216
 07/06  22:00:00,946.431675931,97.6920186373,523.612431073,0.0,46.0930336215,124.558693486,104.322490057,67.3280795227,28.3233498048,8.6710607298
 07/06  23:00:00,947.217960716,97.6920186373,523.595120477,0.0,46.0930336215,124.558693486,101.297011259,78.4641015543,14.1616749024,8.67123480255
 07/06  24:00:00,934.159320616,97.6920186373,522.880945536,0.0,46.0930336215,113.312780494,106.204620877,91.8685375728,5.66466996096,8.67141334372
 07/07  01:00:00,934.785541507,97.6920186373,523.546597157,0.0,46.0930336215,113.312780494,116.9651331,102.628945592,5.66466996096,8.67151754698
 07/07  02:00:00,934.758728095,97.6920186373,523.550048253,0.0,46.0930336215,113.312780494,129.052399715,114.71608181,5.66466996096,8.67164794338
 07/07  03:00:00,934.83849219,97.6920186373,523.65341904,0.0,46.0930336215,113.312780494,142.588643382,128.252172698,5.66466996096,8.6718007233
 07/07  04:00:00,1029.03883149,97.6920186373,523.908799512,0.0,100.150657288,148.969399434,149.161625019,134.824994909,5.66466996096,8.67196014897
 07/07  05:00:00,1043.40181489,119.736873445,519.922256972,0.0,100.150657288,149.894399434,252.299406465,229.465604654,14.1616749024,8.67212690791
 07/07  06:00:00,1268.55851345,129.909881684,518.878718786,0.0,176.471037341,302.612436532,189.846519197,152.851621602,28.3233498048,8.6715477904
 07/07  07:00:00,1402.61817078,143.749279571,517.10768176,0.0,243.2593065,310.10971186,188.339763179,128.43287052,42.4850247072,17.4218679515
 07/07  08:00:00,1449.14892059,149.243718606,516.921129812,0.0,243.2593065,310.10971186,175.826534714,101.706329138,56.6466996096,17.473505966
 07/07  09:00:00,1486.73414241,153.314533935,517.104313094,0.0,243.2593065,302.612436532,131.38501282,71.3829355173,42.4850247072,17.5170525953
 07/07  10:00:00,1499.39530393,158.090226435,517.417181948,0.0,243.2593065,310.10971186,142.354548978,45.1860261091,70.808374512,26.3601483568
 07/07  11:00:00,1505.01876998,162.345725857,517.716510699,0.0,243.2593065,310.10971186,125.505640431,28.3050261729,70.808374512,26.3922397461
 07/07  12:00:00,1467.04508938,166.007809949,517.8618685,0.0,243.2593065,310.10971186,114.538366079,17.4246086064,70.808374512,26.3053829604
 07/07  13:00:00,1503.20168657,168.52278986,518.193038692,0.0,243.2593065,302.612436532,95.5905187852,12.5526469827,56.6466996096,26.3911721928
 07/07  14:00:00,1505.99935823,171.527787352,517.953849139,0.0,243.2593065,302.612436532,67.3521319513,7.28755716999,42.4850247072,17.5795500741
 07/07  15:00:00,1509.6996177,175.037112576,518.129182603,0.0,243.2593065,302.612436532,85.8368621524,2.85970726079,56.6466996096,26.330455282
 07/07  16:00:00,1515.30435607,174.317655786,517.821332671,0.0,243.2593065,310.10971186,108.23607271,5.76567083971,84.9700494144,17.500352456
 07/07  17:00:00,1514.85143648,174.086530003,517.580284883,0.0,243.2593065,310.10971186,110.470022948,8.10984459536,84.9700494144,17.3901289379
 07/07  18:00:00,1176.46259692,97.6920186373,521.14476185,0.0,166.938926447,199.110933808,135.918643313,42.2619382138,84.9700494144,8.68665568499
 07/07  19:00:00,1174.35843148,97.6920186373,522.751740148,0.0,166.938926447,191.61365848,138.687445664,73.3545962565,56.6466996096,8.68614979794
 07/07  20:00:00,1052.16393597,97.6920186373,522.907005817,0.0,100.150657288,124.558693486,198.584594874,128.887107285,56.6466996096,13.0507879789
 07/07  21:00:00,1013.99516431,97.6920186373,524.156228761,0.0,100.150657288,124.558693486,206.256860634,150.80572972,42.4850247072,12.9661062067
 07/07  22:00:00,946.81829466,97.6920186373,524.101183138,0.0,46.0930336215,124.558693486,210.943228167,173.9490593,28.3233498048,8.67081906261
 07/07  23:00:00,947.663708204,97.6920186373,524.092251093,0.0,46.0930336215,124.558693486,201.529347534,178.696689919,14.1616749024,8.67098271172
 07/07  24:00:00,934.34894873,97.6920186373,523.135008413,0.0,46.0930336215,113.312780494,200.168054628,185.832236189,5.66466996096,8.67114847792
 07/08  01:00:00,935.050148325,97.6920186373,523.859805324,0.0,46.0930336215,113.312780494,199.50871023,185.172818573,5.66466996096,8.67122169649
 07/08  02:00:00,934.890415764,97.6920186373,523.729141888,0.0,46.0930336215,113.312780494,200.504723167,186.16869615,5.66466996096,8.67135705608
 07/08  03:00:00,934.57886567,97.6920186373,523.455702873,0.0,46.0930336215,113.312780494,198.778478927,184.442304869,5.66466996096,8.67150409649
 07/08  04:00:00,945.007554245,97.6920186373,523.521091354,0.0,55.6251445156,113.312780494,191.853477634,177.517153122,5.66466996096,8.67165455076
 07/08  05:00:00,941.037751221,97.6920186373,523.464858773,0.0,55.6251445156,113.312780494,204.543643217,181.710162392,14.1616749024,8.6718059232
 07/08  06:00:00,1001.99003009,97.6920186373,522.955827608,0.0,65.1572554096,176.889270242,181.570014804,144.577239345,28.3233498048,8.66942565418
 07/08  07:00:00,1130.43811777,107.342709859,520.717201373,0.0,109.682768182,220.96816451,282.636759467,231.481352377,42.4850247072,8.67038238193
 07/08  08:00:00,1134.39244048,103.988338316,519.425598576,0.0,109.682768182,220.96816451,300.221442857,234.875579774,56.6466996096,8.69916347308
 07/08  09:00:00,1244.06030948,107.528224028,518.311112864,0.0,131.945524568,266.955817592,270.087957082,210.175956773,42.4850247072,17.4269756022
 07/08  10:00:00,1258.20282975,109.011431917,521.852487943,0.0,131.945524568,274.45309292,267.805103337,179.519265817,70.808374512,17.4774630079
 07/08  11:00:00,1261.95830133,110.905049617,522.664850873,0.0,131.945524568,274.45309292,234.660753882,146.381245427,70.808374512,17.4711339429
 07/08  12:00:00,1230.89954848,111.889297954,522.609093144,0.0,131.945524568,274.45309292,219.422015147,131.144085054,70.808374512,17.4695555815
 07/08  13:00:00,1224.7288966,113.431492897,522.278780133,0.0,131.945524568,266.955817592,189.043075833,114.925997208,56.6466996096,17.4703790146
 07/08  14:00:00,1228.49944661,117.514217806,521.92275613,0.0,131.945524568,266.955817592,145.321881575,85.3660611676,42.4850247072,17.4707957006
 07/08  15:00:00,1131.98927911,97.6920186373,521.944364231,0.0,109.682768182,212.545889182,125.362893576,51.2423370819,56.6466996096,17.4738568845
 07/08  16:00:00,1141.11559972,97.6920186373,523.76962936,0.0,109.682768182,220.04316451,156.334526992,53.8921499394,84.9700494144,17.4723276386
 07/08  17:00:00,1098.84503484,97.6920186373,523.854087698,0.0,109.682768182,220.04316451,162.438292353,60.0491737979,84.9700494144,17.4190691405
 07/08  18:00:00,1059.578984,97.6920186373,523.544891585,0.0,100.150657288,199.110933808,174.580332252,80.9396415691,84.9700494144,8.67064126812
 07/08  19:00:00,1056.8596581,97.6920186373,523.658125369,0.0,100.150657288,191.61365848,158.739933161,93.4224477955,56.6466996096,8.67078575611
 07/08  20:00:00,956.007083861,97.6920186373,522.926016224,0.0,55.6251445156,124.558693486,205.255757079,139.938117081,56.6466996096,8.67094038873
 07/08  21:00:00,956.258822376,97.6920186373,523.64523305,0.0,55.6251445156,124.558693486,200.780556952,149.624443141,42.4850247072,8.67108910379
 07/08  22:00:00,946.122248665,97.6920186373,523.669973305,0.0,46.0930336215,124.558693486,203.933724845,166.939134656,28.3233498048,8.67124038372
 07/08  23:00:00,946.997562616,97.6920186373,523.514816649,0.0,46.0930336215,124.558693486,195.883138641,173.050071418,14.1616749024,8.67139232087
 07/08  24:00:00,933.939506465,97.6920186373,522.784694402,0.0,46.0930336215,113.312780494,190.438633612,176.10241494,5.66466996096,8.67154871037
 07/09  01:00:00,923.475706295,97.6920186373,523.532367058,0.0,34.9616554283,113.312780494,196.030778784,181.69447199,5.66466996096,8.67163683238
 07/09  02:00:00,923.628125284,97.6920186373,523.692814363,0.0,34.9616554283,113.312780494,211.476320923,197.139901977,5.66466996096,8.67174898475
 07/09  03:00:00,923.541832362,97.6920186373,523.616165749,0.0,34.9616554283,113.312780494,224.152158243,209.817836947,5.66466996096,8.66965133519
 07/09  04:00:00,933.828101291,97.6920186373,523.525331463,0.0,44.4937663224,113.312780494,219.398171349,205.063209436,5.66466996096,8.67029195219
 07/09  05:00:00,930.025673466,97.6920186373,523.634305434,0.0,44.4937663224,113.312780494,234.186006913,211.353902252,14.1616749024,8.6704297591
 07/09  06:00:00,990.496275188,97.6920186373,522.574379432,0.0,54.0258772165,176.889270242,196.111822462,159.11690274,28.3233498048,8.6715699172
 07/09  07:00:00,998.120307297,97.6920186373,522.989666596,0.0,54.0258772165,184.38654557,176.640951973,125.48521965,42.4850247072,8.67070761523
 07/09  08:00:00,1077.30759781,97.6920186373,522.683259349,0.0,65.1572554096,220.04316451,167.926307579,93.9107085454,56.6466996096,17.3688994239
 07/09  09:00:00,1070.10862761,97.6920186373,522.918826023,0.0,65.1572554096,212.545889182,129.853686415,78.6520991702,42.4850247072,8.71656253737
 07/09  10:00:00,1078.27600587,97.6920186373,523.586696025,0.0,65.1572554096,220.04316451,169.751209693,81.4788972577,70.808374512,17.4639379236
 07/09  11:00:00,1079.02204395,97.6920186373,523.294304742,0.0,65.1572554096,220.04316451,166.69277772,78.4205289539,70.808374512,17.4638742539
 07/09  12:00:00,1077.31187314,97.6920186373,522.556814949,0.0,65.1572554096,220.04316451,151.235556353,62.9634034312,70.808374512,17.4637784103
 07/09  13:00:00,1069.6345724,97.6920186373,522.285799878,0.0,65.1572554096,212.545889182,121.78957063,47.6791912924,56.6466996096,17.4636797276
 07/09  14:00:00,1069.52650685,97.6920186373,522.151778673,0.0,65.1572554096,212.545889182,95.7952610978,35.8466554348,42.4850247072,17.4635809559
 07/09  15:00:00,1069.398043,97.6920186373,522.066591145,0.0,65.1572554096,212.545889182,100.794323112,26.6841411504,56.6466996096,17.4634823522
 07/09  16:00:00,1044.02030504,97.7319181418,521.993022866,0.0,65.1572554096,220.04316451,127.036903966,24.6031279033,84.9700494144,17.4637266487
 07/09  17:00:00,997.934466866,97.7669828238,522.637571166,0.0,54.0258772165,184.38654557,134.491464487,32.1067577958,84.9700494144,17.4146572767
 07/09  18:00:00,967.589723651,97.739755829,522.814164305,0.0,44.4937663224,163.454314868,141.12273484,47.4835659175,84.9700494144,8.66911950785
 07/09  19:00:00,964.901065558,97.6920186373,522.987659044,0.0,44.4937663224,155.95703954,125.552137221,60.2351600586,56.6466996096,8.67027755242
 07/09  20:00:00,945.061370151,97.6920186373,523.095451589,0.0,44.4937663224,124.558693486,147.117184713,81.800069286,56.6466996096,8.67041581712
 07/09  21:00:00,944.612531821,97.6920186373,523.12165171,0.0,44.4937663224,124.558693486,142.745168262,91.589586194,42.4850247072,8.67055736067
 07/09  22:00:00,934.641144914,97.6920186373,523.312648475,0.0,34.9616554283,124.558693486,145.271468944,108.277419361,28.3233498048,8.67069977819
 07/09  23:00:00,935.784798015,97.6920186373,523.442408134,0.0,34.9616554283,124.558693486,145.922129133,123.089611881,14.1616749024,8.67084234975
 07/09  24:00:00,922.766040361,97.6920186373,522.730386446,0.0,34.9616554283,113.312780494,153.677664778,139.342005588,5.66466996096,8.67098922938
 07/10  01:00:00,934.452393423,97.6920186373,523.253690206,0.0,46.0930336215,113.312780494,158.29345637,143.957715432,5.66466996096,8.67107097649
 07/10  02:00:00,934.454944327,97.6920186373,523.278011644,0.0,46.0930336215,113.312780494,163.394690776,149.058845103,5.66466996096,8.67117571237
 07/10  03:00:00,934.591823347,97.6920186373,523.427796799,0.0,46.0930336215,113.312780494,175.207950275,160.87198051,5.66466996096,8.67129980363
 07/10  04:00:00,1025.1555517,97.6920186373,523.450954739,0.0,100.150657288,148.969399434,168.582842625,154.246743011,5.66466996096,8.67142965294
 07/10  05:00:00,1023.26529938,100.37054814,521.751325597,0.0,100.150657288,149.894399434,312.429037715,289.595796034,14.1616749024,8.67156677874
 07/10  06:00:00,1248.96252506,108.63316361,521.835112877,0.0,176.471037341,302.612436532,200.16317405,163.168125282,28.3233498048,8.67169896298
 07/10  07:00:00,1382.78081468,120.053253301,520.883059129,0.0,243.2593065,310.10971186,173.381975288,113.475344006,42.4850247072,17.421606575
 07/10  08:00:00,1436.83004778,133.641755839,520.089682777,0.0,243.2593065,310.10971186,145.114934778,70.9929558185,56.6466996096,17.4752793498
 07/10  09:00:00,1469.69765697,132.844140214,520.583779893,0.0,243.2593065,302.612436532,136.616930307,76.6148838429,42.4850247072,17.5170217568
 07/10  10:00:00,1468.9241133,124.335744352,520.856983387,0.0,243.2593065,310.10971186,211.443023881,114.274346506,70.808374512,26.3603028636
 07/10  11:00:00,1470.59035037,125.237407558,520.538788265,0.0,243.2593065,310.10971186,209.414048444,112.218279557,70.808374512,26.3873943758
 07/10  12:00:00,1436.20217807,133.092391491,520.034631036,0.0,243.2593065,310.10971186,179.924425068,82.8148816167,70.808374512,26.3011689392
 07/10  13:00:00,1478.29535881,142.256524238,519.568628172,0.0,243.2593065,302.612436532,136.874805402,56.3006091282,56.6466996096,23.9274966643
 07/10  14:00:00,1484.03903725,148.700771697,518.843883732,0.0,243.2593065,302.612436532,106.451512467,43.9348374031,42.4850247072,20.0316503566
 07/10  15:00:00,1489.93916176,155.326126021,518.164972374,0.0,243.2593065,302.612436532,114.711977937,31.740379768,56.6466996096,26.3248985592
 07/10  16:00:00,1501.02838868,159.93052065,517.98780829,0.0,243.2593065,310.10971186,124.270237814,21.7990543425,84.9700494144,17.5011340575
 07/10  17:00:00,1502.53945288,161.427808102,517.985409259,0.0,243.2593065,310.10971186,120.514944301,18.1578429967,84.9700494144,17.3870518897
 07/10  18:00:00,1177.01793085,97.6920186373,521.734631621,0.0,166.938926447,199.110933808,134.326238554,40.6709906095,84.9700494144,8.68519853028
 07/10  19:00:00,1176.02886776,97.6920186373,523.563506553,0.0,166.938926447,191.61365848,117.865258236,52.5318212295,56.6466996096,8.68673739663
 07/10  20:00:00,1052.92805387,97.6920186373,522.859355894,0.0,100.150657288,124.558693486,156.467424361,91.1345440245,56.6466996096,8.68618072656
 07/10  21:00:00,1014.09726255,97.6920186373,523.640546059,0.0,100.150657288,124.558693486,163.189910734,112.032550612,42.4850247072,8.6723354154
 07/10  22:00:00,946.402011046,97.6920186373,523.684537746,0.0,46.0930336215,124.558693486,178.941557297,141.947335422,28.3233498048,8.67087207025
 07/10  23:00:00,947.192460549,97.6920186373,523.659746833,0.0,46.0930336215,124.558693486,181.596670635,158.763989363,14.1616749024,8.67100637042
 07/10  24:00:00,933.963911587,97.6920186373,522.766763005,0.0,46.0930336215,113.312780494,185.623562287,171.287604975,5.66466996096,8.67128735085
 07/11  01:00:00,934.504309402,97.6920186373,523.330231603,0.0,46.0930336215,113.312780494,184.59766659,170.261771477,5.66466996096,8.67122515243
 07/11  02:00:00,934.47125808,97.6920186373,523.331598248,0.0,46.0930336215,113.312780494,187.588765087,173.252775255,5.66466996096,8.67131987106
 07/11  03:00:00,934.490616384,97.6920186373,523.376837529,0.0,46.0930336215,113.312780494,196.523745922,182.187641517,5.66466996096,8.67143444413
 07/11  04:00:00,1028.42082663,97.6920186373,523.323349989,0.0,100.150657288,148.969399434,193.186326925,172.051404496,5.66466996096,15.4702524677
