Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  05:00:00,1029.39325933,103.949572815,521.682457669,0.0,100.150657288,149.894399434,305.646126178,280.96389254,14.1616749024,10.5205587362
 07/11  06:00:00,1252.01978605,110.682313688,521.526882837,0.0,176.471037341,302.612436532,233.116111687,196.122559661,28.3233498048,8.67020222162
 07/11  07:00:00,1384.92149019,122.592251928,520.522939662,0.0,243.2593065,310.10971186,188.86801983,137.661792455,42.4850247072,8.72120266819
 07/11  08:00:00,1440.03022359,137.353677837,519.614715913,0.0,243.2593065,310.10971186,154.127553349,80.0060114367,56.6466996096,17.4748423031
 07/11  09:00:00,1482.61883096,147.272862233,518.939468493,0.0,243.2593065,302.612436532,111.417214673,42.6709456059,42.4850247072,26.2612443595
 07/11  10:00:00,1495.89072441,153.163707358,518.752107909,0.0,243.2593065,310.10971186,113.287453979,24.9009813293,70.808374512,17.5780981376
 07/11  11:00:00,1502.39878448,158.718824167,518.738819232,0.0,243.2593065,310.10971186,113.62702185,16.4309987443,70.808374512,26.3876485941
 07/11  12:00:00,1464.72652545,163.083701908,518.440859523,0.0,243.2593065,310.10971186,110.652555811,13.5427522744,70.808374512,26.3014290243
 07/11  13:00:00,1503.46478694,168.524024622,518.372831197,0.0,243.2593065,302.612436532,90.6496854743,7.61740963407,56.6466996096,26.3855762306
 07/11  14:00:00,1507.94121757,173.23701719,518.064111852,0.0,243.2593065,302.612436532,70.7182847064,1.87716489611,42.4850247072,26.3560951031
 07/11  15:00:00,1511.72173356,176.992545426,518.066852557,0.0,243.2593065,302.612436532,74.2009773554,0.0,56.6466996096,17.5542777458
 07/11  16:00:00,1521.74067914,180.286334195,518.143533582,0.0,243.2593065,310.10971186,102.472155281,0.0,84.9700494144,17.5021058668
 07/11  17:00:00,1524.1122495,182.595466725,518.186667479,0.0,243.2593065,310.10971186,102.357866242,0.0,84.9700494144,17.3878168271
 07/11  18:00:00,1177.08638806,97.6920186373,521.651145444,0.0,166.938926447,199.110933808,97.6148672757,3.96008086149,84.9700494144,8.68473699982
 07/11  19:00:00,1174.99847464,97.6921061565,523.289369116,0.0,166.938926447,191.61365848,75.7451153904,10.4121839622,56.6466996096,8.68623181862
 07/11  20:00:00,1052.02114128,97.6920186373,522.659296526,0.0,100.150657288,124.558693486,104.173988466,30.1768944086,56.6466996096,17.3503944476
 07/11  21:00:00,1013.13976868,97.6920186373,523.208297299,0.0,100.150657288,124.558693486,91.2670449492,40.1095673283,42.4850247072,8.6724529137
 07/11  22:00:00,945.863467495,97.6920186373,523.052106458,0.0,46.0930336215,124.558693486,88.9842278844,51.9900128314,28.3233498048,8.67086524818
 07/11  23:00:00,946.629227251,97.6920186373,523.020354171,0.0,46.0930336215,124.558693486,83.6585737358,60.8259089477,14.1616749024,8.67098988566
 07/11  24:00:00,933.686768172,97.6920186373,522.387058992,0.0,46.0930336215,113.312780494,84.4119277034,70.0761415708,5.66466996096,8.67111617168
 07/12  01:00:00,934.89067272,97.6920186373,523.699672118,0.0,46.0930336215,113.312780494,109.304144153,94.9683073558,5.66466996096,8.67116683662
 07/12  02:00:00,935.022701707,97.6920186373,523.933117564,0.0,46.0930336215,113.312780494,167.699451032,153.3635132,5.66466996096,8.67126787094
 07/12  03:00:00,931.102415993,97.6920186373,521.265465096,0.0,46.0930336215,113.312780494,217.279797681,202.943749291,5.66466996096,8.67137842813
 07/12  04:00:00,1005.96786744,97.6920186373,510.769995238,0.0,100.150657288,148.969399434,230.624517166,216.28835541,5.66466996096,8.6714917949
 07/12  05:00:00,1017.20740961,108.322167617,512.041251185,0.0,100.150657288,149.894399434,324.15598432,301.324410031,14.1616749024,8.66989938702
 07/12  06:00:00,1250.7277497,117.35911904,516.909040156,0.0,176.471037341,302.612436532,230.921620167,193.928264867,28.3233498048,8.67000549563
 07/12  07:00:00,1392.09685289,131.078045104,519.242160303,0.0,243.2593065,310.10971186,197.471864106,146.267084883,42.4850247072,8.71975451523
 07/12  08:00:00,1444.31306963,142.810329693,518.481760752,0.0,243.2593065,310.10971186,178.91272857,96.0660676679,56.6466996096,26.1999612927
 07/12  09:00:00,1484.22918275,149.550366951,518.348459286,0.0,243.2593065,302.612436532,117.52441332,57.5243004799,42.4850247072,17.5150881331
 07/12  10:00:00,1498.3072659,156.187946418,518.241837581,0.0,243.2593065,310.10971186,128.705279041,31.5410499438,70.808374512,26.355854585
 07/12  11:00:00,1506.6729996,163.715428675,518.052620123,0.0,243.2593065,310.10971186,113.268364016,16.0741436156,70.808374512,26.3858458882
 07/12  12:00:00,1469.05509535,167.536943354,518.40364484,0.0,243.2593065,310.10971186,96.2625675777,7.91166306253,70.808374512,17.5425300032
 07/12  13:00:00,1504.58212776,169.46863724,518.640381006,0.0,243.2593065,302.612436532,88.1307394679,5.09991031903,56.6466996096,26.3841295393
 07/12  14:00:00,1505.63563979,170.511414238,518.591911638,0.0,243.2593065,302.612436532,72.6624043358,3.82286493831,42.4850247072,26.3545146902
 07/12  15:00:00,1508.97032394,174.170932993,518.232824055,0.0,243.2593065,302.612436532,74.9195324551,0.715768281168,56.6466996096,17.5570645643
 07/12  16:00:00,1518.10373542,176.647954556,518.222892526,0.0,243.2593065,310.10971186,111.209722466,0.0,84.9700494144,26.2396730521
 07/12  17:00:00,1519.32249643,177.986847339,518.119815942,0.0,243.2593065,310.10971186,93.6742653588,0.0,84.9700494144,8.70421594444
 07/12  18:00:00,1177.0617682,97.6920186373,521.719253581,0.0,166.938926447,199.110933808,113.387745641,19.7317391658,84.9700494144,8.68595706102
 07/12  19:00:00,1175.02179707,97.6920186373,522.64059727,0.0,166.938926447,191.61365848,119.251723712,45.253525565,56.6466996096,17.3514985374
 07/12  20:00:00,1052.50138074,97.6920186373,522.600958175,0.0,100.150657288,124.558693486,182.716818227,117.383736601,56.6466996096,8.68638201638
 07/12  21:00:00,1013.46631496,97.6920186373,523.363004815,0.0,100.150657288,124.558693486,221.03978134,169.882842899,42.4850247072,8.67191373321
 07/12  22:00:00,929.990188858,97.6920186373,512.49734,0.0,46.0930336215,124.558693486,256.682477133,219.68877368,28.3233498048,8.67035364754
 07/12  23:00:00,926.790534224,97.6920186373,510.54828553,0.0,46.0930336215,124.558693486,265.756369741,242.924224913,14.1616749024,8.67046992487
 07/12  24:00:00,912.619133262,97.6920186373,510.171479218,0.0,46.0930336215,113.312780494,281.345338913,267.01008003,5.66466996096,8.67058892173
 07/13  01:00:00,912.212457882,97.6920186373,510.033772862,0.0,46.0930336215,113.312780494,292.941639486,278.606325891,5.66466996096,8.67064363414
 07/13  02:00:00,912.105900302,97.6920186373,510.09634293,0.0,46.0930336215,113.312780494,301.66524579,287.329842236,5.66466996096,8.67073359238
 07/13  03:00:00,911.259877939,97.6920186373,509.764928349,0.0,46.0930336215,113.312780494,314.559356136,300.223850565,5.66466996096,8.67083561018
 07/13  04:00:00,1001.19470443,97.6920186373,509.68916452,0.0,100.150657288,148.969399434,308.186162621,293.850551461,5.66466996096,8.67094119844
 07/13  05:00:00,1005.99690444,104.450771315,509.606800838,0.0,100.150657288,149.894399434,413.457060369,390.624333565,14.1616749024,8.67105190189
 07/13  06:00:00,1232.19494213,110.22865734,509.57696522,0.0,176.471037341,302.612436532,299.636747408,262.642238703,28.3233498048,8.67115890001
 07/13  07:00:00,1361.47801459,114.806552749,510.789971072,0.0,243.2593065,310.10971186,304.802413792,244.896679051,42.4850247072,17.4207100332
 07/13  08:00:00,1406.93714535,117.23438918,511.775262834,0.0,243.2593065,310.10971186,296.401682279,222.281821968,56.6466996096,17.4731607012
 07/13  09:00:00,1451.40960595,122.465692763,515.144212109,0.0,243.2593065,302.612436532,238.978660332,178.978936016,42.4850247072,17.5146996087
 07/13  10:00:00,1477.46792045,134.170328898,519.502972467,0.0,243.2593065,310.10971186,215.495272198,118.328597046,70.808374512,26.35830064
 07/13  11:00:00,1486.94045432,143.480004639,518.608881703,0.0,243.2593065,310.10971186,170.867966255,73.676208602,70.808374512,26.383383141
 07/13  12:00:00,1452.06006584,150.506534529,518.475288015,0.0,243.2593065,310.10971186,130.627192492,42.2785862845,70.808374512,17.5402316959
 07/13  13:00:00,1492.40695437,157.751495263,518.204756597,0.0,243.2593065,302.612436532,109.119629986,26.0859341462,56.6466996096,26.38699623
 07/13  14:00:00,1499.80878709,165.14469268,518.100629176,0.0,243.2593065,302.612436532,85.9810486276,17.1437187979,42.4850247072,26.3523051225
 07/13  15:00:00,1501.55865523,167.179994935,517.779081177,0.0,243.2593065,302.612436532,100.26161943,17.2947580877,56.6466996096,26.3201617329
 07/13  16:00:00,1505.48625649,165.996925008,516.260739678,0.0,243.2593065,310.10971186,127.489374227,25.0213244955,84.9700494144,17.4980003168
 07/13  17:00:00,1499.50022415,161.904145547,514.39872512,0.0,243.2593065,310.10971186,129.491628682,35.8188306837,84.9700494144,8.70274858353
 07/13  18:00:00,1175.99244476,97.6920186373,520.690403171,0.0,166.938926447,199.110933808,175.336741194,81.680066355,84.9700494144,8.68662542476
 07/13  19:00:00,1160.01119536,97.6920186373,512.754311684,0.0,166.938926447,191.61365848,206.639291723,132.640546751,56.6466996096,17.3520453625
 07/13  20:00:00,1028.24062288,97.6920186373,508.064525053,0.0,100.150657288,124.558693486,269.159442372,203.827533726,56.6466996096,8.68520903637
 07/13  21:00:00,988.111921414,97.6920186373,508.411042372,0.0,100.150657288,124.558693486,279.106041118,227.948190221,42.4850247072,8.67282618988
 07/13  22:00:00,919.098716226,97.6920186373,507.943136338,0.0,46.0930336215,124.558693486,305.670606098,268.67599283,28.3233498048,8.67126346321
 07/13  23:00:00,922.559888834,97.6920186373,509.81948443,0.0,46.0930336215,124.558693486,322.544162747,299.711119146,14.1616749024,8.67136869877
 07/13  24:00:00,927.594402595,97.6920186373,525.089470275,0.0,46.0930336215,113.312780494,344.334537576,330.000213937,5.66466996096,8.66965367709
 07/14  01:00:00,940.975803664,97.6920186373,537.131318831,0.0,46.0930336215,113.312780494,356.631352015,342.29685929,5.66466996096,8.66982276443
 07/14  02:00:00,942.523241525,97.6920186373,538.370395233,0.0,46.0930336215,113.312780494,364.25690986,349.922342959,5.66466996096,8.66989693941
 07/14  03:00:00,943.452351642,97.6920186373,539.361418015,0.0,46.0930336215,113.312780494,373.261189239,358.926529643,5.66466996096,8.6699896351
 07/14  04:00:00,1043.00880551,97.6920186373,545.059476971,0.0,100.150657288,148.969399434,362.700574943,348.365817166,5.66466996096,8.67008781675
 07/14  05:00:00,1038.4461375,103.869788876,537.584910411,0.0,100.150657288,149.894399434,458.768039065,435.936170973,14.1616749024,8.67019318966
 07/14  06:00:00,1248.35108432,109.489752281,526.237674057,0.0,176.471037341,302.612436532,358.466528279,321.472884857,28.3233498048,8.67029361741
 07/14  07:00:00,1357.6151631,114.521993214,510.221834145,0.0,243.2593065,310.10971186,330.886799576,270.980638483,42.4850247072,17.4211363863
 07/14  08:00:00,1404.27280243,116.189956845,511.49555112,0.0,243.2593065,310.10971186,291.099674934,216.978312441,56.6466996096,17.4746628835
 07/14  09:00:00,1442.01298656,118.741424585,511.802585743,0.0,243.2593065,302.612436532,247.558192245,187.558353267,42.4850247072,17.514814271
 07/14  10:00:00,1461.30428324,124.377270473,515.330007386,0.0,243.2593065,310.10971186,246.345471819,149.184092367,70.808374512,26.3530049405
 07/14  11:00:00,1478.60856741,133.861980497,519.830512193,0.0,243.2593065,310.10971186,205.762957031,108.569467989,70.808374512,26.38511453
 07/14  12:00:00,1440.83536234,138.727021858,518.969457287,0.0,243.2593065,310.10971186,184.425967278,96.0762089176,70.808374512,17.5413838488
 07/14  13:00:00,1481.33735628,147.024708749,517.820898617,0.0,243.2593065,302.612436532,153.744332133,70.713557232,56.6466996096,26.3840752912
 07/14  14:00:00,1490.08973089,156.273858967,517.261942248,0.0,243.2593065,302.612436532,111.022315788,42.1834297074,42.4850247072,26.353861373
 07/14  15:00:00,1496.39036865,162.763905845,517.087278033,0.0,243.2593065,302.612436532,111.946457701,28.9782563786,56.6466996096,26.3215017131
 07/14  16:00:00,1506.80110129,167.031417934,516.584281142,0.0,243.2593065,310.10971186,126.082448376,23.6129826306,84.9700494144,17.4994163315
 07/14  17:00:00,1509.38010243,169.585295792,516.604114422,0.0,243.2593065,310.10971186,114.312495303,20.6391341647,84.9700494144,8.70331172372
 07/14  18:00:00,1176.94446727,97.6920186373,521.635420131,0.0,166.938926447,199.110933808,145.937554419,43.6159595249,84.9700494144,17.3515454798
 07/14  19:00:00,1175.68833865,97.6920186373,524.099929397,0.0,166.938926447,191.61365848,130.11929292,64.7862021176,56.6466996096,8.68639119313
 07/14  20:00:00,1052.42574819,97.6920186373,523.162125081,0.0,100.150657288,124.558693486,176.536226095,111.203728297,56.6466996096,8.68579818811
 07/14  21:00:00,1014.08103234,97.6920186373,524.230771341,0.0,100.150657288,124.558693486,186.386482592,135.22976563,42.4850247072,8.67169225549
 07/14  22:00:00,946.567131481,97.6920186373,523.984063858,0.0,46.0930336215,124.558693486,203.71217599,166.718671508,28.3233498048,8.67015467674
 07/14  23:00:00,940.947209015,97.6920186373,519.511104047,0.0,46.0930336215,124.558693486,208.36387952,185.531949315,14.1616749024,8.67025530307
 07/14  24:00:00,918.021049285,97.6920186373,512.17617626,0.0,46.0930336215,113.312780494,221.748980095,207.413950141,5.66466996096,8.67035999368
 07/15  01:00:00,915.973522366,97.6920186373,511.42151727,0.0,46.0930336215,113.312780494,240.807695504,226.47261034,5.66466996096,8.67041520276
 07/15  02:00:00,912.846965247,97.6920186373,510.132154695,0.0,46.0930336215,113.312780494,266.629881363,252.294723567,5.66466996096,8.67048783501
 07/15  03:00:00,909.519891453,97.6920186373,508.684710751,0.0,46.0930336215,113.312780494,299.473872502,285.138627844,5.66466996096,8.67057469689
 07/15  04:00:00,917.660905704,97.6920186373,507.833365134,0.0,55.6251445156,113.312780494,322.688443249,308.35310749,5.66466996096,8.67066579744
 07/15  05:00:00,918.882579848,97.6920186373,508.999671542,0.0,55.6251445156,113.312780494,342.487546752,319.655113736,14.1616749024,8.67075811368
 07/15  06:00:00,978.249004696,97.6920186373,510.625637823,0.0,65.1572554096,176.889270242,283.835304833,246.841104298,28.3233498048,8.67085072998
 07/15  07:00:00,1108.05348175,101.721772762,512.412106093,0.0,109.682768182,220.96816451,330.550834443,279.394860792,42.4850247072,8.67094894358
 07/15  08:00:00,1129.10961378,101.730561023,517.149837493,0.0,109.682768182,220.96816451,282.681072629,208.66123263,56.6466996096,17.3731403885
 07/15  09:00:00,1249.46652164,106.877724806,522.648053192,0.0,131.945524568,266.955817592,208.809379201,157.601107901,42.4850247072,8.72324659354
 07/15  10:00:00,1258.26240112,107.970006843,522.819932005,0.0,131.945524568,274.45309292,229.747720701,141.466195811,70.808374512,17.4731503781
 07/15  11:00:00,1260.92290971,108.977684261,523.429977826,0.0,131.945524568,274.45309292,220.67192188,132.389893709,70.808374512,17.473653659
 07/15  12:00:00,1230.06235121,110.652013421,522.867176507,0.0,131.945524568,274.45309292,205.388894251,117.108481241,70.808374512,17.4720384978
 07/15  13:00:00,1225.86605847,114.580869059,522.144019641,0.0,131.945524568,266.955817592,172.907170326,90.0654258493,56.6466996096,26.1950448671
 07/15  14:00:00,1231.46671527,120.795434807,521.4933918,0.0,131.945524568,266.955817592,125.563043305,65.6121731299,42.4850247072,17.4658454681
 07/15  15:00:00,1132.36505132,97.6920186373,522.219132554,0.0,109.682768182,212.545889182,106.390167219,32.277006068,56.6466996096,17.4664615412
 07/15  16:00:00,1141.57477383,97.6920186373,524.127701203,0.0,109.682768182,220.04316451,142.763704014,40.3267618694,84.9700494144,17.4668927306
 07/15  17:00:00,1099.32121447,97.7043332535,524.217561791,0.0,109.682768182,220.04316451,142.796681503,49.1068483557,84.9700494144,8.71978373249
 07/15  18:00:00,1060.58503213,97.7021773832,524.432604571,0.0,100.150657288,199.110933808,169.059632931,75.4195741844,84.9700494144,8.6700093324
 07/15  19:00:00,1057.70997361,97.6920186373,524.374361483,0.0,100.150657288,191.61365848,162.821227034,97.5044077109,56.6466996096,8.67011971318
 07/15  20:00:00,956.005163411,97.6920186373,522.80801313,0.0,55.6251445156,124.558693486,194.804567428,129.486657372,56.6466996096,8.67121044652
 07/15  21:00:00,956.277885735,97.6920186373,523.567172273,0.0,55.6251445156,124.558693486,168.90155604,117.746226646,42.4850247072,8.67030468638
 07/15  22:00:00,946.264382916,97.6920186373,523.741418504,0.0,46.0930336215,124.558693486,167.012217665,130.018463672,28.3233498048,8.67040418754
 07/15  23:00:00,947.300036095,97.6920186373,523.750744844,0.0,46.0930336215,124.558693486,161.565496504,138.733322361,14.1616749024,8.67049924019
 07/15  24:00:00,934.004993155,97.6920186373,522.781835799,0.0,46.0930336215,113.312780494,163.121355246,148.785938572,5.66466996096,8.67074671273
 07/16  01:00:00,923.079139727,97.6920186373,523.077494578,0.0,34.9616554283,113.312780494,154.792173973,140.456856064,5.66466996096,8.67064794812
 07/16  02:00:00,923.157075687,97.6920186373,523.208265653,0.0,34.9616554283,113.312780494,156.943196763,142.60780946,5.66466996096,8.67071734255
 07/16  03:00:00,923.480169555,97.6920186373,523.5447826,0.0,34.9616554283,113.312780494,174.093284794,159.757816289,5.66466996096,8.67079854395
 07/16  04:00:00,934.131546256,97.6920186373,523.838162734,0.0,44.4937663224,113.312780494,192.917021005,178.581467773,5.66466996096,8.6708832708
 07/16  05:00:00,933.952484907,97.6920186373,523.72282567,0.0,44.4937663224,113.312780494,224.753740233,201.921096324,14.1616749024,8.67096900652
 07/16  06:00:00,990.491370525,97.6920186373,522.622453275,0.0,54.0258772165,176.889270242,190.751078654,153.756544719,28.3233498048,8.67118413019
 07/16  07:00:00,998.371435625,97.6920186373,523.314695473,0.0,54.0258772165,184.38654557,191.548611624,140.392446929,42.4850247072,8.67113998779
 07/16  08:00:00,1077.82305423,97.6920186373,523.313306819,0.0,65.1572554096,220.04316451,196.713660402,122.697743213,56.6466996096,17.3692175797
 07/16  09:00:00,1070.12480872,97.6920186373,523.038493561,0.0,65.1572554096,212.545889182,155.545934208,104.344603756,42.4850247072,8.71630574529
 07/16  10:00:00,1077.36308009,97.6920186373,522.748328704,0.0,65.1572554096,220.04316451,174.69256012,86.4209273005,70.808374512,17.4632583073
 07/16  11:00:00,1078.4694725,97.6920186373,522.78976081,0.0,65.1572554096,220.04316451,158.328943841,70.0577696717,70.808374512,17.4627996575
 07/16  12:00:00,1077.79853085,97.6920186373,523.072235119,0.0,65.1572554096,220.04316451,152.793104745,64.522260554,70.808374512,17.4624696788
 07/16  13:00:00,1070.5824406,97.6920186373,523.240606423,0.0,65.1572554096,212.545889182,135.24438104,61.1355288634,56.6466996096,17.4621525666
 07/16  14:00:00,1070.56162966,97.6920186373,523.184729066,0.0,65.1572554096,212.545889182,115.823796066,55.8769341537,42.4850247072,17.4618372056
 07/16  15:00:00,1070.68264286,97.6920186373,523.328628817,0.0,65.1572554096,212.545889182,126.582649835,52.474427695,56.6466996096,17.4615225305
 07/16  16:00:00,1044.68527305,97.6978828269,522.710874214,0.0,65.1572554096,220.04316451,156.849969824,54.4183824735,84.9700494144,17.4615379358
 07/16  17:00:00,998.492989549,97.7183222915,523.276951891,0.0,54.0258772165,184.38654557,163.746987572,61.3642463359,84.9700494144,17.4126918217
 07/16  18:00:00,968.13215456,97.7074227422,523.407211093,0.0,44.4937663224,163.454314868,170.873163046,77.2319368974,84.9700494144,8.67117673406
 07/16  19:00:00,965.465218952,97.6920186373,523.567576823,0.0,44.4937663224,155.95703954,156.119509123,90.8039909008,56.6466996096,8.66881861237
 07/16  20:00:00,944.99670376,97.6920186373,523.055089809,0.0,44.4937663224,124.558693486,193.188627964,127.872281862,56.6466996096,8.66964649164
 07/16  21:00:00,945.527316972,97.6920186373,524.09058817,0.0,44.4937663224,124.558693486,210.577942456,159.423190197,42.4850247072,8.66972755264
 07/16  22:00:00,930.307282851,97.6920186373,520.678174368,0.0,34.9616554283,124.558693486,237.50354647,200.510383615,28.3233498048,8.66981305068
 07/16  23:00:00,918.395985029,97.6920186373,511.88995849,0.0,34.9616554283,124.558693486,248.67854544,225.84697072,14.1616749024,8.66989981745
 07/16  24:00:00,904.446780087,97.6920186373,511.785146394,0.0,34.9616554283,113.312780494,259.331619276,244.996958099,5.66466996096,8.66999121586
 07/17  01:00:00,915.664732281,97.6920186373,511.722625939,0.0,46.0930336215,113.312780494,267.659121968,253.324412321,5.66466996096,8.67003968566
 07/17  02:00:00,915.095276773,97.6920186373,511.484550156,0.0,46.0930336215,113.312780494,279.484785787,265.150012468,5.66466996096,8.67010335798
 07/17  03:00:00,914.177447296,97.6920186373,511.134874227,0.0,46.0930336215,113.312780494,292.883816088,278.548966933,5.66466996096,8.67017919395
 07/17  04:00:00,1004.44076855,97.6920186373,511.076874108,0.0,100.150657288,148.969399434,281.235019212,266.900090606,5.66466996096,8.67025864549
 07/17  05:00:00,1005.49637495,98.3130994966,511.020096403,0.0,100.150657288,149.894399434,449.089689327,426.257669721,14.1616749024,8.67034470434
 07/17  06:00:00,1225.46794269,101.92352693,511.301398732,0.0,176.471037341,302.612436532,307.02722138,270.033445852,28.3233498048,8.67042572336
 07/17  07:00:00,1358.88628724,106.173681489,514.176390858,0.0,243.2593065,310.10971186,285.49608203,225.59000204,42.4850247072,17.4210552823
 07/17  08:00:00,1413.26835975,110.083791436,520.693491552,0.0,243.2593065,310.10971186,256.20927118,182.088209454,56.6466996096,17.4743621166
 07/17  09:00:00,1453.57706663,115.143952499,522.070403463,0.0,243.2593065,302.612436532,200.009819795,140.010570874,42.4850247072,17.5142242142
 07/17  10:00:00,1466.68109349,121.691772125,521.090494863,0.0,243.2593065,310.10971186,201.644385219,104.483880516,70.808374512,26.3521301906
 07/17  11:00:00,1479.42959857,134.241016738,520.245368291,0.0,243.2593065,310.10971186,162.988639711,65.796647596,70.808374512,26.3836176033
 07/17  12:00:00,1449.67059775,147.292163348,519.183125523,0.0,243.2593065,310.10971186,125.952616957,37.607204797,70.808374512,17.537037648
 07/17  13:00:00,1491.4446252,156.178053765,518.740924769,0.0,243.2593065,302.612436532,102.6666001,19.6375739652,56.6466996096,26.3823265254
 07/17  14:00:00,1497.04871482,161.959801076,518.532483774,0.0,243.2593065,302.612436532,79.6391949318,10.80213449,42.4850247072,26.3520357346
 07/17  15:00:00,1498.89567482,163.86643557,518.515492396,0.0,243.2593065,302.612436532,92.2134331292,9.24708743855,56.6466996096,26.3196460811
 07/17  16:00:00,1505.30945524,164.118942321,518.055971493,0.0,243.2593065,310.10971186,113.323141745,10.8550035968,84.9700494144,17.4980887334
 07/17  17:00:00,1507.03393252,166.14977554,517.785962635,0.0,243.2593065,310.10971186,101.893229619,8.22031509487,84.9700494144,8.70286511004
 07/17  18:00:00,1176.92408692,97.6920186373,521.715560655,0.0,166.938926447,199.110933808,126.84759988,24.5283611235,84.9700494144,17.3491893425
 07/17  19:00:00,1176.01523033,97.6920186373,523.648318183,0.0,166.938926447,191.61365848,107.501075646,42.1684651147,56.6466996096,8.68591092186
 07/17  20:00:00,1052.67075197,97.6920186373,522.673467996,0.0,100.150657288,124.558693486,146.051941394,80.7199192376,56.6466996096,8.68532254685
 07/17  21:00:00,1013.88656751,97.6920186373,523.46772273,0.0,100.150657288,124.558693486,146.869026388,95.7132110777,42.4850247072,8.67079060337
 07/17  22:00:00,946.377795727,97.6920186373,523.696557029,0.0,46.0930336215,124.558693486,159.64180187,122.648764336,28.3233498048,8.66968772879
 07/17  23:00:00,947.260274203,97.6920186373,523.761146778,0.0,46.0930336215,124.558693486,170.021423061,147.189981339,14.1616749024,8.66976682031
 07/17  24:00:00,934.050073612,97.6920186373,522.889537688,0.0,46.0930336215,113.312780494,183.624510252,169.289988417,5.66466996096,8.66985187381
 07/18  01:00:00,934.983123964,97.6920186373,523.87617905,0.0,46.0930336215,113.312780494,203.580243529,189.245675971,5.66466996096,8.66989759777
 07/18  02:00:00,934.786806529,97.6920186373,523.758923507,0.0,46.0930336215,113.312780494,227.901298984,213.56667153,5.66466996096,8.66995749328
 07/18  03:00:00,927.818893536,97.6920186373,519.001574138,0.0,46.0930336215,113.312780494,248.391005025,234.056306515,5.66466996096,8.67002854902
 07/18  04:00:00,1010.9144757,97.6920186373,511.829784527,0.0,100.150657288,148.969399434,251.882231187,237.547458307,5.66466996096,8.6701029192
 07/18  05:00:00,1014.4624122,101.450625305,511.636182696,0.0,100.150657288,149.894399434,374.085923356,351.254064649,14.1616749024,8.67018380458
 07/18  06:00:00,1237.86125324,107.830656037,513.752259699,0.0,176.471037341,302.612436532,265.813320393,228.819710958,28.3233498048,8.67025963011
 07/18  07:00:00,1377.33827989,116.93603847,519.443129283,0.0,243.2593065,310.10971186,230.240271218,170.334623154,42.4850247072,17.4206233563
 07/18  08:00:00,1430.96085942,127.085279409,520.803697695,0.0,243.2593065,310.10971186,189.428836431,115.308281369,56.6466996096,17.4738554531
 07/18  09:00:00,1474.84110728,138.695415239,519.760852408,0.0,243.2593065,302.612436532,135.023657411,75.0249154697,42.4850247072,17.5137172344
 07/18  10:00:00,1489.20153024,146.366874129,518.91796189,0.0,243.2593065,310.10971186,145.9376693,48.7781074003,70.808374512,26.3511873873
 07/18  11:00:00,1495.22819742,151.498071195,518.771346422,0.0,243.2593065,310.10971186,130.073788125,32.8827967338,70.808374512,26.3826168792
 07/18  12:00:00,1458.96472571,157.265549988,518.482175976,0.0,243.2593065,310.10971186,109.567680176,21.2194671275,70.808374512,17.5398385367
 07/18  13:00:00,1499.14950608,164.319482644,518.260421477,0.0,243.2593065,302.612436532,95.9016379057,12.8736228073,56.6466996096,26.3813154888
 07/18  14:00:00,1504.704369,169.809413853,518.251937556,0.0,243.2593065,302.612436532,75.1064399768,6.27057488383,42.4850247072,26.3508403858
 07/18  15:00:00,1509.46712384,174.73842241,518.055549994,0.0,243.2593065,302.612436532,83.8144966778,0.849183110193,56.6466996096,26.318613958
 07/18  16:00:00,1518.22836285,176.815833086,518.071610034,0.0,243.2593065,310.10971186,102.48873913,0.0212755916299,84.9700494144,17.4974141239
 07/18  17:00:00,1519.35943398,177.978381109,518.062104663,0.0,243.2593065,310.10971186,93.672615457,0.0,84.9700494144,8.7025660426
 07/18  18:00:00,1177.29028943,97.6962126648,521.887029159,0.0,166.938926447,199.110933808,112.932978848,10.6125759582,84.9700494144,17.3503534749
 07/18  19:00:00,1175.31397544,97.6929842463,523.634689532,0.0,166.938926447,191.61365848,88.0272391767,22.6949774862,56.6466996096,8.68556208094
 07/18  20:00:00,1052.31468935,97.6920186373,522.975477714,0.0,100.150657288,124.558693486,110.352584328,45.0208901167,56.6466996096,8.68499460198
 07/18  21:00:00,1013.69250787,97.6920186373,523.806193429,0.0,100.150657288,124.558693486,112.258836382,61.1011575867,42.4850247072,8.67265408805
 07/18  22:00:00,946.740332185,97.6920186373,524.032733603,0.0,46.0930336215,124.558693486,133.770156817,96.7757423922,28.3233498048,8.67106461968
 07/18  23:00:00,947.514022717,97.6920186373,524.021178914,0.0,46.0930336215,124.558693486,163.876064252,141.044837281,14.1616749024,8.66955206899
 07/18  24:00:00,930.737147474,97.6920186373,520.624994307,0.0,46.0930336215,113.312780494,190.760352615,176.426170911,5.66466996096,8.6695117429
 07/19  01:00:00,926.315687052,97.6920186373,517.823166657,0.0,46.0930336215,113.312780494,207.603849055,193.269627359,5.66466996096,8.6695517348
 07/19  02:00:00,922.233151258,97.6920186373,514.866522689,0.0,46.0930336215,113.312780494,223.691450658,209.35717319,5.66466996096,8.66960750695
 07/19  03:00:00,919.346356941,97.6920186373,512.797803147,0.0,46.0930336215,113.312780494,237.843482983,223.509138811,5.66466996096,8.66967421134
 07/19  04:00:00,1009.25053975,97.6920186373,512.544299174,0.0,100.150657288,148.969399434,229.460848219,215.126434103,5.66466996096,8.66974415467
 07/19  05:00:00,1023.29986657,106.520294723,515.027947773,0.0,100.150657288,149.894399434,323.314896755,300.483401257,14.1616749024,8.66982059516
 07/19  06:00:00,1251.05122305,115.378894686,518.575108731,0.0,176.471037341,302.612436532,228.10624171,191.112999944,28.3233498048,8.66989196115
 07/19  07:00:00,1392.561732,131.20091677,519.583842232,0.0,243.2593065,310.10971186,187.704648709,127.801110906,42.4850247072,17.4185130959
 07/19  08:00:00,1446.85947178,145.201519592,518.598122073,0.0,243.2593065,310.10971186,147.869816336,73.7501730116,56.6466996096,17.4729437144
 07/19  09:00:00,1486.85517867,151.880687096,518.608363198,0.0,243.2593065,302.612436532,100.03601278,40.0380961188,42.4850247072,17.5128919542
 07/19  10:00:00,1496.12478621,153.865986961,518.402833555,0.0,243.2593065,310.10971186,132.005469013,34.8474520303,70.808374512,26.3496424705
 07/19  11:00:00,1498.23652754,155.154617566,518.208705627,0.0,243.2593065,310.10971186,131.403557345,34.2141021552,70.808374512,26.3810806783
 07/19  12:00:00,1458.91692397,157.915816729,517.862018951,0.0,243.2593065,310.10971186,117.504302966,29.1570578524,70.808374512,17.5388706014
 07/19  13:00:00,1498.32847396,163.928559332,517.874951144,0.0,243.2593065,302.612436532,102.752990546,19.7219525194,56.6466996096,26.3843384174
 07/19  14:00:00,1502.44400717,167.847721755,518.015276109,0.0,243.2593065,302.612436532,81.7471501662,12.9128098549,42.4850247072,26.3493156041
 07/19  15:00:00,1506.31627805,171.661217777,518.062759091,0.0,243.2593065,302.612436532,90.7531470571,7.78931121919,56.6466996096,26.3171362283
 07/19  16:00:00,1515.49267304,174.699005106,517.558408182,0.0,243.2593065,310.10971186,107.925411719,5.45913367725,84.9700494144,17.496228627
 07/19  17:00:00,1517.78480045,177.447902724,517.125472299,0.0,243.2593065,310.10971186,96.986859826,3.31228405849,84.9700494144,8.70452635312
 07/19  18:00:00,1177.02461574,97.6940297895,521.677262826,0.0,166.938926447,199.110933808,114.14856561,20.4922241376,84.9700494144,8.68629205812
 07/19  19:00:00,1176.11849237,97.6920186373,523.605170162,0.0,166.938926447,191.61365848,106.461032623,32.4636427674,56.6466996096,17.3506902462
 07/19  20:00:00,1053.02293002,97.6920186373,522.907398427,0.0,100.150657288,124.558693486,121.92586188,56.5946645008,56.6466996096,8.68449776935
 07/19  21:00:00,1014.03550731,97.6920186373,523.515648233,0.0,100.150657288,124.558693486,118.156459513,66.9993074884,42.4850247072,8.67212731775
 07/19  22:00:00,946.359513167,97.6920186373,523.601592738,0.0,46.0930336215,124.558693486,121.01698171,84.0230915024,28.3233498048,8.67054040246
 07/19  23:00:00,947.270661088,97.6920186373,523.692830549,0.0,46.0930336215,124.558693486,123.498412025,100.666125931,14.1616749024,8.670611192
 07/19  24:00:00,934.169928154,97.6920186373,522.931645102,0.0,46.0930336215,113.312780494,132.305633717,117.970278929,5.66466996096,8.67068482696
 07/20  01:00:00,934.682323066,97.6920186373,523.486959424,0.0,46.0930336215,113.312780494,140.895249461,126.559858275,5.66466996096,8.67072122501
 07/20  02:00:00,934.575241295,97.6920186373,523.407925523,0.0,46.0930336215,113.312780494,147.821841816,133.486394461,5.66466996096,8.67077739335
 07/20  03:00:00,934.604745806,97.6920186373,523.455863268,0.0,46.0930336215,113.312780494,157.637136878,143.301626611,5.66466996096,8.67084030554
 07/20  04:00:00,1026.14946876,97.6920186373,524.421086564,0.0,100.150657288,148.969399434,176.4937977,162.15822251,5.66466996096,8.67090522904
 07/20  05:00:00,1029.52417506,110.648442765,515.787985239,0.0,100.150657288,149.894399434,292.45770404,269.625054372,14.1616749024,8.67097476554
 07/20  06:00:00,1263.72235563,125.028568734,520.225566086,0.0,176.471037341,302.612436532,183.418390503,146.42518121,28.3233498048,8.66985948815
 07/20  07:00:00,1405.16208251,144.780862545,518.580978968,0.0,243.2593065,310.10971186,155.444271164,95.5395328937,42.4850247072,17.419713563
 07/20  08:00:00,1452.98090372,151.734531275,518.222017677,0.0,243.2593065,310.10971186,133.149856624,59.0314623952,56.6466996096,17.4716946189
 07/20  09:00:00,1491.56660809,156.99060004,518.244204349,0.0,243.2593065,302.612436532,95.6168101125,35.620376097,42.4850247072,17.5114093084
 07/20  10:00:00,1503.40510087,161.335037704,518.170261736,0.0,243.2593065,310.10971186,120.56676592,23.4038478648,70.808374512,26.3545435427
 07/20  11:00:00,1507.6988659,164.383625136,518.331756977,0.0,243.2593065,310.10971186,113.16384692,15.9763324717,70.808374512,26.3791399367
 07/20  12:00:00,1463.36737624,162.29867017,517.985143004,0.0,243.2593065,310.10971186,112.239020788,23.892879473,70.808374512,17.5377668026
 07/20  13:00:00,1487.6526646,154.827625375,516.420884326,0.0,243.2593065,302.612436532,134.108243712,51.0795830046,56.6466996096,26.3819610982
 07/20  14:00:00,1489.20050708,156.503398153,516.179391302,0.0,243.2593065,302.612436532,115.809581313,46.972185819,42.4850247072,26.3523707867
 07/20  15:00:00,1495.70654234,161.882286551,517.281371024,0.0,243.2593065,302.612436532,104.975663211,30.7738812508,56.6466996096,17.555082351
 07/20  16:00:00,1502.90610982,162.735122785,517.005251854,0.0,243.2593065,310.10971186,141.349877774,30.1447986636,84.9700494144,26.235029696
 07/20  17:00:00,1505.26769513,165.143678565,516.936198555,0.0,243.2593065,310.10971186,120.182560398,26.5087226881,84.9700494144,8.70378829526
 07/20  18:00:00,1177.34476241,97.6920186373,522.006405866,0.0,166.938926447,199.110933808,148.120920178,54.4652773601,84.9700494144,8.68559340343
 07/20  19:00:00,1176.69780242,97.6920186373,524.193601409,0.0,166.938926447,191.61365848,154.804679056,80.8085864169,56.6466996096,17.3493930295
 07/20  20:00:00,1053.44304809,97.6920186373,523.336125764,0.0,100.150657288,124.558693486,197.312593056,131.98001585,56.6466996096,8.68587759631
 07/20  21:00:00,1014.8151804,97.6920186373,524.303620882,0.0,100.150657288,124.558693486,208.207006896,157.050529314,42.4850247072,8.67145287442
 07/20  22:00:00,947.06142974,97.6920186373,524.308156524,0.0,46.0930336215,124.558693486,220.290917361,183.297706122,28.3233498048,8.66986143418
 07/20  23:00:00,944.745747278,97.6920186373,522.211564871,0.0,46.0930336215,124.558693486,226.233317933,203.40171288,14.1616749024,8.66993014996
 07/20  24:00:00,919.505855733,97.6920186373,512.964514874,0.0,46.0930336215,113.312780494,239.3487707,225.01410006,5.66466996096,8.67000067904
 07/21  01:00:00,918.142097554,97.6920186373,512.285502922,0.0,46.0930336215,113.312780494,252.289835394,237.955127841,5.66466996096,8.67003759253
 07/21  02:00:00,917.480457556,97.6920186373,512.156186573,0.0,46.0930336215,113.312780494,262.92689753,248.592135627,5.66466996096,8.67009194225
 07/21  03:00:00,918.515941208,97.6920186373,512.620440883,0.0,46.0930336215,113.312780494,266.044787851,251.709965694,5.66466996096,8.67015219644
 07/21  04:00:00,1012.45571168,97.6920186373,512.515899731,0.0,100.150657288,148.969399434,254.043341389,239.708457233,5.66466996096,8.67021419525
 07/21  05:00:00,1020.49833407,105.126702446,512.278511983,0.0,100.150657288,149.894399434,357.299472544,334.467516883,14.1616749024,8.6702807586
 07/21  06:00:00,1239.94458978,111.348323775,513.258911924,0.0,176.471037341,302.612436532,268.322556669,231.328863339,28.3233498048,8.67034352551
 07/21  07:00:00,1380.72064584,122.28574573,518.00485161,0.0,243.2593065,310.10971186,230.015912031,170.112572406,42.4850247072,17.4183149178
 07/21  08:00:00,1437.56361462,134.520173647,519.973436102,0.0,243.2593065,310.10971186,188.770033376,114.653131287,56.6466996096,17.470202479
 07/21  09:00:00,1480.00907835,144.616971779,518.982115911,0.0,243.2593065,302.612436532,133.068785601,73.0698596781,42.4850247072,17.5139012161
 07/21  10:00:00,1493.53546505,150.862648124,518.701848813,0.0,243.2593065,310.10971186,140.814350788,43.6536030521,70.808374512,26.352373224
 07/21  11:00:00,1499.92708181,156.309728674,518.603144027,0.0,243.2593065,310.10971186,127.484387008,30.2942831236,70.808374512,26.3817293726
 07/21  12:00:00,1463.99660648,162.386748352,518.271827843,0.0,243.2593065,310.10971186,110.685134441,22.3366177357,70.808374512,17.5401421932
 07/21  13:00:00,1503.16531371,168.322003128,518.137409805,0.0,243.2593065,302.612436532,97.8668862479,14.8409405092,56.6466996096,26.3792461291
 07/21  14:00:00,1509.90735665,175.362814831,517.825156268,0.0,243.2593065,302.612436532,74.7917555649,5.95721707696,42.4850247072,26.3495137807
 07/21  15:00:00,1516.02485379,181.613058953,517.687827633,0.0,243.2593065,302.612436532,74.3179666703,0.117844865666,56.6466996096,17.553422195
 07/21  16:00:00,1526.54598745,185.144731312,517.999655802,0.0,243.2593065,310.10971186,111.206827816,0.0,84.9700494144,26.2367784021
 07/21  17:00:00,1528.9764726,187.338858138,518.166899992,0.0,243.2593065,310.10971186,93.6729798859,0.0,84.9700494144,8.7029304715
 07/21  18:00:00,1178.32179238,98.312368534,522.114276959,0.0,166.938926447,199.110933808,97.665295907,4.01046663118,84.9700494144,8.68477986144
 07/21  19:00:00,1176.28994969,98.2191378784,523.923016015,0.0,166.938926447,191.61365848,80.359146236,15.0282380158,56.6466996096,8.68420861055
 07/21  20:00:00,1052.19451695,97.7158629864,522.720015456,0.0,100.150657288,124.558693486,107.194870225,33.1973291005,56.6466996096,17.350841515
 07/21  21:00:00,1013.24884259,97.695566974,523.258621512,0.0,100.150657288,124.558693486,88.8552484263,37.6978267219,42.4850247072,8.67239699724
 07/21  22:00:00,946.20962358,97.6920186373,523.361277861,0.0,46.0930336215,124.558693486,85.9537945971,48.9596869937,28.3233498048,8.67075779856
 07/21  23:00:00,947.183486649,97.6920186373,523.56302511,0.0,46.0930336215,124.558693486,84.4974547018,61.6649611861,14.1616749024,8.67081861327
 07/21  24:00:00,934.183341335,97.6920186373,522.90537855,0.0,46.0930336215,113.312780494,95.0486130847,80.7130605072,5.66466996096,8.67088261656
 07/22  01:00:00,934.860292062,97.6920186373,523.624277091,0.0,46.0930336215,113.312780494,108.644015778,94.3084302278,5.66466996096,8.67091558955
 07/22  02:00:00,934.839724159,97.6920186373,523.634208671,0.0,46.0930336215,113.312780494,123.641603272,109.307597985,5.66466996096,8.66933532648
 07/22  03:00:00,934.834651146,97.6920186373,523.650399226,0.0,46.0930336215,113.312780494,138.353530867,124.01953226,5.66466996096,8.66932864575
 07/22  04:00:00,945.214612766,97.6920186373,523.660887901,0.0,55.6251445156,113.312780494,144.177591215,129.843536133,5.66466996096,8.66938512036
 07/22  05:00:00,945.164761485,97.6920186373,523.683879025,0.0,55.6251445156,113.312780494,165.008642192,142.177523004,14.1616749024,8.66944428586
 07/22  06:00:00,1001.97480095,97.6920186373,522.840070195,0.0,65.1572554096,176.889270242,146.335133324,109.342276113,28.3233498048,8.66950740622
 07/22  07:00:00,1139.68669851,116.240859407,520.888132816,0.0,109.682768182,220.96816451,197.431416486,146.276822442,42.4850247072,8.66956933587
 07/22  08:00:00,1148.88841986,113.86769074,522.370507996,0.0,109.682768182,220.96816451,182.105915543,116.761350003,56.6466996096,8.69786592988
 07/22  09:00:00,1269.23203639,127.964068732,521.16036925,0.0,131.945524568,266.955817592,138.46298622,78.5545736286,42.4850247072,17.4233878847
 07/22  10:00:00,1284.55889749,136.707914523,520.197718827,0.0,131.945524568,274.45309292,147.82813037,59.5471246072,70.808374512,17.4726312512
 07/22  11:00:00,1293.2638684,144.577351539,520.007286048,0.0,131.945524568,274.45309292,135.276122268,46.9944868802,70.808374512,17.4732608763
 07/22  12:00:00,1268.42831052,152.345488015,519.318657419,0.0,131.945524568,274.45309292,122.70917547,34.4358435248,70.808374512,17.4649574332
 07/22  13:00:00,1267.41955953,159.149172824,518.892664644,0.0,131.945524568,266.955817592,96.5986166164,22.487192404,56.6466996096,17.4647246029
 07/22  14:00:00,1272.09072502,163.912171567,518.73601846,0.0,131.945524568,266.955817592,74.0231499301,14.0733867826,42.4850247072,17.4647384403
 07/22  15:00:00,1131.95403436,97.7605460345,521.431087952,0.0,109.682768182,212.545889182,79.5174033325,5.40225627464,56.6466996096,17.4684474482
 07/22  16:00:00,1141.48174526,97.9253478015,523.515046662,0.0,109.682768182,220.04316451,109.540716098,7.10514347094,84.9700494144,17.4655232123
 07/22  17:00:00,1099.15274917,98.2022761705,523.273664552,0.0,109.682768182,220.04316451,109.325097853,6.93953469498,84.9700494144,17.4155137439
 07/22  18:00:00,1060.49608566,98.3993088393,523.392409696,0.0,100.150657288,199.110933808,107.082015129,13.4422537666,84.9700494144,8.66971194773
 07/22  19:00:00,1057.40516563,98.1201683764,523.371541262,0.0,100.150657288,191.61365848,83.9350127013,18.6185459736,56.6466996096,8.66976711813
 07/22  20:00:00,956.305424059,97.7605479432,522.810557198,0.0,55.6251445156,124.558693486,105.591617732,40.2750893435,56.6466996096,8.66982877933
 07/22  21:00:00,955.877335944,97.7151659051,522.971540809,0.0,55.6251445156,124.558693486,96.0918565751,44.9369459339,42.4850247072,8.66988593399
 07/22  22:00:00,944.93563351,97.6969945887,522.278049689,0.0,46.0930336215,124.558693486,82.8742561742,45.880961437,28.3233498048,8.66994493242
 07/22  23:00:00,946.27680364,97.6920186373,522.630486415,0.0,46.0930336215,124.558693486,71.091124195,48.2594448471,14.1616749024,8.6700044455
 07/22  24:00:00,933.809252803,97.6920186373,522.480451933,0.0,46.0930336215,113.312780494,75.9297056119,61.594968417,5.66466996096,8.67006723393
 07/23  01:00:00,923.204676355,97.6920186373,523.107158873,0.0,34.9616554283,113.312780494,85.9765145293,71.6417398954,5.66466996096,8.67010467292
 07/23  02:00:00,923.227856384,97.6920186373,523.172075991,0.0,34.9616554283,113.312780494,96.4520626659,82.117237536,5.66466996096,8.67015516897
 07/23  03:00:00,923.210510676,97.6920186373,523.179522179,0.0,34.9616554283,113.312780494,106.956300081,92.6214200568,5.66466996096,8.67021006293
 07/23  04:00:00,933.719864258,97.6920186373,523.302643465,0.0,44.4937663224,113.312780494,113.801968122,99.4670319093,5.66466996096,8.67026625179
 07/23  05:00:00,933.771935825,97.6920186373,523.427943877,0.0,44.4937663224,113.312780494,137.373251916,114.54125422,14.1616749024,8.67032279308
 07/23  06:00:00,990.501982942,97.6920186373,522.503341855,0.0,54.0258772165,176.889270242,124.393499786,87.3997674362,28.3233498048,8.67038254515
 07/23  07:00:00,997.945134419,97.6920186373,522.698747325,0.0,54.0258772165,184.38654557,122.847085262,71.6916236862,42.4850247072,8.67043686838
 07/23  08:00:00,1077.11424293,97.6920186373,522.339796497,0.0,65.1572554096,220.04316451,114.445362156,49.1060581483,56.6466996096,8.69260439791
 07/23  09:00:00,1069.37214102,97.6920186373,521.990746512,0.0,65.1572554096,212.545889182,95.7526606267,35.8552779351,42.4850247072,17.4123579845
 07/23  10:00:00,1076.18511438,97.6924940337,521.24417787,0.0,65.1572554096,220.04316451,111.603938467,23.3348937296,70.808374512,17.460670225
 07/23  11:00:00,1077.22443732,97.7141833163,521.250539224,0.0,65.1572554096,220.04316451,102.542588171,14.2740057369,70.808374512,17.4602079223
 07/23  12:00:00,1076.26480232,97.7769205903,521.170380214,0.0,65.1572554096,220.04316451,97.8316629749,9.56351171993,70.808374512,17.4597767429
 07/23  13:00:00,1068.80282395,97.9493037052,520.90193297,0.0,65.1572554096,212.545889182,79.318361808,5.21231300637,56.6466996096,17.459349192
 07/23  14:00:00,1069.14866594,97.9572268798,521.229512063,0.0,65.1572554096,212.545889182,63.3943290804,3.45038172075,42.4850247072,17.4589226525
 07/23  15:00:00,1069.7368297,97.7902176787,522.244699917,0.0,65.1572554096,212.545889182,82.4684739294,8.36327744335,56.6466996096,17.4584968764
 07/23  16:00:00,1044.47274402,97.7508617421,522.453381894,0.0,65.1572554096,220.04316451,117.643770832,15.215649577,84.9700494144,17.4580718403
 07/23  17:00:00,997.237826132,97.7265028629,521.96717165,0.0,54.0258772165,184.38654557,114.635602373,20.9505727473,84.9700494144,8.71498021123
 07/23  18:00:00,966.823455861,97.6973765693,522.086833139,0.0,44.4937663224,163.454314868,128.690956403,35.0500973088,84.9700494144,8.67080967939
 07/23  19:00:00,964.587543888,97.6920186373,522.701473973,0.0,44.4937663224,155.95703954,112.423513613,47.1069209223,56.6466996096,8.66989308154
 07/23  20:00:00,944.485346882,97.6920186373,522.560489625,0.0,44.4937663224,124.558693486,141.356905724,76.0392553358,56.6466996096,8.67095077874
 07/23  21:00:00,944.80445131,97.6920186373,523.359546436,0.0,44.4937663224,124.558693486,155.170429708,104.01539119,42.4850247072,8.67001381025
 07/23  22:00:00,934.481596754,97.6920186373,523.198489358,0.0,34.9616554283,124.558693486,165.729978,128.736549002,28.3233498048,8.67007919306
 07/23  23:00:00,935.707191885,97.6920186373,523.402269871,0.0,34.9616554283,124.558693486,170.647166871,147.815353307,14.1616749024,8.67013866179
 07/23  24:00:00,922.632160243,97.6920186373,522.665465766,0.0,34.9616554283,113.312780494,187.469341564,173.134320832,5.66466996096,8.6703507709
 07/24  01:00:00,934.600237308,97.6920186373,523.478438976,0.0,46.0930336215,113.312780494,202.432931612,188.098028155,5.66466996096,8.67023349606
 07/24  02:00:00,934.586314519,97.6920186373,523.476633435,0.0,46.0930336215,113.312780494,215.847458945,201.512501549,5.66466996096,8.67028743526
 07/24  03:00:00,934.577968296,97.6920186373,523.479292203,0.0,46.0930336215,113.312780494,226.564150004,212.229138277,5.66466996096,8.67034176631
 07/24  04:00:00,1025.2192233,97.6920186373,523.578127706,0.0,100.150657288,148.969399434,218.918040709,204.582974571,5.66466996096,8.6703961766
 07/24  05:00:00,1026.8904566,100.503319497,521.444877865,0.0,100.150657288,149.894399434,356.831964233,334.000977839,14.1616749024,8.66931149223
 07/24  06:00:00,1248.58300506,108.157851541,521.980748804,0.0,176.471037341,302.612436532,241.38624382,204.392259066,28.3233498048,8.67063494849
 07/24  07:00:00,1380.07358846,117.220694924,521.040418101,0.0,243.2593065,310.10971186,217.353760028,157.448990364,42.4850247072,17.4197449569
 07/24  08:00:00,1431.96389342,128.290349221,520.59817964,0.0,243.2593065,310.10971186,179.878072062,105.761224942,56.6466996096,17.4701475109
 07/24  09:00:00,1478.73254235,143.192136197,519.119722056,0.0,243.2593065,302.612436532,127.85096841,59.1088343615,42.4850247072,26.2571093413
 07/24  10:00:00,1494.69902862,152.218599961,518.483312267,0.0,243.2593065,310.10971186,114.172090288,25.7920483574,70.808374512,17.5716674189
 07/24  11:00:00,1505.92616269,163.040556709,517.827710787,0.0,243.2593065,310.10971186,102.961294188,5.77122303565,70.808374512,26.3816966401
 07/24  12:00:00,1472.27620551,171.238409832,517.637384326,0.0,243.2593065,310.10971186,97.5316075781,0.42772131679,70.808374512,26.2955117493
 07/24  13:00:00,1512.13512782,177.796314387,517.546242255,0.0,243.2593065,302.612436532,79.4498543134,0.0,56.6466996096,22.8031547038
 07/24  14:00:00,1516.47089197,181.806122254,517.866220293,0.0,243.2593065,302.612436532,63.627904284,0.0,42.4850247072,21.1428795768
 07/24  15:00:00,1518.5211611,183.460571433,518.308914484,0.0,243.2593065,302.612436532,82.9639280067,0.0,56.6466996096,26.3172283971
 07/24  16:00:00,1525.71453762,183.890843625,518.401708909,0.0,243.2593065,310.10971186,102.466523309,0.0,84.9700494144,17.4964738944
 07/24  17:00:00,1526.86904057,184.915494662,518.485282853,0.0,243.2593065,310.10971186,102.355860568,0.0,84.9700494144,17.3858111541
 07/24  18:00:00,1177.35174229,98.1236389645,521.371833406,0.0,166.938926447,199.110933808,93.6888081754,0.0333033058513,84.9700494144,8.6854554552
 07/24  19:00:00,1178.9372986,98.0914873582,521.975762446,0.0,166.938926447,191.61365848,68.5072065621,3.17565404724,56.6466996096,8.68485290522
 07/24  20:00:00,1052.11176776,97.7057871362,521.807006299,0.0,100.150657288,124.558693486,79.0848327798,13.7538499921,56.6466996096,8.68428317814
 07/24  21:00:00,1012.79900426,97.6974474057,522.135153234,0.0,100.150657288,124.558693486,69.0355606296,17.8783024273,42.4850247072,8.6722334951
