Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  22:00:00,944.989343989,97.6920186373,522.116540671,0.0,46.0930336215,124.558693486,60.9862613851,23.9922357839,28.3233498048,8.6706757964
 07/24  23:00:00,945.556137914,97.6920186373,521.923413101,0.0,46.0930336215,124.558693486,51.5930531656,28.7606497155,14.1616749024,8.67072854761
 07/24  24:00:00,932.743772888,97.6920186373,521.439289683,0.0,46.0930336215,113.312780494,48.2952574424,33.9598010455,5.66466996096,8.67078643603
 07/25  01:00:00,933.59199597,97.6920186373,522.329358869,0.0,46.0930336215,113.312780494,56.9974338939,42.6619366084,5.66466996096,8.67082732451
 07/25  02:00:00,934.164633589,97.6920186373,522.93800647,0.0,46.0930336215,113.312780494,76.9169413594,62.5813974009,5.66466996096,8.6708739976
 07/25  03:00:00,933.838388193,97.6920186373,522.627417273,0.0,46.0930336215,113.312780494,90.7457235677,76.412821756,5.66466996096,8.66823185076
 07/25  04:00:00,1027.50043442,97.6920186373,522.221340934,0.0,100.150657288,148.969399434,88.0067654511,73.6718301055,5.66466996096,8.67026538464
 07/25  05:00:00,1060.83941642,133.036470401,520.024219137,0.0,100.150657288,149.894399434,152.791696949,129.959032912,14.1616749024,8.67098913435
 07/25  06:00:00,1287.21225494,148.572930019,518.715394779,0.0,176.471037341,302.612436532,86.9299228643,49.9362032344,28.3233498048,8.67036982507
 07/25  07:00:00,1419.9428079,159.72818804,518.301158404,0.0,243.2593065,310.10971186,82.4702537656,22.5662708512,42.4850247072,17.4189582072
 07/25  08:00:00,1465.40344328,163.984687815,518.24385258,0.0,243.2593065,310.10971186,85.0428829777,10.924735136,56.6466996096,17.4714482321
 07/25  09:00:00,1502.78647629,167.963027233,518.342679987,0.0,243.2593065,302.612436532,64.0346029127,4.03942637063,42.4850247072,17.5101518348
 07/25  10:00:00,1515.58166901,173.42772714,518.108552392,0.0,243.2593065,310.10971186,97.367502756,0.207109131066,70.808374512,26.352019113
 07/25  11:00:00,1520.24310511,176.644057509,518.512937638,0.0,243.2593065,310.10971186,97.1864817649,0.0,70.808374512,26.3781072529
 07/25  12:00:00,1475.28709236,173.360151663,518.706299989,0.0,243.2593065,310.10971186,89.7392505564,1.39506935275,70.808374512,17.5358066917
 07/25  13:00:00,1503.26491,169.199002936,517.578634511,0.0,243.2593065,302.612436532,93.4140945974,10.3863342825,56.6466996096,26.3810607052
 07/25  14:00:00,1499.73789893,166.824627888,516.433513682,0.0,243.2593065,302.612436532,87.4410617032,18.6050280286,42.4850247072,26.3510089674
 07/25  15:00:00,1499.68234807,166.775160441,516.508674073,0.0,243.2593065,302.612436532,103.323025667,20.3581595137,56.6466996096,26.3181665438
 07/25  16:00:00,1507.59432289,167.50634103,517.063865784,0.0,243.2593065,310.10971186,121.995185798,19.5277648791,84.9700494144,17.4973715041
 07/25  17:00:00,1506.78082862,166.628711806,517.118693616,0.0,243.2593065,310.10971186,116.310794218,22.6380924617,84.9700494144,8.70265234183
 07/25  18:00:00,1176.30963707,97.6920186373,521.106790035,0.0,166.938926447,199.110933808,162.429080577,60.108663924,84.9700494144,17.3503672389
 07/25  19:00:00,1179.02615576,97.6920186373,523.658567806,0.0,166.938926447,191.61365848,144.783691114,79.4512673976,56.6466996096,8.68572410678
 07/25  20:00:00,1052.08862432,97.6920186373,522.910855018,0.0,100.150657288,124.558693486,188.563120828,123.231326749,56.6466996096,8.68509446927
 07/25  21:00:00,1013.60653313,97.6920186373,523.832736233,0.0,100.150657288,124.558693486,198.347264836,147.191186708,42.4850247072,8.67105342111
 07/25  22:00:00,946.520884969,97.6920186373,523.844573475,0.0,46.0930336215,124.558693486,212.281797675,175.288973498,28.3233498048,8.66947437225
 07/25  23:00:00,947.352960169,97.6920186373,523.84341412,0.0,46.0930336215,124.558693486,213.727565396,190.896363057,14.1616749024,8.66952743684
 07/25  24:00:00,933.908337306,97.6920186373,522.73540044,0.0,46.0930336215,113.312780494,212.044040686,197.709785535,5.66466996096,8.66958518992
 07/26  01:00:00,934.522914876,97.6920186373,523.393703862,0.0,46.0930336215,113.312780494,204.95973265,190.625433694,5.66466996096,8.66962899488
 07/26  02:00:00,934.561065478,97.6920186373,523.455010207,0.0,46.0930336215,113.312780494,207.872364423,193.53801706,5.66466996096,8.66967740145
 07/26  03:00:00,934.509325349,97.6920186373,523.415905725,0.0,46.0930336215,113.312780494,212.146562491,197.812163941,5.66466996096,8.66972858962
 07/26  04:00:00,1025.013937,97.6920186373,523.396481608,0.0,100.150657288,148.969399434,200.227413669,185.892963127,5.66466996096,8.66978058112
 07/26  05:00:00,1037.28941201,111.318544589,521.094028818,0.0,100.150657288,149.894399434,282.997201179,260.165687963,14.1616749024,8.66983831328
 07/26  06:00:00,1265.16365163,126.22156063,520.513591342,0.0,176.471037341,302.612436532,187.380886015,150.387645397,28.3233498048,8.66989081271
 07/26  07:00:00,1399.20701118,138.294574716,519.122552103,0.0,243.2593065,310.10971186,168.328184809,108.4237101,42.4850247072,17.4194500017
 07/26  08:00:00,1443.96735021,141.842159544,519.079286189,0.0,243.2593065,310.10971186,152.982110178,78.8630346689,56.6466996096,17.4723758992
 07/26  09:00:00,1481.08889377,145.749574413,518.943954766,0.0,243.2593065,302.612436532,113.204607878,53.2074913459,42.4850247072,17.5120918254
 07/26  10:00:00,1491.11174078,148.35641047,518.870315777,0.0,243.2593065,310.10971186,140.895695195,43.7392038261,70.808374512,26.3481168572
 07/26  11:00:00,1493.55234567,150.068116362,518.630885996,0.0,243.2593065,310.10971186,138.264299118,41.0766684641,70.808374512,26.3792561422
 07/26  12:00:00,1453.36393584,151.798454699,518.552575967,0.0,243.2593065,310.10971186,126.276825004,37.9307187265,70.808374512,17.5377317658
 07/26  13:00:00,1486.8519353,152.159306142,518.349943965,0.0,243.2593065,302.612436532,123.079770095,40.0509026293,56.6466996096,26.3821678564
 07/26  14:00:00,1489.5802266,155.174933829,517.98590362,0.0,243.2593065,302.612436532,100.657531767,31.8247028193,42.4850247072,26.3478042402
 07/26  15:00:00,1498.1219948,163.662580174,518.005927752,0.0,243.2593065,302.612436532,92.1056449523,17.3484925099,56.6466996096,18.1104528328
 07/26  16:00:00,1509.4451894,168.121311285,518.168696077,0.0,243.2593065,310.10971186,120.233272736,9.58708841178,84.9700494144,25.6761349094
 07/26  17:00:00,1514.42336601,173.04144376,518.182477013,0.0,243.2593065,310.10971186,97.6337944556,3.95981515346,84.9700494144,8.70392988774
 07/26  18:00:00,1176.8303521,97.6920186373,521.495447114,0.0,166.938926447,199.110933808,116.1858075,22.5300249716,84.9700494144,8.6857331139
 07/26  19:00:00,1179.30167061,97.6920186373,522.937310627,0.0,166.938926447,191.61365848,107.54450546,33.5482193418,56.6466996096,17.3495865082
 07/26  20:00:00,1052.70964137,97.6920186373,522.596299351,0.0,100.150657288,124.558693486,123.746305423,58.4156693704,56.6466996096,8.6839364431
 07/26  21:00:00,1013.83019933,97.6920186373,523.321405333,0.0,100.150657288,124.558693486,123.880157828,72.7235787272,42.4850247072,8.67155439357
 07/26  22:00:00,946.053518305,97.6920186373,523.318213962,0.0,46.0930336215,124.558693486,134.455209452,97.4619021327,28.3233498048,8.66995751425
 07/26  23:00:00,946.872657932,97.6920186373,523.358702905,0.0,46.0930336215,124.558693486,140.022350516,117.190663375,14.1616749024,8.67001223811
 07/26  24:00:00,933.851956205,97.6920186373,522.673909924,0.0,46.0930336215,113.312780494,153.730751784,139.396013575,5.66466996096,8.67006824816
 07/27  01:00:00,934.551633515,97.6920186373,523.419951971,0.0,46.0930336215,113.312780494,169.302041741,154.967257768,5.66466996096,8.67011401202
 07/27  02:00:00,934.679319096,97.6920186373,523.55532943,0.0,46.0930336215,113.312780494,186.257440749,171.922607212,5.66466996096,8.67016357584
 07/27  03:00:00,934.758805868,97.6920186373,523.662305643,0.0,46.0930336215,113.312780494,207.468436838,193.13355252,5.66466996096,8.67021435762
 07/27  04:00:00,1025.32413272,97.6920186373,523.707353005,0.0,100.150657288,148.969399434,211.530427941,197.195492507,5.66466996096,8.67026547276
 07/27  05:00:00,1034.49140816,108.941899079,520.676364442,0.0,100.150657288,149.894399434,303.966035017,281.134039404,14.1616749024,8.67032071099
 07/27  06:00:00,1258.23078645,118.984150998,520.832931578,0.0,176.471037341,302.612436532,219.758200907,182.764479043,28.3233498048,8.67037205944
 07/27  07:00:00,1394.79342977,133.762910789,519.227550386,0.0,243.2593065,310.10971186,191.016112223,131.112932267,42.4850247072,17.418155248
 07/27  08:00:00,1444.07050247,142.138753055,518.850717369,0.0,243.2593065,310.10971186,155.92326697,81.8066497757,56.6466996096,17.4699175849
 07/27  09:00:00,1483.90555574,148.852883569,518.619587492,0.0,243.2593065,302.612436532,103.404005063,43.4054556134,42.4850247072,17.5135247424
 07/27  10:00:00,1502.62993936,160.531411871,518.063686835,0.0,243.2593065,310.10971186,113.408238233,16.2483787231,70.808374512,26.3514849975
 07/27  11:00:00,1515.33457307,172.6672069,517.541957587,0.0,243.2593065,310.10971186,98.5200043407,1.33092502477,70.808374512,26.3807048039
 07/27  12:00:00,1485.04298872,184.021334182,517.558338208,0.0,243.2593065,310.10971186,88.3478751432,0.0,70.808374512,17.5395006312
 07/27  13:00:00,1525.55949225,191.109738815,517.646519793,0.0,243.2593065,302.612436532,83.0247660612,0.0,56.6466996096,26.3780664516
 07/27  14:00:00,1527.15419954,191.936168357,518.521436937,0.0,243.2593065,302.612436532,68.8333221632,0.0,42.4850247072,26.348297456
 07/27  15:00:00,1523.53430391,188.725200792,518.195077434,0.0,243.2593065,302.612436532,74.1992896155,0.0,56.6466996096,17.5525900059
 07/27  16:00:00,1531.04810553,190.102401928,517.627468148,0.0,243.2593065,310.10971186,111.205663785,0.0,84.9700494144,26.2356143706
 07/27  17:00:00,1535.55263546,194.277649322,517.898235676,0.0,243.2593065,310.10971186,93.6726528273,0.0,84.9700494144,8.70260341286
 07/27  18:00:00,1177.53613712,98.3719408641,521.366637409,0.0,166.938926447,199.110933808,94.0141770322,0.359650604967,84.9700494144,8.68447701279
 07/27  19:00:00,1179.94720969,98.5359185215,522.594816292,0.0,166.938926447,191.61365848,68.8947586027,3.5641544892,56.6466996096,8.68390450392
 07/27  20:00:00,1052.50789254,97.6920186373,522.296093959,0.0,100.150657288,124.558693486,88.7331475905,14.7362719219,56.6466996096,17.350176059
 07/27  21:00:00,1013.53789782,97.6920186373,522.961441061,0.0,100.150657288,124.558693486,73.579363827,22.4222706951,42.4850247072,8.67206842468
 07/27  22:00:00,945.730106985,97.6920186373,522.92821065,0.0,46.0930336215,124.558693486,72.1087384732,35.1149654235,28.3233498048,8.67042324489
 07/27  23:00:00,946.531624062,97.6920186373,522.955976536,0.0,46.0930336215,124.558693486,68.0289060407,45.1967573318,14.1616749024,8.67047380651
 07/27  24:00:00,933.784002947,97.6920186373,522.563827344,0.0,46.0930336215,113.312780494,74.148203896,59.8130069388,5.66466996096,8.67052699628
 07/28  01:00:00,934.476040192,97.6920186373,523.298554324,0.0,46.0930336215,113.312780494,94.2110434749,79.875797631,5.66466996096,8.67057588292
 07/28  02:00:00,934.515032383,97.6920186373,523.370028458,0.0,46.0930336215,113.312780494,114.323111235,99.987815117,5.66466996096,8.67062615679
 07/28  03:00:00,934.451092222,97.6920186373,523.316234738,0.0,46.0930336215,113.312780494,132.130147906,117.794801154,5.66466996096,8.67067679105
 07/28  04:00:00,1028.3972335,97.6920186373,523.315427694,0.0,100.150657288,148.969399434,130.609663658,116.274266198,5.66466996096,8.67072749887
 07/28  05:00:00,1056.94985013,129.540265926,519.817798987,0.0,100.150657288,149.894399434,189.973008923,167.14055287,14.1616749024,8.67078115065
 07/28  06:00:00,1286.27671113,148.077400421,518.397908152,0.0,176.471037341,302.612436532,105.226872046,68.2326903054,28.3233498048,8.67083193598
 07/28  07:00:00,1420.45376259,160.577770551,518.009791106,0.0,243.2593065,310.10971186,78.9434619431,27.7383553033,42.4850247072,8.7200819326
 07/28  08:00:00,1467.70675484,166.483078794,518.052196782,0.0,243.2593065,310.10971186,85.2028587467,11.0819839096,56.6466996096,17.4741752275
 07/28  09:00:00,1506.85300651,171.997441792,518.314200814,0.0,243.2593065,302.612436532,71.829517359,3.08597810826,42.4850247072,26.2585145435
 07/28  10:00:00,1520.86783863,178.583325121,518.156889491,0.0,243.2593065,310.10971186,97.1982444975,0.0421494334086,70.808374512,26.3477205521
 07/28  11:00:00,1526.72029882,183.331174148,518.214544653,0.0,243.2593065,310.10971186,88.4011672725,0.0,70.808374512,17.5927927605
 07/28  12:00:00,1489.00833773,187.430973551,518.081676519,0.0,243.2593065,310.10971186,97.1053046266,0.0,70.808374512,26.2969301146
 07/28  13:00:00,1526.58588076,191.754856648,517.980104075,0.0,243.2593065,302.612436532,83.0260453827,0.0,56.6466996096,26.3793457731
 07/28  14:00:00,1529.90600484,194.907805734,518.11555302,0.0,243.2593065,302.612436532,68.8346469619,0.0,42.4850247072,26.3496222547
 07/28  15:00:00,1533.93874562,199.105810559,517.952230336,0.0,243.2593065,302.612436532,74.2011061697,0.0,56.6466996096,17.5544065601
 07/28  16:00:00,1547.51821718,206.079133654,517.908432666,0.0,243.2593065,310.10971186,102.468070349,0.0,84.9700494144,17.4980209346
 07/28  17:00:00,1553.22239812,211.821285158,517.861846433,0.0,243.2593065,310.10971186,102.357200636,0.0,84.9700494144,17.3871512215
 07/28  18:00:00,1184.48632226,105.723861778,520.832167341,0.0,166.938926447,199.110933808,93.6553556817,0.0,84.9700494144,8.68530626727
 07/28  19:00:00,1184.16912385,104.093341137,522.033693148,0.0,166.938926447,191.61365848,65.3313944244,0.0,56.6466996096,8.68469481484
 07/28  20:00:00,1053.63365995,99.9108948492,521.895112029,0.0,100.150657288,124.558693486,68.5648553386,3.23283158658,56.6466996096,8.68532414238
 07/28  21:00:00,1013.72669648,98.7614799083,522.599960039,0.0,100.150657288,124.558693486,58.4776167698,7.32021286218,42.4850247072,8.67237920046
 07/28  22:00:00,945.683389182,97.767639693,522.693129638,0.0,46.0930336215,124.558693486,56.5060260526,12.3035688427,28.3233498048,15.8791074051
 07/28  23:00:00,946.434158286,97.7003490783,522.758188555,0.0,46.0930336215,124.558693486,43.2514060065,18.9801994035,14.1616749024,10.1095317006
 07/28  24:00:00,933.606471985,97.6920186373,522.312998071,0.0,46.0930336215,113.312780494,44.2639672915,29.929975859,5.66466996096,8.66932147156
 07/29  01:00:00,934.182203137,97.6920186373,522.947353363,0.0,46.0930336215,113.312780494,54.551936649,40.2178911405,5.66466996096,8.66937554752
 07/29  02:00:00,934.119215871,97.6920186373,522.925185441,0.0,46.0930336215,113.312780494,64.4871564431,50.1530582296,5.66466996096,8.66942825254
 07/29  03:00:00,934.095518821,97.6920186373,522.931223021,0.0,46.0930336215,113.312780494,74.8138034888,60.4796526889,5.66466996096,8.66948083895
 07/29  04:00:00,944.614628571,97.6920186373,523.103572828,0.0,55.6251445156,113.312780494,81.5836554571,67.2494521449,5.66466996096,8.6695333513
 07/29  05:00:00,944.681606815,97.6920186373,523.229328751,0.0,55.6251445156,113.312780494,105.387907384,82.5566466785,14.1616749024,8.66958580306
 07/29  06:00:00,1001.21790292,97.6920186373,522.092337096,0.0,65.1572554096,176.889270242,94.2834588709,57.290468487,28.3233498048,8.66964057908
 07/29  07:00:00,1174.4739307,153.68033069,518.216258707,0.0,109.682768182,220.96816451,117.632831399,66.4771238529,42.4850247072,8.67068283939
 07/29  08:00:00,1189.24547044,158.556603841,517.975158656,0.0,109.682768182,220.96816451,94.6407321937,29.2978011033,56.6466996096,8.69623148078
 07/29  09:00:00,1304.0605612,165.649557594,518.204233729,0.0,131.945524568,266.955817592,65.9262521413,6.01821327866,42.4850247072,17.4230141555
 07/29  10:00:00,1315.37986656,169.218681851,518.392764327,0.0,131.945524568,274.45309292,91.8138164042,3.53626751702,70.808374512,17.4691743751
 07/29  11:00:00,1321.52036541,174.304006904,518.418356225,0.0,131.945524568,274.45309292,90.2545459719,1.97645297126,70.808374512,17.4697184886
 07/29  12:00:00,1293.97386843,179.360275219,517.737558971,0.0,131.945524568,274.45309292,88.6715466284,0.395304394776,70.808374512,17.4678677217
 07/29  13:00:00,1290.50260999,184.357998945,516.643667653,0.0,131.945524568,266.955817592,74.1149529939,0.0,56.6466996096,17.4682533843
 07/29  14:00:00,1298.24651106,192.374766391,516.29901257,0.0,131.945524568,266.955817592,59.9532528113,0.0,42.4850247072,17.4682281041
 07/29  15:00:00,1131.98416677,100.57589017,518.522389117,0.0,109.682768182,212.545889182,74.11537596,0.0,56.6466996096,17.4686763504
 07/29  16:00:00,1141.93547811,102.249211636,519.527522157,0.0,109.682768182,220.04316451,102.438978083,0.0,84.9700494144,17.4689286689
 07/29  17:00:00,1098.54146584,100.47563326,520.490876281,0.0,109.682768182,220.04316451,102.386641755,0.0,84.9700494144,17.4165923404
 07/29  18:00:00,1059.39403817,98.5624569346,522.383499817,0.0,100.150657288,199.110933808,94.3982294957,0.758504900636,84.9700494144,8.66967518064
 07/29  19:00:00,1059.70286856,97.8582744007,522.385760084,0.0,100.150657288,191.61365848,72.8880303968,7.57160586088,56.6466996096,8.66972492635
 07/29  20:00:00,955.529112964,97.6966594581,522.28901487,0.0,55.6251445156,124.558693486,91.8754470914,26.5589711611,56.6466996096,8.66977632068
 07/29  21:00:00,955.760039887,97.6920186373,523.002148068,0.0,55.6251445156,124.558693486,87.6127729975,36.4579224845,42.4850247072,8.66982580585
 07/29  22:00:00,945.484710278,97.6920186373,522.909949579,0.0,46.0930336215,124.558693486,84.5757692382,47.5825423053,28.3233498048,8.66987712814
 07/29  23:00:00,946.11300794,97.6920186373,522.561383273,0.0,46.0930336215,124.558693486,75.5844887324,52.7528848606,14.1616749024,8.66992896934
 07/29  24:00:00,933.046828008,97.6920186373,521.807757802,0.0,46.0930336215,113.312780494,68.4655781929,54.1309249406,5.66466996096,8.66998329132
 07/30  01:00:00,922.088782194,97.6920186373,522.048203919,0.0,34.9616554283,113.312780494,68.0132155121,53.6785034081,5.66466996096,8.67004214312
 07/30  02:00:00,922.33980929,97.6920186373,522.329527255,0.0,34.9616554283,113.312780494,72.4139810128,58.0792148852,5.66466996096,8.67009616663
 07/30  03:00:00,922.597115527,97.6920186373,522.608206665,0.0,34.9616554283,113.312780494,84.1633002598,69.8284809152,5.66466996096,8.67014938365
 07/30  04:00:00,932.941978651,97.6920186373,522.567096731,0.0,44.4937663224,113.312780494,88.5349313697,74.2000590914,5.66466996096,8.67020231725
 07/30  05:00:00,932.861651102,97.6920186373,522.551160519,0.0,44.4937663224,113.312780494,104.574837162,81.7429071329,14.1616749024,8.67025512636
 07/30  06:00:00,990.168662995,97.6920186373,522.208594058,0.0,54.0258772165,176.889270242,97.479542837,60.4858828289,28.3233498048,8.67031020329
 07/30  07:00:00,997.768755658,97.6920186373,522.576084347,0.0,54.0258772165,184.38654557,108.017047328,56.8616614548,42.4850247072,8.67036116626
 07/30  08:00:00,1076.49224802,97.6920186373,521.772967485,0.0,65.1572554096,220.04316451,103.170567127,37.8308262071,56.6466996096,8.69304130997
 07/30  09:00:00,1068.18329372,97.6920186373,520.856588957,0.0,65.1572554096,212.545889182,82.7120272944,22.8143451062,42.4850247072,17.412657481
 07/30  10:00:00,1074.55459619,97.6920186373,519.654296769,0.0,65.1572554096,220.04316451,98.265005628,9.99958194412,70.808374512,17.4570491719
 07/30  11:00:00,1074.30821532,97.7106144702,518.319140026,0.0,65.1572554096,220.04316451,90.1799572441,1.91502064074,70.808374512,17.4565620914
 07/30  12:00:00,1073.0822971,97.7485646216,517.980000835,0.0,65.1572554096,220.04316451,88.2644950137,0.0,70.808374512,17.4561205017
 07/30  13:00:00,1067.45786068,97.7128767383,520.010316088,0.0,65.1572554096,212.545889182,75.5674411523,1.46299353739,56.6466996096,17.4577480053
 07/30  14:00:00,1070.52177734,97.6920186373,523.285825204,0.0,65.1572554096,212.545889182,68.3544431974,17.1321661117,42.4850247072,8.73725237845
 07/30  15:00:00,1070.16553051,97.6920186373,522.988883829,0.0,65.1572554096,212.545889182,106.6052689,32.4968719808,56.6466996096,17.4616973092
 07/30  16:00:00,1044.71484047,97.6920186373,522.880980662,0.0,65.1572554096,220.04316451,143.588052986,41.1567945802,84.9700494144,17.4612089914
 07/30  17:00:00,997.978784415,97.6920186373,522.898621789,0.0,54.0258772165,184.38654557,155.899000801,53.516240002,84.9700494144,17.4127113851
 07/30  18:00:00,966.908372753,97.6920186373,522.296514257,0.0,44.4937663224,163.454314868,171.240478073,77.6006958007,84.9700494144,8.66973285821
 07/30  19:00:00,968.649847648,97.6920186373,523.020478982,0.0,44.4937663224,155.95703954,154.120283862,88.8038012243,56.6466996096,8.66978302845
 07/30  20:00:00,944.484885904,97.6920186373,522.615877304,0.0,44.4937663224,124.558693486,192.673286575,127.356747391,56.6466996096,8.66983957384
 07/30  21:00:00,944.827483003,97.6920186373,523.427077542,0.0,44.4937663224,124.558693486,200.119483001,148.964568893,42.4850247072,8.66988940091
 07/30  22:00:00,934.678334707,97.6920186373,523.425432959,0.0,34.9616554283,124.558693486,210.683535332,173.690244031,28.3233498048,8.66994149603
 07/30  23:00:00,935.744524179,97.6920186373,523.446831836,0.0,34.9616554283,124.558693486,210.781814991,187.950145848,14.1616749024,8.6699942403
 07/30  24:00:00,922.63376347,97.6920186373,522.681414218,0.0,34.9616554283,113.312780494,216.94081692,202.606095554,5.66466996096,8.6700514042
 07/31  01:00:00,934.659738561,97.6920186373,523.556182729,0.0,46.0930336215,113.312780494,229.769968505,215.435187801,5.66466996096,8.67011074281
 07/31  02:00:00,934.710654916,97.6920186373,523.615672188,0.0,46.0930336215,113.312780494,245.768514205,231.433675574,5.66466996096,8.67016867085
 07/31  03:00:00,934.681458076,97.6920186373,523.596121671,0.0,46.0930336215,113.312780494,258.038462718,243.70356865,5.66466996096,8.67022410769
 07/31  04:00:00,1024.14181534,97.6920186373,522.872187727,0.0,100.150657288,148.969399434,248.19294666,233.857997951,5.66466996096,8.67027874771
 07/31  05:00:00,1025.43125025,102.30789652,519.308545166,0.0,100.150657288,149.894399434,387.585251635,364.753238106,14.1616749024,8.67033862703
 07/31  06:00:00,1249.56670985,109.25993819,521.852247506,0.0,176.471037341,302.612436532,258.334396159,221.340653207,28.3233498048,8.6703931474
 07/31  07:00:00,1382.25381061,119.433853293,521.003493452,0.0,243.2593065,310.10971186,218.963506371,159.057975717,42.4850247072,17.4205059473
 07/31  08:00:00,1436.55469502,133.721727973,519.738426946,0.0,243.2593065,310.10971186,172.584067337,98.4638738915,56.6466996096,17.4734938356
 07/31  09:00:00,1478.18179981,143.227995353,518.480597098,0.0,243.2593065,302.612436532,101.695820799,41.702068041,42.4850247072,17.5087280504
 07/31  10:00:00,1496.62502783,154.370247431,518.191870202,0.0,243.2593065,310.10971186,109.289842806,12.1316255965,70.808374512,26.3498426972
 07/31  11:00:00,1507.73595222,165.016929091,517.571855818,0.0,243.2593065,310.10971186,98.8527208234,1.66339088408,70.808374512,26.3809554273
 07/31  12:00:00,1476.36256227,175.784076633,517.066062486,0.0,243.2593065,310.10971186,88.3471792892,0.0,70.808374512,17.5388047772
 07/31  13:00:00,1517.36540965,183.362296725,517.086680696,0.0,243.2593065,302.612436532,83.0259793746,0.0,56.6466996096,26.379279765
 07/31  14:00:00,1522.7411554,189.473192496,516.263947903,0.0,243.2593065,302.612436532,68.8338060728,0.0,42.4850247072,26.3487813656
 07/31  15:00:00,1554.7242641,222.286414469,515.415414835,0.0,243.2593065,302.612436532,82.9635619686,0.0,56.6466996096,26.316862359
 07/31  16:00:00,1579.90743013,240.346652905,515.794252334,0.0,243.2593065,310.10971186,102.466049705,0.0,84.9700494144,17.4960002905
 07/31  17:00:00,1580.16023789,240.346652905,516.025599681,0.0,243.2593065,310.10971186,93.6721159865,0.0,84.9700494144,8.7020665721
 07/31  18:00:00,1193.17414411,116.328561579,518.689921127,0.0,166.938926447,199.110933808,93.6560753837,0.0,84.9700494144,8.68602596929
 07/31  19:00:00,1188.30232384,108.244545725,520.923490055,0.0,166.938926447,191.61365848,73.9975534273,0.0,56.6466996096,17.3508538177
 07/31  20:00:00,1054.9906461,100.506520689,521.735637653,0.0,100.150657288,124.558693486,65.331163835,0.0,56.6466996096,8.68446422542
 07/31  21:00:00,1014.02969618,99.1642753556,521.759978868,0.0,100.150657288,124.558693486,51.1571470906,0.0,42.4850247072,8.6721223834
 07/31  22:00:00,944.369556931,98.2798675021,520.76495144,0.0,46.0930336215,124.558693486,38.6399419937,1.64607135726,28.3233498048,8.67052083163
 07/31  23:00:00,945.147164479,97.8386135071,521.249625446,0.0,46.0930336215,124.558693486,27.0137699108,4.18152105847,14.1616749024,8.67057394994
 07/31  24:00:00,932.662596622,97.7156855099,521.229082217,0.0,46.0930336215,113.312780494,22.2789672054,7.94366648426,5.66466996096,8.67063076022
 08/01  01:00:00,934.178543764,97.6987918354,522.838646422,0.0,46.0930336215,113.312780494,29.792080206,15.4567124704,5.66466996096,8.67069777461
 08/01  02:00:00,934.685410378,97.6920186373,523.423773699,0.0,46.0930336215,113.312780494,48.1904957126,33.855068323,5.66466996096,8.67075742863
 08/01  03:00:00,934.547717377,97.6920186373,523.348963245,0.0,46.0930336215,113.312780494,69.9582889421,55.6228045546,5.66466996096,8.67081442659
 08/01  04:00:00,1027.91868009,97.6920186373,522.798506266,0.0,100.150657288,148.969399434,89.5536346754,75.2180910213,5.66466996096,8.67087369309
 08/01  05:00:00,1061.96943499,136.091748578,518.252437911,0.0,100.150657288,149.894399434,171.799396859,148.967454693,14.1616749024,8.67026726362
 08/01  06:00:00,1286.27306015,149.394190043,517.072696759,0.0,176.471037341,302.612436532,115.20041958,78.2077770855,28.3233498048,8.66929268941
 08/01  07:00:00,1417.15527403,158.541272421,516.755971445,0.0,243.2593065,310.10971186,107.333861162,47.4294073491,42.4850247072,17.4194291055
 08/01  08:00:00,1464.01571538,163.541438746,517.316390564,0.0,243.2593065,310.10971186,99.7077096376,25.589720855,56.6466996096,17.471289173
 08/01  09:00:00,1501.70149471,167.405056568,517.765242844,0.0,243.2593065,302.612436532,72.9661035565,12.970210169,42.4850247072,17.5108686803
 08/01  10:00:00,1513.27916119,171.224098939,517.946138459,0.0,243.2593065,310.10971186,104.056888807,6.89496245633,70.808374512,26.3535518384
 08/01  11:00:00,1518.47507879,175.517563387,517.823476173,0.0,243.2593065,310.10971186,99.2966065952,2.11018935666,70.808374512,26.3780427265
 08/01  12:00:00,1478.96178767,177.832426502,517.728387702,0.0,243.2593065,310.10971186,88.7042961976,0.359037912948,70.808374512,17.5368837727
 08/01  13:00:00,1516.15447375,181.715186589,517.636173052,0.0,243.2593065,302.612436532,83.0273273844,0.0,56.6466996096,26.3806277748
 08/01  14:00:00,1519.02595323,184.640382772,517.748473129,0.0,243.2593065,302.612436532,68.835622887,0.0,42.4850247072,26.3505981798
 08/01  15:00:00,1513.77516572,180.477059839,516.855077364,0.0,243.2593065,302.612436532,74.4750923436,0.274230388234,56.6466996096,17.5541623458
 08/01  16:00:00,1517.3566173,178.231702161,516.05751212,0.0,243.2593065,310.10971186,113.973704463,2.76984740583,84.9700494144,26.233807643
 08/01  17:00:00,1516.57163118,177.656513679,515.833302224,0.0,243.2593065,310.10971186,98.2839033459,4.61044521714,84.9700494144,8.70340871434
 08/01  18:00:00,1176.58857637,97.7140178314,521.288348214,0.0,166.938926447,199.110933808,118.584303723,24.9290079743,84.9700494144,8.68524633385
 08/01  19:00:00,1179.13854508,97.7265063755,523.6496462,0.0,166.938926447,191.61365848,112.822503195,38.8270981885,56.6466996096,17.348705397
 08/01  20:00:00,1052.05030512,97.6920186373,522.802554401,0.0,100.150657288,124.558693486,133.610520449,68.2783329696,56.6466996096,8.6854878699
 08/01  21:00:00,1013.46941364,97.6920186373,523.638796991,0.0,100.150657288,124.558693486,137.579417875,86.4232813402,42.4850247072,8.67111182724
 08/01  22:00:00,946.390110918,97.6920186373,523.699074895,0.0,46.0930336215,124.558693486,150.857567316,113.864717857,28.3233498048,8.66949965478
 08/01  23:00:00,947.212947263,97.6920186373,523.705426614,0.0,46.0930336215,124.558693486,158.637553594,135.806323032,14.1616749024,8.66955565928
 08/01  24:00:00,933.988661624,97.6920186373,522.832910431,0.0,46.0930336215,113.312780494,171.101702812,156.767417254,5.66466996096,8.66961559769
 08/02  01:00:00,934.811881415,97.6920186373,523.687816285,0.0,46.0930336215,113.312780494,185.041695477,170.707335992,5.66466996096,8.66968952407
 08/02  02:00:00,934.792594343,97.6920186373,523.684855833,0.0,46.0930336215,113.312780494,197.32843261,182.994008756,5.66466996096,8.66975389296
 08/02  03:00:00,934.845163688,97.6920186373,523.749492374,0.0,46.0930336215,113.312780494,210.821731124,196.487246297,5.66466996096,8.66981486656
 08/02  04:00:00,1025.39315326,97.6920186373,523.782679578,0.0,100.150657288,148.969399434,209.075204941,194.74066021,5.66466996096,8.66987477022
 08/02  05:00:00,1034.3375356,114.416145197,517.039844617,0.0,100.150657288,149.894399434,298.249942536,275.418329232,14.1616749024,8.6699384012
 08/02  06:00:00,1265.48378093,128.123224052,519.216636137,0.0,176.471037341,302.612436532,209.075211321,172.081863553,28.3233498048,8.66999796341
 08/02  07:00:00,1401.72120721,141.980939302,517.967790995,0.0,243.2593065,310.10971186,175.16395476,115.261341653,42.4850247072,17.4175884
 08/02  08:00:00,1448.97655866,147.680344596,518.249677325,0.0,243.2593065,310.10971186,143.548535988,69.432426962,56.6466996096,17.4694094167
 08/02  09:00:00,1489.75855451,155.141934726,518.210901444,0.0,243.2593065,302.612436532,95.538933085,35.5409625479,42.4850247072,17.5129458299
 08/02  10:00:00,1504.91612864,162.545900659,518.362102735,0.0,243.2593065,310.10971186,114.420897862,17.2613561595,70.808374512,26.3511671908
 08/02  11:00:00,1510.81220964,167.244851383,518.498935943,0.0,243.2593065,310.10971186,106.749414721,9.56056391759,70.808374512,26.3804762915
 08/02  12:00:00,1475.30076752,173.562969438,518.360103098,0.0,243.2593065,310.10971186,91.5383171729,3.19088815246,70.808374512,17.5390545085
 08/02  13:00:00,1515.47284657,180.728039136,517.983332164,0.0,243.2593065,302.612436532,83.0274446389,0.0,56.6466996096,26.3807450293
 08/02  14:00:00,1521.92124918,187.337235921,517.773084478,0.0,243.2593065,302.612436532,68.833190909,0.0,42.4850247072,26.3481662018
 08/02  15:00:00,1526.51484074,191.73915772,517.98792557,0.0,243.2593065,302.612436532,74.1991842183,0.0,56.6466996096,17.5524846087
 08/02  16:00:00,1534.24597646,192.782579707,518.085835575,0.0,243.2593065,310.10971186,106.274470252,0.0,84.9700494144,21.3044208377
 08/02  17:00:00,1533.75189405,192.438119237,517.968021857,0.0,243.2593065,310.10971186,98.5717317589,0.0,84.9700494144,13.6016823445
 08/02  18:00:00,1178.06498906,98.7634766281,521.57758254,0.0,166.938926447,199.110933808,97.2122697621,3.55786414255,84.9700494144,8.68435620515
 08/02  19:00:00,1179.64228338,98.623570041,522.343103029,0.0,166.938926447,191.61365848,76.386629936,11.0540989367,56.6466996096,8.68583138974
 08/02  20:00:00,1052.69408214,97.6983774483,522.609364919,0.0,100.150657288,124.558693486,103.637086815,29.6404048279,56.6466996096,17.3499823771
 08/02  21:00:00,1014.38468375,97.6920186373,523.945490865,0.0,100.150657288,124.558693486,100.512551776,49.3555671308,42.4850247072,8.67195993821
 08/02  22:00:00,946.491010193,97.6920186373,523.809706367,0.0,46.0930336215,124.558693486,138.97672097,101.983048771,28.3233498048,8.67032239448
 08/02  23:00:00,946.549641899,97.6920186373,523.288338905,0.0,46.0930336215,124.558693486,166.161549581,143.329493155,14.1616749024,8.67038152411
 08/02  24:00:00,918.799470714,97.6920186373,512.260895929,0.0,46.0930336215,113.312780494,185.549432125,171.214319363,5.66466996096,8.67044280116
 08/03  01:00:00,919.130297967,97.6920186373,512.454467392,0.0,46.0930336215,113.312780494,196.189739743,181.854543338,5.66466996096,8.67052644466
 08/03  02:00:00,921.713386785,97.6920186373,514.336068985,0.0,46.0930336215,113.312780494,205.165090319,190.829827571,5.66466996096,8.67059278707
 08/03  03:00:00,925.693040532,97.6920186373,517.268096497,0.0,46.0930336215,113.312780494,214.242550536,199.907224613,5.66466996096,8.6706559612
 08/03  04:00:00,1015.25394852,97.6920186373,516.63186432,0.0,100.150657288,148.969399434,207.479692143,193.144304058,5.66466996096,8.67071812403
 08/03  05:00:00,1038.35222878,117.549751348,517.505009134,0.0,100.150657288,149.894399434,282.129851896,259.297394067,14.1616749024,8.67078292646
 08/03  06:00:00,1272.66655152,135.326132873,518.928489802,0.0,176.471037341,302.612436532,180.977367197,143.983172695,28.3233498048,8.67084469702
 08/03  07:00:00,1407.78486454,148.196468816,517.788770294,0.0,243.2593065,310.10971186,140.515078033,89.3115815852,42.4850247072,8.71847174093
 08/03  08:00:00,1455.00538897,154.002899266,517.919450948,0.0,243.2593065,310.10971186,127.100033525,52.9788250391,56.6466996096,17.4745088759
 08/03  09:00:00,1494.33350565,159.878289691,518.024462574,0.0,243.2593065,302.612436532,100.097292216,31.3530418208,42.4850247072,26.2592256884
 08/03  10:00:00,1506.33837775,164.360021065,517.963431716,0.0,243.2593065,310.10971186,117.129320622,19.9714409323,70.808374512,26.3495051773
 08/03  11:00:00,1514.14252234,170.892133073,518.139378406,0.0,243.2593065,310.10971186,97.0618485005,8.6599699847,70.808374512,17.5935040038
 08/03  12:00:00,1478.8233931,177.298130601,518.115116093,0.0,243.2593065,310.10971186,99.0009086651,1.89458668307,70.808374512,26.29794747
 08/03  13:00:00,1514.64073871,179.9644766,517.895169294,0.0,243.2593065,302.612436532,83.429536577,0.402251654339,56.6466996096,26.380585313
 08/03  14:00:00,1516.29838185,181.928538232,517.515222069,0.0,243.2593065,302.612436532,68.9303225771,0.0947843414006,42.4850247072,26.3505135285
 08/03  15:00:00,1518.30016627,184.198994498,517.302580934,0.0,243.2593065,302.612436532,74.1988538707,0.0,56.6466996096,17.5521542611
 08/03  16:00:00,1527.76391523,186.739671921,517.630028126,0.0,243.2593065,310.10971186,102.46886898,0.0,84.9700494144,17.4988195651
 08/03  17:00:00,1529.0752302,188.13966554,517.533578373,0.0,243.2593065,310.10971186,102.357901508,0.0,84.9700494144,17.3878520937
 08/03  18:00:00,1178.23309927,98.7937776817,521.62956128,0.0,166.938926447,199.110933808,97.066371491,3.41068843848,84.9700494144,8.68563363815
 08/03  19:00:00,1180.59042011,98.7596088658,522.982225519,0.0,166.938926447,191.61365848,78.5842670692,13.2523327601,56.6466996096,8.6852346995
 08/03  20:00:00,1052.7202049,97.7066338122,522.439819145,0.0,100.150657288,124.558693486,111.896905707,45.728849154,56.6466996096,9.52135694371
 08/03  21:00:00,1014.79713883,97.6921809539,524.180307096,0.0,100.150657288,124.558693486,132.193474416,73.2194152569,42.4850247072,16.4890344524
 08/03  22:00:00,947.174304687,97.6920186373,524.343873116,0.0,46.0930336215,124.558693486,146.8424314,109.849513235,28.3233498048,8.66956836028
 08/03  23:00:00,947.633242229,97.6920186373,524.029521739,0.0,46.0930336215,124.558693486,147.453038535,124.621731207,14.1616749024,8.66963242557
 08/03  24:00:00,934.332390623,97.6920186373,523.064049603,0.0,46.0930336215,113.312780494,134.187623623,119.853255671,5.66466996096,8.66969799161
 08/04  01:00:00,935.201928249,97.6920186373,523.955461687,0.0,46.0930336215,113.312780494,134.057528453,119.723068531,5.66466996096,8.66978996078
 08/04  02:00:00,935.349186578,97.6920186373,524.137105037,0.0,46.0930336215,113.312780494,152.650675288,138.316143786,5.66466996096,8.66986154194
 08/04  03:00:00,935.086657522,97.6920186373,523.928072383,0.0,46.0930336215,113.312780494,171.266582864,156.931983504,5.66466996096,8.66992939903
 08/04  04:00:00,1028.9212042,97.6920186373,523.838121871,0.0,100.150657288,148.969399434,167.387406583,153.052740541,5.66466996096,8.6699960818
 08/04  05:00:00,1051.63822664,124.261814002,519.773948352,0.0,100.150657288,149.894399434,241.581943285,218.750202971,14.1616749024,8.6700654111
 08/04  06:00:00,1279.58804128,141.660399864,518.146057968,0.0,176.471037341,302.612436532,160.875876967,123.882395535,28.3233498048,8.67013162674
 08/04  07:00:00,1411.83380869,152.947764589,517.091549041,0.0,243.2593065,310.10971186,133.192600084,81.9868893833,42.4850247072,8.72068599384
 08/04  08:00:00,1456.39393391,155.949119902,517.405237292,0.0,243.2593065,310.10971186,136.799148008,62.6794118378,56.6466996096,17.4730365609
 08/04  09:00:00,1490.76986202,157.075033918,517.349574198,0.0,243.2593065,302.612436532,123.478218868,54.7356370318,42.4850247072,26.2575571294
 08/04  10:00:00,1499.24597366,158.141100846,517.241435438,0.0,243.2593065,310.10971186,136.046351372,47.6634096241,70.808374512,17.5745672355
 08/04  11:00:00,1498.97961112,156.989377895,517.23601233,0.0,243.2593065,310.10971186,149.453905064,52.263532401,70.808374512,26.3819981505
 08/04  12:00:00,1453.42903939,153.998017099,516.537104806,0.0,243.2593065,310.10971186,165.751931761,68.647528818,70.808374512,26.2960284311
 08/04  13:00:00,1485.37017927,152.734950179,516.401087278,0.0,243.2593065,302.612436532,157.033722132,74.0080282151,56.6466996096,26.3789943075
 08/04  14:00:00,1487.77963526,154.760119857,516.748980513,0.0,243.2593065,302.612436532,118.408568742,58.348912183,42.4850247072,17.5746318521
 08/04  15:00:00,1489.85053859,156.550494444,517.02145452,0.0,243.2593065,302.612436532,130.809354775,47.8399173823,56.6466996096,26.3227377832
 08/04  16:00:00,1496.63262868,156.502690206,517.196392523,0.0,243.2593065,310.10971186,151.575043677,49.1093951834,84.9700494144,17.4955990795
 08/04  17:00:00,1494.85663984,154.977254771,516.935077397,0.0,243.2593065,310.10971186,163.033380272,60.6766986692,84.9700494144,17.3866321889
 08/04  18:00:00,1176.26820889,97.6920186373,521.142941187,0.0,166.938926447,199.110933808,215.287560343,121.632463989,84.9700494144,8.68504693997
 08/04  19:00:00,1179.33456374,97.6920186373,524.029860076,0.0,166.938926447,191.61365848,218.439906201,153.108742755,56.6466996096,8.68446383639
 08/04  20:00:00,1038.19285082,97.6920186373,513.342986805,0.0,100.150657288,124.558693486,280.887029699,215.554393429,56.6466996096,8.68593666039
 08/04  21:00:00,994.897637318,97.6920186373,511.243488172,0.0,100.150657288,124.558693486,281.297623686,230.140486149,42.4850247072,8.67211282986
 08/04  22:00:00,930.488439591,97.6920186373,512.562869856,0.0,46.0930336215,124.558693486,277.3879194,240.393954394,28.3233498048,8.67061520147
 08/04  23:00:00,938.980843906,97.6920186373,517.775237035,0.0,46.0930336215,124.558693486,260.907008881,238.074651014,14.1616749024,8.67068296419
 08/04  24:00:00,932.671171559,97.6920186373,522.027643499,0.0,46.0930336215,113.312780494,250.599203553,236.263651473,5.66466996096,8.6708821191
 08/05  01:00:00,934.648571483,97.6920186373,523.548684218,0.0,46.0930336215,113.312780494,242.936518162,228.601017463,5.66466996096,8.670830738
 08/05  02:00:00,934.492902607,97.6920186373,523.407860395,0.0,46.0930336215,113.312780494,234.729977766,220.394389127,5.66466996096,8.67091867825
 08/05  03:00:00,934.06696721,97.6920186373,522.957295533,0.0,46.0930336215,113.312780494,215.743106361,201.365810119,5.66466996096,8.71262628055
 08/05  04:00:00,944.208902655,97.6920186373,522.672499944,0.0,55.6251445156,113.312780494,193.832804199,170.889310394,5.66466996096,17.2788238445
 08/05  05:00:00,944.582518111,97.6920186373,523.142952486,0.0,55.6251445156,113.312780494,195.274900872,172.443724991,14.1616749024,8.66950097868
 08/05  06:00:00,1001.8218167,97.6920186373,522.79621409,0.0,65.1572554096,176.889270242,187.628260491,150.635337692,28.3233498048,8.66957299361
 08/05  07:00:00,1127.81150866,104.323115627,521.091578509,0.0,109.682768182,220.96816451,299.2570841,248.102414647,42.4850247072,8.66964474513
 08/05  08:00:00,1137.6813561,102.508715978,522.777358088,0.0,109.682768182,220.96816451,313.924354857,248.581386564,56.6466996096,8.69626868343
 08/05  09:00:00,1247.58560845,105.613441858,522.204443348,0.0,131.945524568,266.955817592,284.919084939,225.010818128,42.4850247072,17.4232421036
 08/05  10:00:00,1255.31839986,105.887006252,522.163499818,0.0,131.945524568,274.45309292,302.897084638,214.61913195,70.808374512,17.4695781763
 08/05  11:00:00,1256.69110182,106.167948806,522.220451799,0.0,131.945524568,274.45309292,292.462849056,204.18420572,70.808374512,17.4702688241
 08/05  12:00:00,1225.03537315,106.68033923,522.051539729,0.0,131.945524568,274.45309292,275.175140949,186.898268394,70.808374512,17.4684980423
 08/05  13:00:00,1219.30698323,107.894528736,522.510241136,0.0,131.945524568,266.955817592,232.643799267,158.528136762,56.6466996096,17.4689628955
 08/05  14:00:00,1220.49791886,109.033927061,522.560960102,0.0,131.945524568,266.955817592,198.001851576,138.047812444,42.4850247072,17.469014425
 08/05  15:00:00,1131.61221195,97.6920186373,521.737123022,0.0,109.682768182,212.545889182,178.708200235,104.591960062,56.6466996096,17.4695405638
 08/05  16:00:00,1140.22811437,97.6920186373,523.018854437,0.0,109.682768182,220.04316451,201.694555166,99.2546361371,84.9700494144,17.4698696143
 08/05  17:00:00,1097.68182372,97.6920186373,522.814812476,0.0,109.682768182,220.04316451,187.218528477,84.8327996406,84.9700494144,17.4156794224
 08/05  18:00:00,1059.09951823,97.6920186373,523.185199379,0.0,100.150657288,199.110933808,194.84300856,101.202965869,84.9700494144,8.66999327683
 08/05  19:00:00,1060.33116201,97.6920186373,523.364750153,0.0,100.150657288,191.61365848,188.773688191,123.456929937,56.6466996096,8.67005864452
 08/05  20:00:00,955.634729109,97.6920186373,522.575883932,0.0,55.6251445156,124.558693486,226.839507636,161.522678223,56.6466996096,8.67012980325
 08/05  21:00:00,955.852604833,97.6920186373,523.25536729,0.0,55.6251445156,124.558693486,217.182617863,166.027395322,42.4850247072,8.67019783343
 08/05  22:00:00,945.759632673,97.6920186373,523.328652186,0.0,46.0930336215,124.558693486,219.621903934,182.628286811,28.3233498048,8.67026731903
 08/05  23:00:00,946.601690286,97.6920186373,523.144512559,0.0,46.0930336215,124.558693486,210.082043258,187.250031161,14.1616749024,8.67033719455
 08/05  24:00:00,933.779285303,97.6920186373,522.665748664,0.0,46.0930336215,113.312780494,210.284524859,195.949445402,5.66466996096,8.67040949633
 08/06  01:00:00,923.251660575,97.6920186373,523.362978162,0.0,34.9616554283,113.312780494,224.234638576,209.899451095,5.66466996096,8.67051752001
 08/06  02:00:00,923.167090052,97.6920186373,523.291175184,0.0,34.9616554283,113.312780494,233.30300797,218.967738987,5.66466996096,8.67059902154
 08/06  03:00:00,923.154495333,97.6920186373,523.299242821,0.0,34.9616554283,113.312780494,242.476373508,228.141027928,5.66466996096,8.67067561921
 08/06  04:00:00,933.637110535,97.6920186373,523.429182079,0.0,44.4937663224,113.312780494,246.265140106,231.929719475,5.66466996096,8.67075067024
 08/06  05:00:00,933.644099883,97.6920186373,523.509197708,0.0,44.4937663224,113.312780494,271.922264014,249.089763916,14.1616749024,8.67082519582
 08/06  06:00:00,990.138221846,97.6920186373,522.438840329,0.0,54.0258772165,176.889270242,243.65560687,206.661355221,28.3233498048,8.67090184416
 08/06  07:00:00,998.267693903,97.6920186373,523.270770695,0.0,54.0258772165,184.38654557,237.217548377,186.061549337,42.4850247072,8.6709743334
 08/06  08:00:00,1077.08044568,97.6920186373,522.549750824,0.0,65.1572554096,220.04316451,204.449489114,139.109045923,56.6466996096,8.69374358102
 08/06  09:00:00,1069.1887439,97.6920186373,522.046774889,0.0,65.1572554096,212.545889182,158.560581071,98.6612693495,42.4850247072,17.4142870138
 08/06  10:00:00,1076.26914801,97.6920186373,521.582675103,0.0,65.1572554096,220.04316451,158.938144105,70.670889209,70.808374512,17.4588803838
 08/06  11:00:00,1077.48803012,97.6920186373,521.802925088,0.0,65.1572554096,220.04316451,151.481492057,63.2126133115,70.808374512,17.4605042338
 08/06  12:00:00,1076.98528915,97.6920186373,522.262966921,0.0,65.1572554096,220.04316451,152.244495649,63.9779364772,70.808374512,17.4581846597
 08/06  13:00:00,1069.65536061,97.6920186373,522.320834348,0.0,65.1572554096,212.545889182,125.8795323,51.7750163483,56.6466996096,17.4578163423
 08/06  14:00:00,1068.88931256,97.6920186373,521.529962809,0.0,65.1572554096,212.545889182,96.0107017516,36.0682327733,42.4850247072,17.457444271
 08/06  15:00:00,1069.11577339,97.6920186373,521.78214101,0.0,65.1572554096,212.545889182,100.022764491,25.9189755148,56.6466996096,17.4570893666
 08/06  16:00:00,1043.82833846,97.6920186373,521.843955642,0.0,65.1572554096,220.04316451,128.757373137,26.3305143068,84.9700494144,17.4568094161
 08/06  17:00:00,997.510800961,97.6920186373,522.284859982,0.0,54.0258772165,184.38654557,126.114717833,32.4277837261,84.9700494144,8.71688469223
 08/06  18:00:00,967.095364396,97.6920186373,522.348164919,0.0,44.4937663224,163.454314868,144.493426029,50.852640072,84.9700494144,8.67073654279
 08/06  19:00:00,968.810938844,97.6920186373,523.013695996,0.0,44.4937663224,155.95703954,132.409831233,67.0923172729,56.6466996096,8.67081435047
 08/06  20:00:00,944.881272704,97.6920186373,522.883177898,0.0,44.4937663224,124.558693486,152.255541975,86.937952695,56.6466996096,8.67088967026
 08/06  21:00:00,944.488614714,97.6920186373,522.987640811,0.0,44.4937663224,124.558693486,147.584210068,96.4282211838,42.4850247072,8.67096417655
 08/06  22:00:00,934.33871817,97.6920186373,523.038408119,0.0,34.9616554283,124.558693486,151.295424126,114.301035941,28.3233498048,8.67103838018
 08/06  23:00:00,935.370349565,97.6920186373,523.072786241,0.0,34.9616554283,124.558693486,151.223674805,128.390887465,14.1616749024,8.67111243718
 08/06  24:00:00,922.470879359,97.6920186373,522.50090774,0.0,34.9616554283,113.312780494,159.737001074,145.4018584,5.66466996096,8.67047271359
 08/07  01:00:00,934.272296703,97.6920186373,523.16436178,0.0,46.0930336215,113.312780494,172.806646226,158.472396618,5.66466996096,8.6695796477
 08/07  02:00:00,934.227114493,97.6920186373,523.138526184,0.0,46.0930336215,113.312780494,183.882767439,169.548419181,5.66466996096,8.66967829757
 08/07  03:00:00,934.204198061,97.6920186373,523.124506323,0.0,46.0930336215,113.312780494,192.953448007,178.619013637,5.66466996096,8.66976440889
 08/07  04:00:00,1024.75925361,97.6920186373,523.147055409,0.0,100.150657288,148.969399434,183.973026073,169.638509424,5.66466996096,8.6698466887
 08/07  05:00:00,1025.64904502,98.8505710364,521.860399495,0.0,100.150657288,149.894399434,340.463717389,317.630639674,14.1616749024,8.67140281251
 08/07  06:00:00,1244.55047983,104.215825896,521.884671484,0.0,176.471037341,302.612436532,228.987431215,191.993091239,28.3233498048,8.67099017175
 08/07  07:00:00,1373.27600814,109.773953282,521.677058987,0.0,243.2593065,310.10971186,211.161270438,151.256973459,42.4850247072,17.4192722719
 08/07  08:00:00,1421.31712087,116.658838789,521.568464262,0.0,243.2593065,310.10971186,180.742198105,106.625522199,56.6466996096,17.4699762963
 08/07  09:00:00,1465.56851034,128.749698438,520.364835169,0.0,243.2593065,302.612436532,124.013910608,64.0162722939,42.4850247072,17.512613607
 08/07  10:00:00,1486.19602216,143.272223404,518.869278419,0.0,243.2593065,310.10971186,125.854279933,28.6910141974,70.808374512,26.354891224
 08/07  11:00:00,1498.90341176,155.936962499,517.859558943,0.0,243.2593065,310.10971186,103.274446639,6.08370410379,70.808374512,26.3823680228
 08/07  12:00:00,1469.13130367,168.260046756,517.414495461,0.0,243.2593065,310.10971186,97.360758659,0.255866657109,70.808374512,26.2965174899
 08/07  13:00:00,1508.94664845,174.547285232,517.544856138,0.0,243.2593065,302.612436532,74.2417070523,0.0,56.6466996096,17.5950074427
 08/07  14:00:00,1514.77826387,180.544051148,517.384885543,0.0,243.2593065,302.612436532,68.8368872442,0.0,42.4850247072,26.351862537
 08/07  15:00:00,1518.22215373,183.020641097,518.439388719,0.0,243.2593065,302.612436532,82.9651071781,0.0,56.6466996096,26.3184075685
 08/07  16:00:00,1523.45670616,181.464421275,518.573203769,0.0,243.2593065,310.10971186,102.471132991,0.0,84.9700494144,17.5010835764
