Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  17:00:00,1523.05025147,180.909656446,518.686846767,0.0,243.2593065,310.10971186,102.356442036,0.0,84.9700494144,17.3863926212
 08/07  18:00:00,1178.24970334,99.0345686096,521.386950162,0.0,166.938926447,199.110933808,93.6557497156,0.0,84.9700494144,8.68570030119
 08/07  19:00:00,1180.67301662,99.0333392061,522.902600034,0.0,166.938926447,191.61365848,68.0547018881,2.72288141927,56.6466996096,8.68512085922
 08/07  20:00:00,1052.52812872,97.7899292353,522.318960305,0.0,100.150657288,124.558693486,79.4240542136,14.0927765256,56.6466996096,8.68457807835
 08/07  21:00:00,1013.3756307,97.709244694,522.836023673,0.0,100.150657288,124.558693486,71.915123616,20.7575924777,42.4850247072,8.6725064311
 08/07  22:00:00,945.544278258,97.6920186373,522.762192156,0.0,46.0930336215,124.558693486,69.2943321463,32.3000133807,28.3233498048,8.67096896075
 08/07  23:00:00,946.53236248,97.6920186373,522.961579691,0.0,46.0930336215,124.558693486,67.347061325,44.5143391121,14.1616749024,8.67104731048
 08/07  24:00:00,933.684432147,97.6920186373,522.440414291,0.0,46.0930336215,113.312780494,74.3477361076,60.0119355737,5.66466996096,8.67113057294
 08/08  01:00:00,934.052017799,97.6920186373,522.837737332,0.0,46.0930336215,113.312780494,82.761281807,68.4281230614,5.66466996096,8.66848878456
 08/08  02:00:00,933.54646169,97.6920186373,522.337457823,0.0,46.0930336215,113.312780494,82.6326786079,68.2983761778,5.66466996096,8.66963246914
 08/08  03:00:00,933.245193735,97.6920186373,522.040438845,0.0,46.0930336215,113.312780494,78.644630552,64.3102379858,5.66466996096,8.6697226052
 08/08  04:00:00,1027.01529858,97.6920186373,521.706747836,0.0,100.150657288,148.969399434,68.545600623,54.210130099,5.66466996096,8.67080056309
 08/08  05:00:00,1064.66976189,137.125635272,519.748627796,0.0,100.150657288,149.894399434,120.005374825,97.1723283163,14.1616749024,8.67137160647
 08/08  06:00:00,1290.9115743,152.141618767,518.832196032,0.0,176.471037341,302.612436532,70.5153526906,33.5210363468,28.3233498048,8.67096653901
 08/08  07:00:00,1420.16250579,159.968099751,518.279598703,0.0,243.2593065,310.10971186,79.8791987491,19.9748367935,42.4850247072,17.4193372485
 08/08  08:00:00,1463.80315002,162.384313139,518.282402891,0.0,243.2593065,310.10971186,88.7808743176,14.6640701932,56.6466996096,17.4701045148
 08/08  09:00:00,1499.03922174,164.351179321,518.223238333,0.0,243.2593065,302.612436532,71.9758301988,11.9780236901,42.4850247072,17.5127818016
 08/08  10:00:00,1508.25854655,166.083911029,518.148965223,0.0,243.2593065,310.10971186,107.778994868,10.6141329397,70.808374512,26.3564874161
 08/08  11:00:00,1510.1177003,167.190372646,517.881326994,0.0,243.2593065,310.10971186,108.220283421,11.0290540057,70.808374512,26.3828549038
 08/08  12:00:00,1468.66751582,167.888565599,517.493251739,0.0,243.2593065,310.10971186,109.612772586,12.5074233686,70.808374512,26.2969747059
 08/08  13:00:00,1502.24937253,168.518781851,517.096468105,0.0,243.2593065,302.612436532,88.1288928643,13.8868031557,56.6466996096,17.5953900991
 08/08  14:00:00,1503.0779677,169.766025265,516.669099663,0.0,243.2593065,302.612436532,82.5710957104,13.7336308952,42.4850247072,26.352440108
 08/08  15:00:00,1503.4820177,170.670555231,516.191766869,0.0,243.2593065,302.612436532,97.0688492819,14.1028552466,56.6466996096,26.3192944257
 08/08  16:00:00,1509.42305069,170.687706187,515.47360871,0.0,243.2593065,310.10971186,118.898412179,16.4298089447,84.9700494144,17.4985538201
 08/08  17:00:00,1508.89236149,170.666393234,514.973240632,0.0,243.2593065,310.10971186,120.577001905,18.2202700917,84.9700494144,17.3866823993
 08/08  18:00:00,1176.29742258,97.7043900292,520.931898463,0.0,166.938926447,199.110933808,131.946996319,38.2910919245,84.9700494144,8.68585497985
 08/08  19:00:00,1179.50520536,97.7047433081,524.046840236,0.0,166.938926447,191.61365848,130.085400083,64.7534263735,56.6466996096,8.68527409985
 08/08  20:00:00,1036.04883766,97.6920186373,511.935580211,0.0,100.150657288,124.558693486,190.569850212,125.23841689,56.6466996096,8.68473371253
 08/08  21:00:00,988.372167003,97.6920186373,507.91566772,0.0,100.150657288,124.558693486,217.108766996,165.951076679,42.4850247072,8.67266561058
 08/08  22:00:00,919.860556904,97.6920186373,507.964066932,0.0,46.0930336215,124.558693486,247.751340542,210.756860153,28.3233498048,8.67113058433
 08/08  23:00:00,920.325220538,97.6920186373,508.271988431,0.0,46.0930336215,124.558693486,260.83709889,238.004210442,14.1616749024,8.67121354574
 08/08  24:00:00,910.37842296,97.6920186373,510.119787086,0.0,46.0930336215,113.312780494,289.223097659,274.887844179,5.66466996096,8.67058351915
 08/09  01:00:00,925.408019624,97.6920186373,523.238866902,0.0,46.0930336215,113.312780494,318.882038877,304.547666116,5.66466996096,8.66970279936
 08/09  02:00:00,931.443330822,97.6920186373,528.38237641,0.0,46.0930336215,113.312780494,329.126933911,314.792447095,5.66466996096,8.66981685418
 08/09  03:00:00,931.609269324,97.6920186373,528.743650822,0.0,46.0930336215,113.312780494,340.936022106,326.60143613,5.66466996096,8.66991601428
 08/09  04:00:00,1036.75287971,97.6920186373,542.587028849,0.0,100.150657288,148.969399434,339.57511461,325.24043402,5.66466996096,8.67001062854
 08/09  05:00:00,1047.05925151,107.506109551,541.701078185,0.0,100.150657288,149.894399434,438.588164538,415.756823863,14.1616749024,8.66966577302
 08/09  06:00:00,1261.51220371,113.020519524,532.965911332,0.0,176.471037341,302.612436532,353.715147439,316.720618232,28.3233498048,8.67117940277
 08/09  07:00:00,1370.26549058,118.53018487,517.429117112,0.0,243.2593065,310.10971186,341.359134417,281.454253236,42.4850247072,17.4198564737
 08/09  08:00:00,1402.73648954,120.141769747,508.17800824,0.0,243.2593065,310.10971186,309.314179064,235.19677731,56.6466996096,17.4707021439
 08/09  09:00:00,1446.41822042,123.17394967,512.022604624,0.0,243.2593065,302.612436532,239.436862963,179.438325627,42.4850247072,17.5135126286
 08/09  10:00:00,1476.68808017,136.073756236,517.425956257,0.0,243.2593065,310.10971186,216.536445202,119.374986592,70.808374512,26.3530840977
 08/09  11:00:00,1488.67926809,145.527262209,518.213072589,0.0,243.2593065,310.10971186,181.123672781,83.9311594919,70.808374512,26.3841387767
 08/09  12:00:00,1447.01275693,146.640091103,517.18193283,0.0,243.2593065,310.10971186,179.318855754,82.2123973443,70.808374512,26.2980838975
 08/09  13:00:00,1481.9570157,149.145526426,516.270411198,0.0,243.2593065,302.612436532,152.108388364,75.2027611721,56.6466996096,20.2589275824
 08/09  14:00:00,1487.39905952,154.947907726,515.883763093,0.0,243.2593065,302.612436532,124.334465212,58.1582472488,42.4850247072,23.6911932564
 08/09  15:00:00,1490.68758617,158.925428219,515.194555404,0.0,243.2593065,302.612436532,136.734029987,53.7666046409,56.6466996096,26.320725737
 08/09  16:00:00,1497.84864549,160.578195963,514.053121408,0.0,243.2593065,310.10971186,156.478870121,54.010342894,84.9700494144,17.4984778122
 08/09  17:00:00,1498.30705213,161.240883671,513.828029029,0.0,243.2593065,310.10971186,156.853198272,54.4956547004,84.9700494144,17.3874941573
 08/09  18:00:00,1157.64261926,97.6920186373,508.009542094,0.0,166.938926447,199.110933808,191.896098316,98.2397669854,84.9700494144,8.68628191579
 08/09  19:00:00,1150.24800775,97.6920186373,505.113597617,0.0,166.938926447,191.61365848,229.134057284,163.801682113,56.6466996096,8.68567556202
 08/09  20:00:00,1044.93958924,97.6920186373,524.157456873,0.0,100.150657288,124.558693486,314.083358078,248.751528948,56.6466996096,8.68512952082
 08/09  21:00:00,1029.28103487,97.6920186373,546.645935307,0.0,100.150657288,124.558693486,317.728391787,266.572908553,42.4850247072,8.67045852676
 08/09  22:00:00,969.964175863,97.6920186373,555.280754417,0.0,46.0930336215,124.558693486,329.191122865,292.197944025,28.3233498048,8.66982903468
 08/09  23:00:00,973.374558125,97.6920186373,558.098262955,0.0,46.0930336215,124.558693486,328.873854554,306.042259715,14.1616749024,8.66991993658
 08/09  24:00:00,964.012605529,97.6920186373,561.316323537,0.0,46.0930336215,113.312780494,333.093057317,318.7573838,5.66466996096,8.67100355611
 08/10  01:00:00,965.503740805,97.6920186373,562.95476147,0.0,46.0930336215,113.312780494,343.721790593,329.386991254,5.66466996096,8.67012937774
 08/10  02:00:00,952.408975885,97.6920186373,548.775269002,0.0,46.0930336215,113.312780494,348.742728023,334.407799849,5.66466996096,8.67025821269
 08/10  03:00:00,938.113125042,97.6920186373,534.244803944,0.0,46.0930336215,113.312780494,345.713421388,331.378385085,5.66466996096,8.67036634249
 08/10  04:00:00,1014.52615391,97.6920186373,521.686193274,0.0,100.150657288,148.969399434,320.156308746,305.821170635,5.66466996096,8.67046815001
 08/10  05:00:00,1015.55763041,105.584009528,514.411917327,0.0,100.150657288,149.894399434,420.431300021,397.598059786,14.1616749024,8.67156533249
 08/10  06:00:00,1238.85765549,111.622904759,514.123166075,0.0,176.471037341,302.612436532,345.734134285,308.739976473,28.3233498048,8.67080800653
 08/10  07:00:00,1359.82689243,117.241539248,509.834482618,0.0,243.2593065,310.10971186,338.362910279,278.45700508,42.4850247072,17.4208804918
 08/10  08:00:00,1400.6669027,118.811138942,507.750183004,0.0,243.2593065,310.10971186,311.931881993,237.813373025,56.6466996096,17.4718093589
 08/10  09:00:00,1438.77612909,120.063943494,508.860142463,0.0,243.2593065,302.612436532,270.747068041,202.001714822,42.4850247072,26.2603285123
 08/10  10:00:00,1452.10513637,122.39565893,510.801851315,0.0,243.2593065,310.10971186,265.849010796,177.466451259,70.808374512,17.5741850245
 08/10  11:00:00,1460.11994539,126.358107349,512.405879746,0.0,243.2593065,310.10971186,251.025709629,153.830778366,70.808374512,26.3865567512
 08/10  12:00:00,1420.35341682,128.3479851,512.087012853,0.0,243.2593065,310.10971186,244.582310437,147.473988985,70.808374512,26.29994694
 08/10  13:00:00,1471.88838625,138.341974431,517.242369448,0.0,243.2593065,302.612436532,187.856354246,104.825222512,56.6466996096,26.3844321247
 08/10  14:00:00,1487.66479654,154.342567195,516.737671757,0.0,243.2593065,302.612436532,118.799475297,58.7395626091,42.4850247072,17.5748879806
 08/10  15:00:00,1497.48557305,164.684955879,516.242454057,0.0,243.2593065,302.612436532,120.206820476,37.2369942624,56.6466996096,26.3231266039
 08/10  16:00:00,1509.97021471,170.643462615,516.182097589,0.0,243.2593065,310.10971186,123.928390872,21.4607772909,84.9700494144,17.4975641668
 08/10  17:00:00,1514.69436232,175.03344891,516.52012979,0.0,243.2593065,310.10971186,114.648126749,12.2916830909,84.9700494144,17.3863942434
 08/10  18:00:00,1177.00875947,97.6920186373,521.708302891,0.0,166.938926447,199.110933808,129.279219243,35.6242559898,84.9700494144,8.68491383875
 08/10  19:00:00,1180.33236543,97.6920186373,523.984550301,0.0,166.938926447,191.61365848,117.762053313,52.4315093957,56.6466996096,8.68384430762
 08/10  20:00:00,1053.36984683,97.6920186373,523.243970433,0.0,100.150657288,124.558693486,151.485613847,86.1530890195,56.6466996096,8.68582521766
 08/10  21:00:00,1014.77030571,97.6920186373,524.248758121,0.0,100.150657288,124.558693486,159.304703958,108.147663225,42.4850247072,8.67201602613
 08/10  22:00:00,946.659138357,97.6920186373,523.893933048,0.0,46.0930336215,124.558693486,166.719670558,129.725790531,28.3233498048,8.67053022173
 08/10  23:00:00,947.184170545,97.6920186373,523.625221856,0.0,46.0930336215,124.558693486,151.987186718,129.154880584,14.1616749024,8.6706312313
 08/10  24:00:00,934.374348371,97.6920186373,523.163676298,0.0,46.0930336215,113.312780494,155.911602223,141.576051296,5.66466996096,8.67088096559
 08/11  01:00:00,935.091054833,97.6920186373,523.941164675,0.0,46.0930336215,113.312780494,174.57475375,160.239230497,5.66466996096,8.67085329212
 08/11  02:00:00,935.027187442,97.6920186373,523.905860755,0.0,46.0930336215,113.312780494,194.933488925,180.597824852,5.66466996096,8.67099411236
 08/11  03:00:00,934.987568767,97.6920186373,523.876959956,0.0,46.0930336215,113.312780494,210.379276374,196.043495846,5.66466996096,8.67111056777
 08/11  04:00:00,1028.90825415,97.6920186373,523.857981507,0.0,100.150657288,148.969399434,202.777100974,188.441211472,5.66466996096,8.67121954052
 08/11  05:00:00,1036.68374472,108.739906281,520.486219177,0.0,100.150657288,149.894399434,284.881454117,262.048200556,14.1616749024,8.67157865857
 08/11  06:00:00,1262.96749554,118.459158871,520.887629642,0.0,176.471037341,302.612436532,214.099369197,168.454638229,28.3233498048,17.3213811631
 08/11  07:00:00,1387.9406928,126.753491442,519.45053955,0.0,243.2593065,310.10971186,206.660835363,155.455165865,42.4850247072,8.72064479013
 08/11  08:00:00,1431.28529986,128.631020304,519.727883185,0.0,243.2593065,310.10971186,225.810986442,151.690703191,56.6466996096,17.4735836419
 08/11  09:00:00,1463.82079174,128.13576833,519.495674008,0.0,243.2593065,302.612436532,226.752241214,158.004149961,42.4850247072,26.2630665465
 08/11  10:00:00,1473.4964906,131.002534306,518.769880969,0.0,243.2593065,310.10971186,231.489096179,143.104579451,70.808374512,17.5761422164
 08/11  11:00:00,1484.40930653,140.852620746,518.763504378,0.0,243.2593065,310.10971186,197.981140418,100.787483652,70.808374512,26.385282254
 08/11  12:00:00,1449.89305612,148.779948858,518.091081023,0.0,243.2593065,310.10971186,163.468794362,66.3617290749,70.808374512,26.2986907747
 08/11  13:00:00,1489.73439321,155.173362852,518.171146995,0.0,243.2593065,302.612436532,120.53835559,37.5090721445,56.6466996096,26.3825838357
 08/11  14:00:00,1494.03670308,159.415117638,518.159286532,0.0,243.2593065,302.612436532,87.9362208594,27.874095524,42.4850247072,17.5771006282
 08/11  15:00:00,1497.75730256,163.474052405,517.819396275,0.0,243.2593065,302.612436532,106.667326325,23.6940132372,56.6466996096,26.326613478
 08/11  16:00:00,1506.41692972,166.000520715,517.272080701,0.0,243.2593065,310.10971186,123.726702139,21.2564351553,84.9700494144,17.500217569
 08/11  17:00:00,1507.26850727,166.955193523,517.168037467,0.0,243.2593065,310.10971186,124.178050224,21.8195051909,84.9700494144,17.3884956187
 08/11  18:00:00,1176.8904065,97.6920186373,521.631272436,0.0,166.938926447,199.110933808,149.541088387,55.8851263176,84.9700494144,8.68591265477
 08/11  19:00:00,1179.3978385,97.6920186373,524.002958774,0.0,166.938926447,191.61365848,150.495397162,85.1633467576,56.6466996096,8.68535079513
 08/11  20:00:00,1052.39674982,97.6920186373,523.159422838,0.0,100.150657288,124.558693486,199.276536093,133.943802587,56.6466996096,8.68603389579
 08/11  21:00:00,1013.98600936,97.6920186373,524.141956016,0.0,100.150657288,124.558693486,213.048884008,153.23925701,42.4850247072,17.3246022906
 08/11  22:00:00,946.974920505,97.6920186373,524.24864298,0.0,46.0930336215,124.558693486,219.148707547,182.155407071,28.3233498048,8.66995067113
 08/11  23:00:00,945.802579832,97.6920186373,522.902281743,0.0,46.0930336215,124.558693486,228.585401048,205.753671049,14.1616749024,8.67005509661
 08/11  24:00:00,921.452475841,97.6920186373,514.266081909,0.0,46.0930336215,113.312780494,239.776385214,225.441551629,5.66466996096,8.67016362382
 08/12  01:00:00,918.563962629,97.6920186373,512.365134532,0.0,46.0930336215,113.312780494,253.376359332,239.041355029,5.66466996096,8.67033434192
 08/12  02:00:00,917.649303943,97.6920186373,512.188787735,0.0,46.0930336215,113.312780494,265.359504454,251.024373972,5.66466996096,8.67046052141
 08/12  03:00:00,918.360798195,97.6920186373,512.485358136,0.0,46.0930336215,113.312780494,269.809744899,255.474496495,5.66466996096,8.67057844269
 08/12  04:00:00,928.144450353,97.6920186373,512.233246631,0.0,55.6251445156,113.312780494,267.662616068,253.327252318,5.66466996096,8.67069378887
 08/12  05:00:00,925.680430058,97.6920186373,511.330483267,0.0,55.6251445156,113.312780494,292.017178632,269.184695458,14.1616749024,8.67080827227
 08/12  06:00:00,985.961899656,97.6920186373,511.013398191,0.0,65.1572554096,176.889270242,255.917862588,218.923590374,28.3233498048,8.67092240952
 08/12  07:00:00,1109.25134002,101.312100277,511.846756726,0.0,109.682768182,220.96816451,329.94023769,278.784173571,42.4850247072,8.67103941176
 08/12  08:00:00,1127.14354599,101.335053877,516.050363669,0.0,109.682768182,220.96816451,289.240314749,223.895732016,56.6466996096,8.69788312355
 08/12  09:00:00,1246.29731237,105.649424567,521.26430941,0.0,131.945524568,266.955817592,241.004792649,181.096234651,42.4850247072,17.4235332906
 08/12  10:00:00,1256.96925893,106.787904056,522.713936058,0.0,131.945524568,274.45309292,247.872755624,159.590588079,70.808374512,17.4737930328
 08/12  11:00:00,1259.11251085,107.850702179,522.742355436,0.0,131.945524568,274.45309292,231.873609765,143.590485416,70.808374512,17.4747498365
 08/12  12:00:00,1228.28911098,109.096633097,522.629262204,0.0,131.945524568,274.45309292,221.259047656,132.97753566,70.808374512,17.4731374838
 08/12  13:00:00,1222.74823065,110.694993956,522.935660972,0.0,131.945524568,266.955817592,195.245510648,121.128576437,56.6466996096,17.4702346012
 08/12  14:00:00,1225.00720589,113.151142603,522.692442654,0.0,131.945524568,266.955817592,166.274820635,106.322987352,42.4850247072,17.4668085758
 08/12  15:00:00,1132.47518743,97.6920186373,522.32044561,0.0,109.682768182,212.545889182,143.61148662,69.4952648603,56.6466996096,17.46952215
 08/12  16:00:00,1141.72577309,97.6920186373,524.347585501,0.0,109.682768182,220.04316451,176.372959731,73.9348991164,84.9700494144,17.4680112004
 08/12  17:00:00,1099.15307935,97.6948520391,524.11122794,0.0,109.682768182,220.04316451,170.619812409,68.2319121267,84.9700494144,17.4178508684
 08/12  18:00:00,1060.06580989,97.695597938,524.00132672,0.0,100.150657288,199.110933808,174.017076725,80.3764904207,84.9700494144,8.67053688992
 08/12  19:00:00,1061.00207453,97.6920186373,523.910214195,0.0,100.150657288,191.61365848,152.436039524,87.1186858339,56.6466996096,8.6706540804
 08/12  20:00:00,956.291291621,97.6920186373,523.129118379,0.0,55.6251445156,124.558693486,184.604394951,119.286922987,56.6466996096,8.67077235424
 08/12  21:00:00,956.517054576,97.6920186373,523.845008344,0.0,55.6251445156,124.558693486,176.46462255,125.308713456,42.4850247072,8.67088438611
 08/12  22:00:00,946.369281259,97.6920186373,523.921232338,0.0,46.0930336215,124.558693486,187.723807746,150.729460217,28.3233498048,8.67099772442
 08/12  23:00:00,947.382593606,97.6920186373,523.907972552,0.0,46.0930336215,124.558693486,194.364699137,171.531912862,14.1616749024,8.6711113733
 08/12  24:00:00,933.568423358,97.6920186373,522.652552412,0.0,46.0930336215,113.312780494,208.33220863,193.996310454,5.66466996096,8.67122821473
 08/13  01:00:00,921.589256373,97.6920186373,522.259994897,0.0,34.9616554283,113.312780494,215.777645657,201.441574266,5.66466996096,8.6714014302
 08/13  02:00:00,923.528252266,97.6920186373,523.598271729,0.0,34.9616554283,113.312780494,210.764377854,196.428167418,5.66466996096,8.67154047535
 08/13  03:00:00,923.686465802,97.6920186373,523.773494143,0.0,34.9616554283,113.312780494,218.091779737,203.757613279,5.66466996096,8.66949649773
 08/13  04:00:00,933.812016639,97.6920186373,523.671194314,0.0,44.4937663224,113.312780494,226.317021695,211.9822828,5.66466996096,8.67006893448
 08/13  05:00:00,928.112356543,97.6920186373,519.723930217,0.0,44.4937663224,113.312780494,250.680371588,227.848507324,14.1616749024,8.67018936166
 08/13  06:00:00,988.267913389,97.6920186373,518.564160909,0.0,54.0258772165,176.889270242,210.841885092,173.848219236,28.3233498048,8.67031605171
 08/13  07:00:00,998.256558095,97.6920186373,523.185871103,0.0,54.0258772165,184.38654557,196.873528788,145.718068346,42.4850247072,8.67043573503
 08/13  08:00:00,1077.60307852,97.6920186373,523.033565879,0.0,65.1572554096,220.04316451,174.898738493,109.557433386,56.6466996096,8.69460549708
 08/13  09:00:00,1070.57191888,97.6920186373,523.421256123,0.0,65.1572554096,212.545889182,154.779163295,94.8787780895,42.4850247072,17.4153604988
 08/13  10:00:00,1078.51612315,97.6920186373,523.82188624,0.0,65.1572554096,220.04316451,182.885299198,94.6175188074,70.808374512,17.4594058785
 08/13  11:00:00,1079.67818597,97.6920186373,523.935179148,0.0,65.1572554096,220.04316451,182.438200495,94.1706654139,70.808374512,17.4591605686
 08/13  12:00:00,1078.74021285,97.6920186373,523.987353107,0.0,65.1572554096,220.04316451,181.576459427,93.30909974,70.808374512,17.4589851749
 08/13  13:00:00,1070.88003703,97.6920186373,523.528651294,0.0,65.1572554096,212.545889182,154.634111049,80.5285950884,56.6466996096,17.458816351
 08/13  14:00:00,1070.48795062,97.6920186373,523.116967341,0.0,65.1572554096,212.545889182,121.052748831,61.1090757112,42.4850247072,17.4586484124
 08/13  15:00:00,1070.74442401,97.6960560348,523.433930441,0.0,65.1572554096,212.545889182,128.984053354,54.8788728958,56.6466996096,17.4584808489
 08/13  16:00:00,1045.57026614,97.7001271905,523.614632061,0.0,65.1572554096,220.04316451,161.403752477,58.9753894485,84.9700494144,17.4583136145
 08/13  17:00:00,998.904136518,97.7036819522,523.708835877,0.0,54.0258772165,184.38654557,172.267758335,69.8825308692,84.9700494144,17.4151780516
 08/13  18:00:00,968.432882041,97.7049872461,523.715916488,0.0,44.4937663224,163.454314868,182.696879072,89.0556259186,84.9700494144,8.67120373912
 08/13  19:00:00,973.178821903,97.6920186373,523.577830284,0.0,44.4937663224,155.95703954,164.83979761,99.5217764822,56.6466996096,8.67132151797
 08/13  20:00:00,945.585476763,97.6920186373,523.628084727,0.0,44.4937663224,124.558693486,189.491358295,124.1732165,56.6466996096,8.67144218583
 08/13  21:00:00,945.170856477,97.6920186373,523.682442153,0.0,44.4937663224,124.558693486,184.771361825,133.614773478,42.4850247072,8.67156364019
 08/13  22:00:00,934.84896585,97.6920186373,523.535649419,0.0,34.9616554283,124.558693486,184.286760111,147.293438097,28.3233498048,8.66997220887
 08/13  23:00:00,935.769043213,97.6920186373,523.442857867,0.0,34.9616554283,124.558693486,174.434925308,151.603165441,14.1616749024,8.67008496371
 08/13  24:00:00,922.84548541,97.6920186373,522.870731152,0.0,34.9616554283,113.312780494,181.881870232,167.546991953,5.66466996096,8.67020831769
 08/14  01:00:00,934.803542129,97.6920186373,523.705385004,0.0,46.0930336215,113.312780494,202.850398793,188.515335275,5.66466996096,8.67039355687
 08/14  02:00:00,934.798311484,97.6920186373,523.72230511,0.0,46.0930336215,113.312780494,225.697748732,211.362535555,5.66466996096,8.67054321605
 08/14  03:00:00,931.89269313,97.6920186373,521.762683496,0.0,46.0930336215,113.312780494,244.901714126,230.566363787,5.66466996096,8.67068037834
 08/14  04:00:00,1015.31119471,97.6920186373,516.637736552,0.0,100.150657288,148.969399434,235.662054626,221.326570982,5.66466996096,8.67081368319
 08/14  05:00:00,1020.12317347,98.6817406592,518.514378679,0.0,100.150657288,149.894399434,387.103738872,364.271114082,14.1616749024,8.67094988687
 08/14  06:00:00,1248.82475802,104.650277988,521.843411557,0.0,176.471037341,302.612436532,231.955892079,194.961460646,28.3233498048,8.67108162807
 08/14  07:00:00,1377.03947585,113.75085579,521.465862027,0.0,243.2593065,310.10971186,196.384559391,136.478522873,42.4850247072,17.4210118112
 08/14  08:00:00,1425.29318458,120.804972881,521.412596026,0.0,243.2593065,310.10971186,175.080008618,100.959582591,56.6466996096,17.4737264174
 08/14  09:00:00,1465.66862982,128.049772437,521.221723646,0.0,243.2593065,302.612436532,139.092781948,79.0894313939,42.4850247072,17.5183258465
 08/14  10:00:00,1477.88450765,133.916409517,520.014148007,0.0,243.2593065,310.10971186,165.028680485,67.8601802578,70.808374512,26.3601257151
 08/14  11:00:00,1487.12267177,142.424175992,519.717872644,0.0,243.2593065,310.10971186,147.07441292,49.8805351051,70.808374512,26.3855033034
 08/14  12:00:00,1453.25740584,150.930304525,519.055013417,0.0,243.2593065,310.10971186,121.474206732,33.1243107743,70.808374512,17.5415214452
 08/14  13:00:00,1495.37364552,160.275652251,518.454723239,0.0,243.2593065,302.612436532,98.6583095201,15.6221388154,56.6466996096,26.3894710951
 08/14  14:00:00,1501.56034699,166.693984321,518.212030533,0.0,243.2593065,302.612436532,75.4092402967,6.56942157346,42.4850247072,26.3547940161
 08/14  15:00:00,1503.71376799,168.991192447,518.09439345,0.0,243.2593065,302.612436532,86.7100775579,3.74068734924,56.6466996096,26.3226905991
 08/14  16:00:00,1512.19260703,171.073584942,517.837209483,0.0,243.2593065,310.10971186,105.022795111,2.55292678414,84.9700494144,17.4998189128
 08/14  17:00:00,1513.12316295,171.880529413,517.957008842,0.0,243.2593065,310.10971186,95.7937796654,2.12034282276,84.9700494144,8.70338742819
 08/14  18:00:00,1177.18582629,97.7658664182,521.730985484,0.0,166.938926447,199.110933808,115.194360213,12.8724598033,84.9700494144,17.3518509951
 08/14  19:00:00,1183.91884615,97.7409771402,523.668941246,0.0,166.938926447,191.61365848,93.3353316147,28.0022218384,56.6466996096,8.68641016675
 08/14  20:00:00,1052.8884077,97.7053777184,522.794074328,0.0,100.150657288,124.558693486,126.298810281,60.9662296064,56.6466996096,8.68588106511
 08/14  21:00:00,1014.23032664,97.6972339033,523.750462925,0.0,100.150657288,124.558693486,132.560883936,81.4045301886,42.4850247072,8.67132904065
 08/14  22:00:00,946.561308453,97.6920186373,523.819312679,0.0,46.0930336215,124.558693486,144.574294528,107.580723752,28.3233498048,8.6702209706
 08/14  23:00:00,947.276240389,97.6920186373,523.729011925,0.0,46.0930336215,124.558693486,145.791195485,122.959172005,14.1616749024,8.6703485777
 08/14  24:00:00,934.134723093,97.6920186373,522.926897268,0.0,46.0930336215,113.312780494,151.963702376,137.628548786,5.66466996096,8.67048362965
 08/15  01:00:00,934.796700813,97.6920186373,523.607316302,0.0,46.0930336215,113.312780494,159.185523784,144.850184871,5.66466996096,8.67066895155
 08/15  02:00:00,934.88627489,97.6920186373,523.741230997,0.0,46.0930336215,113.312780494,173.935511251,159.600005476,5.66466996096,8.67083581376
 08/15  03:00:00,934.672712183,97.6920186373,523.524819295,0.0,46.0930336215,113.312780494,184.770512747,170.434858163,5.66466996096,8.67098462287
 08/15  04:00:00,1027.79318295,97.6920186373,522.642382196,0.0,100.150657288,148.969399434,160.98915417,146.653351956,5.66466996096,8.6711322521
 08/15  05:00:00,1038.35740778,109.829091693,520.866281517,0.0,100.150657288,149.894399434,243.883097477,221.050146298,14.1616749024,8.67127627678
 08/15  06:00:00,1267.61196899,123.071403041,520.858803728,0.0,176.471037341,302.612436532,157.7081569,120.713390638,28.3233498048,8.67141645755
 08/15  07:00:00,1404.89436848,144.184265821,518.846547573,0.0,243.2593065,310.10971186,126.710422162,66.801003898,42.4850247072,17.4243935568
 08/15  08:00:00,1456.87244512,155.477006911,518.24619638,0.0,243.2593065,310.10971186,100.998685017,26.8737073214,56.6466996096,17.4782780858
 08/15  09:00:00,1496.88807391,161.96521898,518.432718162,0.0,243.2593065,302.612436532,70.7979669031,10.7985657965,42.4850247072,17.5143763994
 08/15  10:00:00,1508.73941776,166.169046218,518.506203171,0.0,243.2593065,310.10971186,102.887844214,5.71918579034,70.808374512,26.3602839121
 08/15  11:00:00,1515.24052533,171.81548322,518.311613588,0.0,243.2593065,310.10971186,98.2352709777,1.03946693408,70.808374512,26.3874295317
 08/15  12:00:00,1476.92863952,175.109052066,518.403585541,0.0,243.2593065,310.10971186,97.1670354266,0.0574813946089,70.808374512,26.30117952
 08/15  13:00:00,1513.42291632,178.36079857,518.293993618,0.0,243.2593065,302.612436532,74.2456111186,0.0,56.6466996096,17.598911509
 08/15  14:00:00,1516.07610304,180.966592229,518.305320539,0.0,243.2593065,302.612436532,68.8428234293,0.0,42.4850247072,26.3577987221
 08/15  15:00:00,1517.95354898,182.818838622,518.351938238,0.0,243.2593065,302.612436532,82.9716810815,0.0,56.6466996096,26.3249814719
 08/15  16:00:00,1526.51997109,184.962657887,518.131624901,0.0,243.2593065,310.10971186,102.471274885,0.0,84.9700494144,17.5012254702
 08/15  17:00:00,1529.45006375,187.876327608,518.153532197,0.0,243.2593065,310.10971186,102.356707026,0.0,84.9700494144,17.3866576119
 08/15  18:00:00,1178.74007765,99.2952472309,521.621608605,0.0,166.938926447,199.110933808,93.6552118521,0.0,84.9700494144,8.68516243769
 08/15  19:00:00,1183.97290714,99.3091645765,522.88100287,0.0,166.938926447,191.61365848,67.2803691742,1.94697232315,56.6466996096,8.68669724142
 08/15  20:00:00,1052.06382762,98.0138731622,522.31924197,0.0,100.150657288,124.558693486,75.9751509214,10.6422897177,56.6466996096,8.68616159404
 08/15  21:00:00,1013.16570188,97.8141953292,523.04948281,0.0,100.150657288,124.558693486,66.071788548,14.9144522029,42.4850247072,8.67231163788
 08/15  22:00:00,945.953953361,97.7484164085,523.030712938,0.0,46.0930336215,124.558693486,61.5606466805,24.5664482304,28.3233498048,8.67084864534
 08/15  23:00:00,946.685406882,97.7304884689,523.009244953,0.0,46.0930336215,124.558693486,56.0482449823,33.2155796792,14.1616749024,8.67099040078
 08/15  24:00:00,933.548194695,97.7203605641,522.19995894,0.0,46.0930336215,113.312780494,56.5493785223,42.2134249024,5.66466996096,8.67128365894
 08/16  01:00:00,934.011983737,97.713225156,522.694447182,0.0,46.0930336215,113.312780494,60.7226142051,46.3866376394,5.66466996096,8.67130660468
 08/16  02:00:00,933.987217371,97.7045560881,522.695629167,0.0,46.0930336215,113.312780494,67.1895753404,52.8534030048,5.66466996096,8.67150237463
 08/16  03:00:00,933.988217269,97.6965300013,522.733284851,0.0,46.0930336215,113.312780494,72.6627128717,58.3263763969,5.66466996096,8.67166651392
 08/16  04:00:00,1024.67319683,97.6974747646,522.941643099,0.0,100.150657288,148.969399434,94.0996603718,71.1127911093,5.66466996096,17.3221993015
 08/16  05:00:00,1060.94442128,137.158953361,518.877804462,0.0,100.150657288,149.894399434,161.730856579,138.898787055,14.1616749024,8.67039462231
 08/16  06:00:00,1296.05346633,155.892394119,517.837544861,0.0,176.471037341,302.612436532,93.3331484808,56.3392564371,28.3233498048,8.67054223891
 08/16  07:00:00,1420.96555223,161.547044564,517.588300458,0.0,243.2593065,310.10971186,88.8335665893,37.6267520687,42.4850247072,8.72178981334
 08/16  08:00:00,1464.06868246,163.393808083,517.605731446,0.0,243.2593065,310.10971186,100.73935413,26.6163592223,56.6466996096,17.4762952979
 08/16  09:00:00,1501.8498491,167.586766955,517.835752926,0.0,243.2593065,302.612436532,80.8200195965,12.0711307697,42.4850247072,26.2638641197
 08/16  10:00:00,1514.52881071,172.360103529,518.177391706,0.0,243.2593065,310.10971186,91.7159885218,3.32734199177,70.808374512,17.580272018
 08/16  11:00:00,1521.44271097,178.456748749,517.901297389,0.0,243.2593065,310.10971186,97.3002316054,0.100770440758,70.808374512,26.3910866526
 08/16  12:00:00,1485.58584207,184.14426766,518.034458253,0.0,243.2593065,310.10971186,97.11328341,0.0,70.808374512,26.304908898
 08/16  13:00:00,1522.30475024,187.36287496,518.157964729,0.0,243.2593065,302.612436532,83.036216763,0.0,56.6466996096,26.3895171534
 08/16  14:00:00,1526.53315952,191.745333991,517.938446495,0.0,243.2593065,302.612436532,68.8404222688,0.0,42.4850247072,26.3553975616
 08/16  15:00:00,1530.99775667,196.07959567,518.073491423,0.0,243.2593065,302.612436532,74.2039867793,0.0,56.6466996096,17.5572871697
 08/16  16:00:00,1539.7349722,198.134528637,518.144418575,0.0,243.2593065,310.10971186,111.212147481,0.0,84.9700494144,26.2420980663
 08/16  17:00:00,1540.41480763,198.728694112,518.232087045,0.0,243.2593065,310.10971186,93.6741408125,0.0,84.9700494144,8.70409139812
 08/16  18:00:00,1180.01019974,100.782514371,521.383645641,0.0,166.938926447,199.110933808,93.6558385016,0.0,84.9700494144,8.6857890872
 08/16  19:00:00,1185.96437986,100.49282626,522.77992453,0.0,166.938926447,191.61365848,66.1726757134,0.840677786233,56.6466996096,8.68529831756
 08/16  20:00:00,1053.26717419,98.1131398469,522.605116425,0.0,100.150657288,124.558693486,84.888855847,10.8888397542,56.6466996096,17.3533164832
 08/16  21:00:00,1014.0387797,97.8304768124,523.296054862,0.0,100.150657288,124.558693486,69.5080700349,18.3494483419,42.4850247072,8.67359698582
 08/16  22:00:00,945.908964067,97.7460573334,523.029071205,0.0,46.0930336215,124.558693486,67.9786190054,30.9849708369,28.3233498048,8.67029836372
 08/16  23:00:00,946.671712444,97.7328673612,523.002426249,0.0,46.0930336215,124.558693486,61.4760392522,38.6439276968,14.1616749024,8.67043665294
 08/16  24:00:00,933.972969178,97.718037162,522.654936111,0.0,46.0930336215,113.312780494,64.9768959193,50.6416384521,5.66466996096,8.67058750625
 08/17  01:00:00,934.64408009,97.7045859362,523.382759427,0.0,46.0930336215,113.312780494,78.2318730821,63.8963911589,5.66466996096,8.67081196223
 08/17  02:00:00,934.571099061,97.6948984936,523.340609773,0.0,46.0930336215,113.312780494,89.9670007807,75.6313362176,5.66466996096,8.67099460212
 08/17  03:00:00,934.536654553,97.6920186373,523.325264862,0.0,46.0930336215,113.312780494,100.905946069,86.5701136017,5.66466996096,8.67116250638
 08/17  04:00:00,1024.37827175,97.6935677871,522.58820968,0.0,100.150657288,148.969399434,98.7437557716,84.4077567096,5.66466996096,8.67132910097
 08/17  05:00:00,1075.87277157,152.610571946,518.270196262,0.0,100.150657288,149.894399434,134.578568529,111.74539644,14.1616749024,8.67149718724
 08/17  06:00:00,1301.56643393,161.167119429,518.015205408,0.0,176.471037341,302.612436532,72.4206592712,35.4256546589,28.3233498048,8.6716548075
 08/17  07:00:00,1427.24535648,167.336633354,518.002518177,0.0,243.2593065,310.10971186,75.4144725901,15.5067834352,42.4850247072,17.4226644476
 08/17  08:00:00,1473.80761986,172.655436442,517.959202369,0.0,243.2593065,310.10971186,79.3545124038,5.23205466931,56.6466996096,17.4757581249
 08/17  09:00:00,1513.54585843,179.045290217,517.973784385,0.0,243.2593065,302.612436532,60.2463510163,0.244577664291,42.4850247072,17.5167486448
 08/17  10:00:00,1523.53766781,181.376194695,518.093352718,0.0,243.2593065,310.10971186,97.1706970033,0.0,70.808374512,26.3623224913
 08/17  11:00:00,1526.82268591,183.667177406,518.018497831,0.0,243.2593065,310.10971186,97.198830088,0.0,70.808374512,26.390455576
 08/17  12:00:00,1487.88591783,186.329684713,518.126803584,0.0,243.2593065,310.10971186,88.3527528952,0.0,70.808374512,17.5443783832
 08/17  13:00:00,1522.6395748,187.783761162,518.057052171,0.0,243.2593065,302.612436532,83.036482847,0.0,56.6466996096,26.3897832374
 08/17  14:00:00,1524.36270256,189.555752153,517.960120943,0.0,243.2593065,302.612436532,68.8448952093,0.0,42.4850247072,26.3598705021
 08/17  15:00:00,1526.47753678,191.811174158,517.831400078,0.0,243.2593065,302.612436532,82.9742745228,0.0,56.6466996096,26.3275749132
 08/17  16:00:00,1539.57912242,198.447718538,517.659352264,0.0,243.2593065,310.10971186,102.473484558,0.0,84.9700494144,17.503435144
 08/17  17:00:00,1548.16107816,206.936687124,517.732497653,0.0,243.2593065,310.10971186,93.6748236616,0.0,84.9700494144,8.70477424716
 08/17  18:00:00,1182.56208004,103.63442524,521.040964655,0.0,166.938926447,199.110933808,102.323849424,0.0,84.9700494144,17.3538000096
 08/17  19:00:00,1187.77698904,102.813567787,522.238034299,0.0,166.938926447,191.61365848,65.3325218172,0.0,56.6466996096,8.68582220757
 08/17  20:00:00,1053.66807068,98.9986701344,522.075210144,0.0,100.150657288,124.558693486,71.5159648447,6.18391274947,56.6466996096,8.68535248563
 08/17  21:00:00,1013.76126984,98.3134608076,522.480202979,0.0,100.150657288,124.558693486,60.704092971,9.54588062474,42.4850247072,8.67318763906
 08/17  22:00:00,945.452007934,97.941840713,522.330182191,0.0,46.0930336215,124.558693486,50.8870226776,13.8919548423,28.3233498048,8.67171803044
 08/17  23:00:00,946.145859969,97.8203279588,522.362877717,0.0,46.0930336215,124.558693486,42.6012538134,19.7676983361,14.1616749024,8.67188057486
 08/17  24:00:00,933.498500006,97.7327168042,522.142722458,0.0,46.0930336215,113.312780494,43.9242527088,29.5891780368,5.66466996096,8.67040471109
 08/18  01:00:00,934.330359199,97.711889106,523.040836025,0.0,46.0930336215,113.312780494,55.5165485035,41.1813612435,5.66466996096,8.67051729896
 08/18  02:00:00,934.532617697,97.6976602802,523.296558565,0.0,46.0930336215,113.312780494,70.6354862393,56.3000916089,5.66466996096,8.67072466939
 08/18  03:00:00,934.491308291,97.6920186373,523.303331153,0.0,46.0930336215,113.312780494,87.5915009521,73.2559230309,5.66466996096,8.67090796024
 08/18  04:00:00,1027.7595389,97.6920186373,522.601295461,0.0,100.150657288,148.969399434,91.5246052462,77.1878477642,5.66466996096,8.67208752102
 08/18  05:00:00,1080.86676771,155.237029894,517.9796333,0.0,100.150657288,149.894399434,131.211256958,108.377324767,14.1616749024,8.67225728843
 08/18  06:00:00,1303.65785928,162.155292497,517.779957305,0.0,176.471037341,302.612436532,73.0663310894,36.0714131918,28.3233498048,8.67156809284
 08/18  07:00:00,1428.33474093,168.671787187,517.732738193,0.0,243.2593065,310.10971186,76.3374553617,16.4287089265,42.4850247072,17.423721728
 08/18  08:00:00,1477.18881441,176.295194622,517.659507987,0.0,243.2593065,310.10971186,77.3859339672,3.26373293926,56.6466996096,17.4755014183
 08/18  09:00:00,1518.28031553,183.97008324,517.710011314,0.0,243.2593065,302.612436532,68.7520802766,0.0,42.4850247072,26.2670555694
 08/18  10:00:00,1531.41055191,189.204684409,518.054214984,0.0,243.2593065,310.10971186,88.3883717498,0.0,70.808374512,17.5799972378
 08/18  11:00:00,1535.45473309,192.198789985,518.071496544,0.0,243.2593065,310.10971186,97.199556744,0.0,70.808374512,26.391182232
 08/18  12:00:00,1495.1211945,193.646089079,518.121496756,0.0,243.2593065,310.10971186,97.1129546286,0.0,70.808374512,26.3045801166
 08/18  13:00:00,1528.27418138,193.62566385,517.96325793,0.0,243.2593065,302.612436532,83.0365557999,0.0,56.6466996096,26.3898561903
 08/18  14:00:00,1530.8221614,196.22408681,517.829769116,0.0,243.2593065,302.612436532,68.8455594042,0.0,42.4850247072,26.360534697
 08/18  15:00:00,1534.16861774,199.535206783,517.863804667,0.0,243.2593065,302.612436532,74.2042702992,0.0,56.6466996096,17.5575706896
 08/18  16:00:00,1542.94996208,201.699046449,517.826666397,0.0,243.2593065,310.10971186,102.475058105,0.0,84.9700494144,17.5050086906
 08/18  17:00:00,1543.32564964,202.093781025,517.807179601,0.0,243.2593065,310.10971186,102.36000517,0.0,84.9700494144,17.3899557552
 08/18  18:00:00,1182.51996349,103.599127533,521.102965922,0.0,166.938926447,199.110933808,93.6557945765,0.0,84.9700494144,8.68574516212
 08/18  19:00:00,1186.82334966,102.396425073,522.668053724,0.0,166.938926447,191.61365848,67.7511437841,2.41972998501,56.6466996096,8.68471418951
 08/18  20:00:00,1052.98458093,98.8362964737,522.45704109,0.0,100.150657288,124.558693486,88.0504657574,14.0504528569,56.6466996096,17.3533132909
 08/18  21:00:00,1013.77860221,98.1806243048,523.362379734,0.0,100.150657288,124.558693486,74.60365997,23.4450507103,42.4850247072,8.67358455253
 08/18  22:00:00,946.423743762,97.8350494252,523.498984663,0.0,46.0930336215,124.558693486,77.7080676666,40.7126891777,28.3233498048,8.67202868406
 08/18  23:00:00,947.059768504,97.7195925556,523.46406553,0.0,46.0930336215,124.558693486,77.3299962753,54.4978464575,14.1616749024,8.6704749154
 08/18  24:00:00,933.933657345,97.696629466,522.711860199,0.0,46.0930336215,113.312780494,87.2636937148,72.9283892305,5.66466996096,8.67063452333
 08/19  01:00:00,934.531621619,97.6920186373,523.351194846,0.0,46.0930336215,113.312780494,99.3065140085,84.970959973,5.66466996096,8.67088407456
 08/19  02:00:00,934.550164972,97.6920186373,523.402926451,0.0,46.0930336215,113.312780494,111.750260767,97.4145004397,5.66466996096,8.67109036614
 08/19  03:00:00,934.623014806,97.6920186373,523.498382786,0.0,46.0930336215,113.312780494,129.078264088,114.742312864,5.66466996096,8.67128126273
 08/19  04:00:00,944.926848325,97.6920186373,523.442534394,0.0,55.6251445156,113.312780494,136.308482497,121.972345129,5.66466996096,8.67146740745
 08/19  05:00:00,944.852207946,97.6920186373,523.43281455,0.0,55.6251445156,113.312780494,155.205791869,132.372464982,14.1616749024,8.67165198521
 08/19  06:00:00,1005.48792418,97.6920186373,522.558067283,0.0,65.1572554096,176.889270242,133.406719642,96.4115306377,28.3233498048,8.67183919953
 08/19  07:00:00,1163.02148938,142.127817398,518.39835712,0.0,109.682768182,220.96816451,161.219199148,110.062145351,42.4850247072,8.67202908984
 08/19  08:00:00,1178.62514104,147.057761923,518.967133462,0.0,109.682768182,220.96816451,135.093921565,69.7486577102,56.6466996096,8.69856424488
 08/19  09:00:00,1294.21625628,155.3408968,518.809622239,0.0,131.945524568,266.955817592,102.430252001,42.5170444012,42.4850247072,17.4281828923
 08/19  10:00:00,1303.37313449,157.124471706,518.61267417,0.0,131.945524568,274.45309292,121.977466416,33.6926092677,70.808374512,17.4764826358
 08/19  11:00:00,1307.30499016,160.128357823,518.556441605,0.0,131.945524568,274.45309292,110.277604418,21.9937731528,70.808374512,17.4754567529
 08/19  12:00:00,1280.20620907,165.192940017,518.301330675,0.0,131.945524568,274.45309292,98.1797678787,9.89718692269,70.808374512,17.474206444
 08/19  13:00:00,1279.55690146,172.045495572,518.149141179,0.0,131.945524568,266.955817592,78.1497667731,4.02790214942,56.6466996096,17.4751650141
 08/19  14:00:00,1283.51750693,175.732898644,518.38039887,0.0,131.945524568,266.955817592,64.4807544072,2.5606757689,42.4850247072,19.4350539311
 08/19  15:00:00,1131.36634192,97.9103751705,520.758255714,0.0,109.682768182,212.545889182,80.8859316843,0.0,56.6466996096,24.2392320747
 08/19  16:00:00,1140.76445458,98.4031500174,522.40579676,0.0,109.682768182,220.04316451,102.440667877,0.0,84.9700494144,17.4706184627
 08/19  17:00:00,1096.66218829,97.8947116149,521.414411089,0.0,109.682768182,220.04316451,98.2534648785,4.5619172816,84.9700494144,8.72149818254
 08/19  18:00:00,1058.15780381,97.7192194641,522.192671767,0.0,100.150657288,199.110933808,127.704463582,34.062296688,84.9700494144,8.67211747941
 08/19  19:00:00,1062.8975695,97.704529868,522.097077027,0.0,100.150657288,191.61365848,126.838206684,61.5192086621,56.6466996096,8.6722984127
 08/19  20:00:00,955.657610983,97.6920186373,522.655365171,0.0,55.6251445156,124.558693486,174.277520993,108.959194062,56.6466996096,8.67162732133
 08/19  21:00:00,956.352388526,97.6920186373,523.812293837,0.0,55.6251445156,124.558693486,184.851624471,133.694944689,42.4850247072,8.6716550744
 08/19  22:00:00,946.266086484,97.6920186373,523.844978919,0.0,46.0930336215,124.558693486,199.075792378,162.08059289,28.3233498048,8.6718496833
 08/19  23:00:00,946.733118147,97.6920186373,523.468417531,0.0,46.0930336215,124.558693486,201.833689827,178.999978395,14.1616749024,8.6720365294
 08/19  24:00:00,924.010509754,97.6920186373,516.081346575,0.0,46.0930336215,113.312780494,224.323127224,201.335444929,5.66466996096,17.3230123338
 08/20  01:00:00,906.622022833,97.6920186373,512.039658315,0.0,34.9616554283,113.312780494,238.599909609,224.264298144,5.66466996096,8.67094150387
 08/20  02:00:00,903.605004014,97.6920186373,510.971333363,0.0,34.9616554283,113.312780494,261.701002237,247.365179154,5.66466996096,8.67115312191
 08/20  03:00:00,902.385627825,97.6920186373,510.562773264,0.0,34.9616554283,113.312780494,279.389060969,265.05303689,5.66466996096,8.67135411804
 08/20  04:00:00,911.048511554,97.6920186373,509.852346256,0.0,44.4937663224,113.312780494,287.428933397,273.092711649,5.66466996096,8.67155178746
 08/20  05:00:00,908.981672154,97.6920186373,509.04913508,0.0,44.4937663224,113.312780494,318.515666524,295.682243312,14.1616749024,8.6717483094
 08/20  06:00:00,968.662810954,97.6920186373,508.419687451,0.0,54.0258772165,176.889270242,298.047616801,261.05232266,28.3233498048,8.67194433649
 08/20  07:00:00,973.552018033,97.6920186373,509.856546853,0.0,54.0258772165,184.38654557,306.137718124,254.980553352,42.4850247072,8.67214006479
 08/20  08:00:00,1055.70847198,97.6920186373,511.420939518,0.0,65.1572554096,220.04316451,286.282099384,220.939949632,56.6466996096,8.69545014175
 08/20  09:00:00,1051.66753451,97.6920186373,512.385302433,0.0,65.1572554096,212.545889182,248.618256938,188.715862444,42.4850247072,17.4173697862
 08/20  10:00:00,1063.05633259,97.6920186373,513.347094906,0.0,65.1572554096,220.04316451,255.319389062,167.046289417,70.808374512,17.4647251331
 08/20  11:00:00,1077.16099774,97.6920186373,521.917886955,0.0,65.1572554096,220.04316451,221.369582123,133.096305394,70.808374512,17.4649022175
 08/20  12:00:00,1078.16852342,97.6920186373,523.469099161,0.0,65.1572554096,220.04316451,193.827858813,105.55446297,70.808374512,17.4650213311
 08/20  13:00:00,1071.04456961,97.6920186373,523.746575157,0.0,65.1572554096,212.545889182,167.062441029,92.9506064978,56.6466996096,17.4651349217
 08/20  14:00:00,1070.82542822,97.6920186373,523.53113165,0.0,65.1572554096,212.545889182,147.670669307,87.7203968061,42.4850247072,17.4652477938
 08/20  15:00:00,1070.33353974,97.6920186373,523.038810289,0.0,65.1572554096,212.545889182,147.459895954,73.3478359566,56.6466996096,17.465360388
 08/20  16:00:00,1044.30127437,97.6920186373,522.366109641,0.0,65.1572554096,220.04316451,158.395057536,55.9594618011,84.9700494144,17.4655463205
 08/20  17:00:00,998.059878652,97.6920186373,522.91142537,0.0,54.0258772165,184.38654557,154.281781019,57.1823424438,84.9700494144,12.1293891611
 08/20  18:00:00,968.027665003,97.6920186373,523.37749724,0.0,44.4937663224,163.454314868,178.151391324,79.2536800015,84.9700494144,13.9276619077
 08/20  19:00:00,972.996102253,97.6920186373,523.47691988,0.0,44.4937663224,155.95703954,165.525410301,100.207663531,56.6466996096,8.67104716037
 08/20  20:00:00,945.427758005,97.6920186373,523.567664504,0.0,44.4937663224,124.558693486,203.590673726,138.27273281,56.6466996096,8.67124130657
 08/20  21:00:00,945.007900621,97.6920186373,523.597177059,0.0,44.4937663224,124.558693486,207.765885002,156.609423283,42.4850247072,8.67143701128
 08/20  22:00:00,934.785995344,97.6920186373,523.555673972,0.0,34.9616554283,124.558693486,213.729413883,176.734431047,28.3233498048,8.67163303161
 08/20  23:00:00,935.984831695,97.6920186373,523.727800855,0.0,34.9616554283,124.558693486,218.247190548,195.41368665,14.1616749024,8.67182899613
 08/20  24:00:00,922.695443767,97.6920186373,522.769946835,0.0,34.9616554283,113.312780494,229.303657736,214.966960561,5.66466996096,8.67202721338
 08/21  01:00:00,934.62550486,97.6920186373,523.546521883,0.0,46.0930336215,113.312780494,233.061024063,218.724028602,5.66466996096,8.67232550016
 08/21  02:00:00,934.668504681,97.6920186373,523.610935047,0.0,46.0930336215,113.312780494,242.011222412,227.67657572,5.66466996096,8.6699767306
 08/21  03:00:00,934.666611496,97.6920186373,523.623422751,0.0,46.0930336215,113.312780494,253.846724988,239.511042327,5.66466996096,8.67101270012
 08/21  04:00:00,1025.1091012,97.6920186373,523.517246374,0.0,100.150657288,148.969399434,238.753078136,224.417190197,5.66466996096,8.67121797841
 08/21  05:00:00,1026.43602765,100.162937542,521.528509029,0.0,100.150657288,149.894399434,396.216544306,373.383439172,14.1616749024,8.67143023175
 08/21  06:00:00,1250.45388326,106.460760569,521.719327059,0.0,176.471037341,302.612436532,254.048734701,217.053745859,28.3233498048,8.67163903714
 08/21  07:00:00,1378.34007153,115.168517034,521.374673356,0.0,243.2593065,310.10971186,214.073708668,154.165179125,42.4850247072,17.423504835
 08/21  08:00:00,1430.90492225,127.012769579,520.804173011,0.0,243.2593065,310.10971186,174.298819951,100.174995356,56.6466996096,17.4771249852
 08/21  09:00:00,1475.25192577,139.158501577,519.676184147,0.0,243.2593065,302.612436532,119.170939509,59.1673415116,42.4850247072,17.5185732903
 08/21  10:00:00,1487.43645611,144.06298086,519.396618812,0.0,243.2593065,310.10971186,137.811136368,40.637907999,70.808374512,26.3648538571
