Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  11:00:00,1493.84551686,149.594582426,519.21852822,0.0,243.2593065,310.10971186,122.407564028,25.2048453483,70.808374512,26.3943441682
 08/21  12:00:00,1457.0432594,154.808968917,518.976381977,0.0,243.2593065,310.10971186,101.985464585,13.6299312043,70.808374512,17.5471588691
 08/21  13:00:00,1494.06252528,158.701027588,518.854894598,0.0,243.2593065,302.612436532,94.3971134541,11.3556274703,56.6466996096,26.3947863742
 08/21  14:00:00,1491.57747201,156.948505211,518.207578947,0.0,243.2593065,302.612436532,85.7819701785,16.9315868012,42.4850247072,26.3653586701
 08/21  15:00:00,1494.8038839,160.674229922,517.649682147,0.0,243.2593065,302.612436532,99.7246241497,16.7450186805,56.6466996096,26.3329058596
 08/21  16:00:00,1505.83054607,165.318627193,517.312975186,0.0,243.2593065,310.10971186,113.942545097,11.465403285,84.9700494144,17.5070923977
 08/21  17:00:00,1510.69864596,169.81280758,517.678087898,0.0,243.2593065,310.10971186,107.092203878,4.73153712095,84.9700494144,17.3906173427
 08/21  18:00:00,1177.02881459,97.6920186373,521.71976339,0.0,166.938926447,199.110933808,109.467040742,15.8093018161,84.9700494144,8.6876895115
 08/21  19:00:00,1183.5330455,97.6920186373,523.352671548,0.0,166.938926447,191.61365848,92.3920708004,27.058177594,56.6466996096,8.68719359681
 08/21  20:00:00,1052.81006632,97.6920186373,522.746847665,0.0,100.150657288,124.558693486,116.192649728,50.8592055668,56.6466996096,8.68674455157
 08/21  21:00:00,1014.04089616,97.6921253165,523.569623829,0.0,100.150657288,124.558693486,119.839426186,68.6815773581,42.4850247072,8.67282412066
 08/21  22:00:00,946.403191312,97.6920186373,523.673071703,0.0,46.0930336215,124.558693486,134.085464723,97.0907158071,28.3233498048,8.67139911089
 08/21  23:00:00,947.195554308,97.6920186373,523.68977948,0.0,46.0930336215,124.558693486,144.392679628,121.559398217,14.1616749024,8.67160650898
 08/21  24:00:00,933.904680074,97.6920186373,522.746636587,0.0,46.0930336215,113.312780494,158.272618892,143.935981102,5.66466996096,8.67196782887
 08/22  01:00:00,934.570675081,97.6920186373,523.432545407,0.0,46.0930336215,113.312780494,164.347399851,150.010659774,5.66466996096,8.67207011539
 08/22  02:00:00,934.571287036,97.6920186373,523.453921336,0.0,46.0930336215,113.312780494,171.711582194,157.374563722,5.66466996096,8.67234851104
 08/22  03:00:00,934.588476899,97.6920186373,523.490820307,0.0,46.0930336215,113.312780494,191.48621731,168.497896936,5.66466996096,17.323650413
 08/22  04:00:00,1028.47679161,97.6920186373,523.439793114,0.0,100.150657288,148.969399434,174.493264987,160.15732063,5.66466996096,8.67127439579
 08/22  05:00:00,1037.24739216,108.561622472,521.111850886,0.0,100.150657288,149.894399434,268.931343206,246.098171766,14.1616749024,8.67149653746
 08/22  06:00:00,1264.93949676,120.264069757,521.055556282,0.0,176.471037341,302.612436532,182.66386468,145.668797073,28.3233498048,8.67171780231
 08/22  07:00:00,1399.0058533,138.029063827,519.192356722,0.0,243.2593065,310.10971186,149.207726251,97.9990519588,42.4850247072,8.72364958453
 08/22  08:00:00,1447.47090139,145.725616472,518.679893138,0.0,243.2593065,310.10971186,131.073288606,56.9459164752,56.6466996096,17.4806725211
 08/22  09:00:00,1488.55827469,153.651229507,518.467952226,0.0,243.2593065,302.612436532,94.5833803095,25.8270253329,42.4850247072,26.2713302693
 08/22  10:00:00,1504.41014729,161.945133679,518.43737115,0.0,243.2593065,310.10971186,108.282837172,11.1099275906,70.808374512,26.3645350696
 08/22  11:00:00,1511.65630957,168.117972454,518.473229151,0.0,243.2593065,310.10971186,100.551663209,3.34748022376,70.808374512,26.3958084733
 08/22  12:00:00,1475.19027017,173.35383164,518.474644754,0.0,243.2593065,310.10971186,88.6518326105,0.299006812854,70.808374512,17.5444512857
 08/22  13:00:00,1511.18910471,176.072666917,518.407354574,0.0,243.2593065,302.612436532,83.0423339468,0.0,56.6466996096,26.3956343372
 08/22  14:00:00,1514.37240359,179.386555392,518.228464811,0.0,243.2593065,302.612436532,68.8514631241,0.0,42.4850247072,26.3664384169
 08/22  15:00:00,1516.90949544,181.97662231,518.200327186,0.0,243.2593065,302.612436532,82.9765856331,0.0,56.6466996096,26.3298860235
 08/22  16:00:00,1525.60198559,184.118207796,518.141468635,0.0,243.2593065,310.10971186,102.474301304,0.0,84.9700494144,17.5042518897
 08/22  17:00:00,1527.62927047,186.098550916,518.181430043,0.0,243.2593065,310.10971186,93.6749923292,0.0,84.9700494144,8.70494291482
 08/22  18:00:00,1177.97035933,98.5044928483,521.697618965,0.0,166.938926447,199.110933808,103.156019879,0.831493791791,84.9700494144,17.3544766733
 08/22  19:00:00,1183.50520347,98.6184688059,523.15715278,0.0,166.938926447,191.61365848,70.5882758827,5.25561993624,56.6466996096,8.68595633684
 08/22  20:00:00,1052.07561121,97.7810480316,522.632664899,0.0,100.150657288,124.558693486,81.7002726749,16.3659989183,56.6466996096,8.68757414706
 08/22  21:00:00,1013.42442813,97.7294022296,523.490604555,0.0,100.150657288,124.558693486,79.9514693379,28.793144251,42.4850247072,8.67330037965
 08/22  22:00:00,946.297120309,97.7046050324,523.53076967,0.0,46.0930336215,124.558693486,86.7630554394,49.7678390481,28.3233498048,8.6718665865
 08/22  23:00:00,947.018676443,97.6934790618,523.475221781,0.0,46.0930336215,124.558693486,90.4960770626,67.6623122209,14.1616749024,8.67208993925
 08/22  24:00:00,933.931152166,97.6920186373,522.735583805,0.0,46.0930336215,113.312780494,99.8814311469,85.5444447625,5.66466996096,8.67231642345
 08/23  01:00:00,934.619153678,97.6920186373,523.456897986,0.0,46.0930336215,113.312780494,114.366414675,100.029128879,5.66466996096,8.67261583576
 08/23  02:00:00,934.615608906,97.6920186373,523.484352348,0.0,46.0930336215,113.312780494,129.560524349,115.22471877,5.66466996096,8.6711356175
 08/23  03:00:00,934.30458358,97.6920186373,523.185675472,0.0,46.0930336215,113.312780494,137.183441326,122.847403165,5.66466996096,8.67136819995
 08/23  04:00:00,1024.72548498,97.6920186373,523.048798554,0.0,100.150657288,148.969399434,121.474824052,107.13855086,5.66466996096,8.67160323037
 08/23  05:00:00,1053.2806878,128.151172379,520.242627341,0.0,100.150657288,149.894399434,189.051246182,166.216712945,14.1616749024,8.67285833472
 08/23  06:00:00,1287.84516058,147.134021848,518.440950341,0.0,176.471037341,302.612436532,115.835283897,78.83971867,28.3233498048,8.67221542198
 08/23  07:00:00,1415.43803978,155.773160025,517.849284209,0.0,243.2593065,310.10971186,108.487294035,48.5761379318,42.4850247072,17.4261313962
 08/23  08:00:00,1461.76889719,160.636505946,517.993113542,0.0,243.2593065,310.10971186,102.169814301,28.0444787966,56.6466996096,17.4786358948
 08/23  09:00:00,1498.8346832,164.192863593,518.146430629,0.0,243.2593065,302.612436532,84.1833264478,15.4255202945,42.4850247072,26.2727814461
 08/23  10:00:00,1510.71286361,168.301650718,518.353830769,0.0,243.2593065,310.10971186,96.465181828,8.07207219714,70.808374512,17.5847351188
 08/23  11:00:00,1517.41429969,174.175091602,518.135942426,0.0,243.2593065,310.10971186,99.0530995917,1.84587649548,70.808374512,26.3988485842
 08/23  12:00:00,1480.56459438,178.952760765,518.200364997,0.0,243.2593065,310.10971186,97.1206902614,0.0,70.808374512,26.3123157494
 08/23  13:00:00,1516.47379908,181.657738668,518.091458532,0.0,243.2593065,302.612436532,83.045411396,0.0,56.6466996096,26.3987117864
 08/23  14:00:00,1518.66155396,184.09148592,517.836854573,0.0,243.2593065,302.612436532,68.8496390047,0.0,42.4850247072,26.3646142975
 08/23  15:00:00,1521.17110061,186.50963713,517.898056503,0.0,243.2593065,302.612436532,74.210414531,0.0,56.6466996096,17.5637149214
 08/23  16:00:00,1529.51067533,188.250695086,517.83489713,0.0,243.2593065,310.10971186,111.217285348,0.0,84.9700494144,26.2472359338
 08/23  17:00:00,1530.38683466,189.210601761,517.755445756,0.0,243.2593065,310.10971186,93.6767440642,0.0,84.9700494144,8.70669464982
 08/23  18:00:00,1178.98364248,99.6693501932,521.505135989,0.0,166.938926447,199.110933808,95.2574636732,1.59956546136,84.9700494144,8.68784879741
 08/23  19:00:00,1185.68545965,99.8114724325,523.191187943,0.0,166.938926447,191.61365848,80.2674422602,6.26577627741,56.6466996096,17.3549663732
 08/23  20:00:00,1053.23752656,98.0583636605,522.619732849,0.0,100.150657288,124.558693486,83.2732444306,17.9397043161,56.6466996096,8.68684050492
 08/23  21:00:00,1014.06051133,97.8237838358,523.323373063,0.0,100.150657288,124.558693486,76.0628887354,24.903517317,42.4850247072,8.67434671123
 08/23  22:00:00,946.265290591,97.7477045642,523.376958338,0.0,46.0930336215,124.558693486,74.9678973703,37.9734103069,28.3233498048,8.67113725859
 08/23  23:00:00,947.028930651,97.7269609291,523.406418115,0.0,46.0930336215,124.558693486,74.4872731203,51.6542490277,14.1616749024,8.67134919027
 08/23  24:00:00,933.953084911,97.710338507,522.713451171,0.0,46.0930336215,113.312780494,84.8226182352,70.4863656826,5.66466996096,8.67158259172
 08/24  01:00:00,934.617273356,97.6983528044,523.435099324,0.0,46.0930336215,113.312780494,98.3424400329,84.0058732191,5.66466996096,8.67189685285
 08/24  02:00:00,934.58542445,97.6920640201,523.413993694,0.0,46.0930336215,113.312780494,111.224970456,96.8881159274,5.66466996096,8.67218456713
 08/24  03:00:00,934.552590615,97.6920186373,523.402230464,0.0,46.0930336215,113.312780494,123.576152147,109.239036676,5.66466996096,8.67244550962
 08/24  04:00:00,1025.22325303,97.6920186373,523.549464061,0.0,100.150657288,148.969399434,124.626723921,110.289355715,5.66466996096,8.67269824501
 08/24  05:00:00,1059.23862818,135.303034181,519.053902062,0.0,100.150657288,149.894399434,192.773444232,169.939815351,14.1616749024,8.67195397822
 08/24  06:00:00,1292.33886014,152.431412259,517.633123072,0.0,176.471037341,302.612436532,117.671012551,80.6752165354,28.3233498048,8.67244621101
 08/24  07:00:00,1419.23420124,160.134494772,517.264550633,0.0,243.2593065,310.10971186,106.221852267,46.3116694372,42.4850247072,17.4251581222
 08/24  08:00:00,1465.09665128,164.280616399,517.657466938,0.0,243.2593065,310.10971186,95.7283945998,21.6039101517,56.6466996096,17.4777848386
 08/24  09:00:00,1503.70332162,169.074015541,518.09841759,0.0,243.2593065,302.612436532,77.2592736808,8.50249803339,42.4850247072,26.2717509402
 08/24  10:00:00,1517.71832591,175.369416418,518.211149503,0.0,243.2593065,310.10971186,90.1503484129,1.75775484801,70.808374512,17.5842190529
 08/24  11:00:00,1524.23917251,180.961469115,518.078519305,0.0,243.2593065,310.10971186,97.2067947537,0.0,70.808374512,26.3984202417
 08/24  12:00:00,1486.37779214,184.817757415,518.062077149,0.0,243.2593065,310.10971186,97.1199184298,0.0,70.808374512,26.3115439178
 08/24  13:00:00,1521.78786536,186.851553685,518.079628607,0.0,243.2593065,302.612436532,83.0451231772,0.0,56.6466996096,26.3984235676
 08/24  14:00:00,1523.96578976,189.275485807,517.811859972,0.0,243.2593065,302.612436532,68.8495728411,0.0,42.4850247072,26.3645481339
 08/24  15:00:00,1528.42536708,193.700983455,517.861666232,0.0,243.2593065,302.612436532,74.2102566012,0.0,56.6466996096,17.5635569916
 08/24  16:00:00,1537.79280623,196.414829051,517.884211266,0.0,243.2593065,310.10971186,111.220929036,0.0,84.9700494144,26.2508796215
 08/24  17:00:00,1541.36503001,199.964131851,517.902913178,0.0,243.2593065,310.10971186,93.6765020079,0.0,84.9700494144,8.70645259352
 08/24  18:00:00,1182.97388841,103.859114856,521.226978032,0.0,166.938926447,199.110933808,93.6580042443,0.0,84.9700494144,8.6879548299
 08/24  19:00:00,1187.31313216,102.580929373,521.993315804,0.0,166.938926447,191.61365848,74.3017974807,0.30033191509,56.6466996096,17.354765956
 08/24  20:00:00,1053.93921721,99.0568893855,522.28569435,0.0,100.150657288,124.558693486,74.0271364683,8.69377015843,56.6466996096,8.68666670023
 08/24  21:00:00,1014.42036855,98.3554586363,523.105015897,0.0,100.150657288,124.558693486,63.7725917402,12.6134314712,42.4850247072,8.67413556177
 08/24  22:00:00,946.330399681,97.833764171,523.340627654,0.0,46.0930336215,124.558693486,60.3245752175,23.3285411968,28.3233498048,8.67268421591
 08/24  23:00:00,947.010697507,97.7512405742,523.312087489,0.0,46.0930336215,124.558693486,56.963642782,34.1290343038,14.1616749024,8.67293357577
 08/24  24:00:00,933.956265272,97.7349279025,522.618731191,0.0,46.0930336215,113.312780494,61.3310110489,46.9949188691,5.66466996096,8.67142221876
 08/25  01:00:00,934.564115439,97.7227385534,523.270254446,0.0,46.0930336215,113.312780494,71.775918872,57.4395036529,5.66466996096,8.67174525812
 08/25  02:00:00,934.390520927,97.7120937572,523.133028165,0.0,46.0930336215,113.312780494,80.1034254269,65.7667087529,5.66466996096,8.67204671311
 08/25  03:00:00,934.288664123,97.7015103293,523.079824441,0.0,46.0930336215,113.312780494,87.5900268379,73.2530346332,5.66466996096,8.67232224374
 08/25  04:00:00,1027.91954097,97.7054997775,522.689127934,0.0,100.150657288,148.969399434,89.9594832452,75.6222189361,5.66466996096,8.67259434817
 08/25  05:00:00,1078.7392218,153.087705045,517.97765764,0.0,100.150657288,149.894399434,135.713470968,112.878934086,14.1616749024,8.672861979
 08/25  06:00:00,1302.68757494,161.330975124,517.637293299,0.0,176.471037341,302.612436532,76.805329741,39.8110206268,28.3233498048,8.67095930942
 08/25  07:00:00,1426.61003148,166.951868097,517.75053547,0.0,243.2593065,310.10971186,78.8138567564,18.9033879894,42.4850247072,17.4254440598
 08/25  08:00:00,1472.90363319,171.75847616,517.901671194,0.0,243.2593065,310.10971186,81.6752429786,7.55048832731,56.6466996096,17.4780550417
 08/25  09:00:00,1512.91213752,178.377290508,517.910591555,0.0,243.2593065,302.612436532,69.7355801283,0.978161850565,42.4850247072,26.2723935705
 08/25  10:00:00,1526.56837103,184.500828718,517.86160572,0.0,243.2593065,310.10971186,88.3932250581,0.0,70.808374512,17.5848505461
 08/25  11:00:00,1532.93889722,189.690194206,517.992602609,0.0,243.2593065,310.10971186,97.2079382789,0.0,70.808374512,26.3995637669
 08/25  12:00:00,1494.99504209,193.406296202,518.020499002,0.0,243.2593065,310.10971186,97.1209758038,0.0,70.808374512,26.3126012918
 08/25  13:00:00,1530.25035212,195.396863014,518.15395873,0.0,243.2593065,302.612436532,83.049466558,0.0,56.6466996096,26.4027669484
 08/25  14:00:00,1525.12838041,191.062720342,517.460718058,0.0,243.2593065,302.612436532,68.8509888912,0.0,42.4850247072,26.365964184
 08/25  15:00:00,1520.66268752,187.481104828,516.642080914,0.0,243.2593065,302.612436532,74.2112339094,0.0,56.6466996096,17.5645342998
 08/25  16:00:00,1522.24770221,183.284737961,515.874575443,0.0,243.2593065,310.10971186,111.285230334,0.0668648144862,84.9700494144,26.2483161053
 08/25  17:00:00,1518.34560034,180.129571948,515.169483704,0.0,243.2593065,310.10971186,97.0341097869,3.35722752026,84.9700494144,8.70683285225
 08/25  18:00:00,1175.99025684,98.1031981901,520.427111038,0.0,166.938926447,199.110933808,132.006867343,38.3485153966,84.9700494144,8.6883025316
 08/25  19:00:00,1181.49949511,97.9885907615,522.066900572,0.0,166.938926447,191.61365848,149.941683627,75.939514053,56.6466996096,17.3554699647
 08/25  20:00:00,1051.26390701,97.6920186373,522.251112277,0.0,100.150657288,124.558693486,197.537466286,132.203727732,56.6466996096,8.68703894372
 08/25  21:00:00,1003.22688122,97.6920186373,516.654579308,0.0,100.150657288,124.558693486,211.972761101,160.813226171,42.4850247072,8.67451022273
 08/25  22:00:00,926.492175373,97.6920186373,510.302707044,0.0,46.0930336215,124.558693486,235.974462116,198.978044902,28.3233498048,8.67306740947
 08/25  23:00:00,926.007513588,97.6920186373,510.199165053,0.0,46.0930336215,124.558693486,245.613287466,222.780050536,14.1616749024,8.67156202726
 08/25  24:00:00,911.57460087,97.6920186373,509.562035786,0.0,46.0930336215,113.312780494,265.020839906,250.684351193,5.66466996096,8.67181875206
 08/26  01:00:00,909.868360296,97.6920186373,508.818407644,0.0,46.0930336215,113.312780494,288.826549676,274.489713807,5.66466996096,8.67216590795
 08/26  02:00:00,909.212483934,97.6920186373,508.895317703,0.0,46.0930336215,113.312780494,310.48244321,296.145287461,5.66466996096,8.67248578794
 08/26  03:00:00,908.852704661,97.6920186373,508.960631832,0.0,46.0930336215,113.312780494,327.30721751,312.969770252,5.66466996096,8.67277729682
 08/26  04:00:00,918.052633094,97.6920186373,508.192434163,0.0,55.6251445156,113.312780494,336.953414261,322.615684184,5.66466996096,8.67306011585
 08/26  05:00:00,923.568839323,97.6920186373,512.346892616,0.0,55.6251445156,113.312780494,367.905654716,345.072395881,14.1616749024,8.67158393267
 08/26  06:00:00,995.888646697,97.6920186373,521.825189385,0.0,65.1572554096,176.889270242,330.940311184,293.945121795,28.3233498048,8.67183958425
 08/26  07:00:00,1113.7630056,108.856644853,511.461935312,0.0,109.682768182,220.96816451,402.418806048,351.260397813,42.4850247072,8.6733835282
 08/26  08:00:00,1122.00925663,106.558113051,511.479086267,0.0,109.682768182,220.96816451,355.804630929,281.776977284,56.6466996096,17.3809540353
 08/26  09:00:00,1240.77494639,111.111737716,513.792439467,0.0,131.945524568,266.955817592,273.236224667,213.321650954,42.4850247072,17.4295490053
 08/26  10:00:00,1263.45765346,115.679260144,520.808522354,0.0,131.945524568,274.45309292,243.487534545,155.200968801,70.808374512,17.4781912322
 08/26  11:00:00,1269.26855593,118.601950926,522.197775146,0.0,131.945524568,274.45309292,211.908508517,123.620465148,70.808374512,17.4796688568
 08/26  12:00:00,1238.40918344,119.803906995,522.093151059,0.0,131.945524568,274.45309292,199.659077237,111.371969,70.808374512,17.4787337248
 08/26  13:00:00,1236.28410129,126.17231081,520.991917583,0.0,131.945524568,266.955817592,155.484834907,81.3580262549,56.6466996096,17.4801090421
 08/26  14:00:00,1250.48689191,141.968827169,519.358585979,0.0,131.945524568,266.955817592,105.885690273,45.9271889275,42.4850247072,17.4734766387
 08/26  15:00:00,1131.92021288,97.6920186373,521.788619809,0.0,109.682768182,212.545889182,90.2336658752,16.1090278489,56.6466996096,17.4779384167
 08/26  16:00:00,1139.21959277,97.6920186373,521.842470349,0.0,109.682768182,220.04316451,128.658287322,26.2099643506,84.9700494144,17.4782735567
 08/26  17:00:00,1097.37451519,97.6920186373,522.36602566,0.0,109.682768182,220.04316451,127.433405083,25.0391652954,84.9700494144,17.4241903732
 08/26  18:00:00,1058.84990552,97.6920186373,522.77446784,0.0,100.150657288,199.110933808,128.440971891,34.7993614439,84.9700494144,8.67156103275
 08/26  19:00:00,1064.01404185,97.6920186373,523.030980218,0.0,100.150657288,191.61365848,108.686611294,43.3680883748,56.6466996096,8.67182330921
 08/26  20:00:00,955.751979174,97.6920186373,522.570265677,0.0,55.6251445156,124.558693486,141.844597865,76.5257955494,56.6466996096,8.67210270605
 08/26  21:00:00,955.848947865,97.6920186373,523.158018407,0.0,55.6251445156,124.558693486,139.301731673,88.1443291633,42.4850247072,8.67237780275
 08/26  22:00:00,945.668904132,97.6920186373,523.161445505,0.0,46.0930336215,124.558693486,144.18862531,107.192619487,28.3233498048,8.67265601903
 08/26  23:00:00,946.746973327,97.6920186373,523.240074865,0.0,46.0930336215,124.558693486,146.275040144,123.440430292,14.1616749024,8.67293494976
 08/26  24:00:00,933.906556158,97.6920186373,522.755363016,0.0,46.0930336215,113.312780494,162.963118929,148.625230575,5.66466996096,8.67321839261
 08/27  01:00:00,923.577363774,97.6920186373,523.651640806,0.0,34.9616554283,113.312780494,189.875362949,175.538904993,5.66466996096,8.67178799444
 08/27  02:00:00,923.546253735,97.6920186373,523.645075926,0.0,34.9616554283,113.312780494,214.953612627,200.616814857,5.66466996096,8.67212780909
 08/27  03:00:00,923.526219491,97.6920186373,523.642593668,0.0,34.9616554283,113.312780494,235.088022071,220.75091549,5.66466996096,8.67243661962
 08/27  04:00:00,933.128321077,97.6920186373,523.159702564,0.0,44.4937663224,113.312780494,242.26276239,227.925356423,5.66466996096,8.67273600656
 08/27  05:00:00,924.154534594,97.6920186373,516.967814815,0.0,44.4937663224,113.312780494,268.77717149,245.942464227,14.1616749024,8.67303236041
 08/27  06:00:00,977.440731265,97.6920186373,511.670235741,0.0,54.0258772165,176.889270242,249.762929696,204.114403322,28.3233498048,17.3251765686
 08/27  07:00:00,982.356618353,97.6920186373,512.562928581,0.0,54.0258772165,184.38654557,236.862641721,185.705489454,42.4850247072,8.67212756069
 08/27  08:00:00,1074.0750275,97.6920186373,520.439809696,0.0,65.1572554096,220.04316451,213.515987424,148.173404908,56.6466996096,8.69588290627
 08/27  09:00:00,1070.36210949,97.6920186373,523.19123735,0.0,65.1572554096,212.545889182,176.356052589,116.45027316,42.4850247072,17.4207547212
 08/27  10:00:00,1077.18739127,97.6920186373,522.445073383,0.0,65.1572554096,220.04316451,175.859139399,87.5830390032,70.808374512,17.4677258835
 08/27  11:00:00,1078.68170266,97.6920186373,522.974316728,0.0,65.1572554096,220.04316451,159.477191911,71.2006506891,70.808374512,17.4681667095
 08/27  12:00:00,1078.09230378,97.6920186373,523.376184061,0.0,65.1572554096,220.04316451,158.357538866,70.0804946483,70.808374512,17.4686697059
 08/27  13:00:00,1070.50514887,97.7025439677,523.121998042,0.0,65.1572554096,212.545889182,133.932755354,59.8168784975,56.6466996096,17.4691772469
 08/27  14:00:00,1069.90475514,97.7188400569,522.501886821,0.0,65.1572554096,212.545889182,103.713382738,43.75867383,42.4850247072,17.469684201
 08/27  15:00:00,1069.71959079,97.7148340366,522.346215545,0.0,65.1572554096,212.545889182,110.082143716,35.9652539961,56.6466996096,17.47019011
 08/27  16:00:00,1044.06280885,97.7380054276,522.011969092,0.0,65.1572554096,220.04316451,130.126270921,27.6854515382,84.9700494144,17.470769968
 08/27  17:00:00,997.761248754,97.7188378982,522.49461526,0.0,54.0258772165,184.38654557,135.610161251,33.2198857309,84.9700494144,17.4202261054
 08/27  18:00:00,967.437909823,97.7130100502,522.658613722,0.0,44.4937663224,163.454314868,140.647146943,47.004389863,84.9700494144,8.67270766526
 08/27  19:00:00,972.705953733,97.7037116562,523.100060237,0.0,44.4937663224,155.95703954,124.473193119,59.1534988317,56.6466996096,8.67299467777
 08/27  20:00:00,944.55521702,97.6927483829,522.662031989,0.0,44.4937663224,124.558693486,166.849117002,101.529127795,56.6466996096,8.67328959733
 08/27  21:00:00,945.072413945,97.6920186373,523.635092565,0.0,44.4937663224,124.558693486,180.259576964,129.102738885,42.4850247072,8.67181337209
 08/27  22:00:00,934.900103575,97.6920186373,523.630017884,0.0,34.9616554283,124.558693486,195.780883934,158.785446465,28.3233498048,8.67208766482
 08/27  23:00:00,935.900429032,97.6920186373,523.602579473,0.0,34.9616554283,124.558693486,198.08469325,175.250641274,14.1616749024,8.67237707397
 08/27  24:00:00,922.90721949,97.6920186373,522.949993559,0.0,34.9616554283,113.312780494,212.814439838,198.477095789,5.66466996096,8.67267408813
 08/28  01:00:00,934.576650672,97.6920186373,523.461686774,0.0,46.0930336215,113.312780494,219.204059426,204.866307211,5.66466996096,8.67308225412
 08/28  02:00:00,934.556503117,97.6920186373,523.474293423,0.0,46.0930336215,113.312780494,217.429633155,203.091537214,5.66466996096,8.67342597998
 08/28  03:00:00,934.755708527,97.6920186373,523.70247242,0.0,46.0930336215,113.312780494,236.008012753,221.671371014,5.66466996096,8.67197177855
 08/28  04:00:00,1018.9983532,97.6920186373,519.400681126,0.0,100.150657288,148.969399434,235.308173781,220.971237718,5.66466996096,8.67226610265
 08/28  05:00:00,1009.32430986,99.4687725088,511.225503467,0.0,100.150657288,149.894399434,408.534635202,385.70038148,14.1616749024,8.67257881894
 08/28  06:00:00,1232.20889185,104.269086944,510.702586345,0.0,176.471037341,302.612436532,291.605187643,254.608948534,28.3233498048,8.67288930453
 08/28  07:00:00,1359.7647927,108.549850666,513.066273915,0.0,243.2593065,310.10971186,279.442102547,219.528464693,42.4850247072,17.4286131474
 08/28  08:00:00,1408.07767313,111.307306834,516.460491035,0.0,243.2593065,310.10971186,266.295073648,192.165729972,56.6466996096,17.4826440664
 08/28  09:00:00,1453.6743757,116.161598,521.268673265,0.0,243.2593065,302.612436532,212.588331016,152.579309841,42.4850247072,17.5239964685
 08/28  10:00:00,1468.07485276,123.3811823,520.768149334,0.0,243.2593065,310.10971186,210.409317892,113.227209158,70.808374512,26.3737342221
 08/28  11:00:00,1479.38408163,134.054884177,520.333529622,0.0,243.2593065,310.10971186,176.340386773,79.1288251921,70.808374512,26.4031870689
 08/28  12:00:00,1444.53762664,141.484817859,519.770424916,0.0,243.2593065,310.10971186,156.048606469,58.9242854247,70.808374512,26.315946532
 08/28  13:00:00,1484.15530073,148.610202067,518.894893217,0.0,243.2593065,302.612436532,126.383772997,43.3328525474,56.6466996096,26.4042208398
 08/28  14:00:00,1491.36474636,156.741237544,517.914391979,0.0,243.2593065,302.612436532,99.7226035584,30.8670945594,42.4850247072,26.3704842918
 08/28  15:00:00,1496.69678483,162.76064809,517.216380025,0.0,243.2593065,302.612436532,97.9050407373,23.6906835815,56.6466996096,17.5676575462
 08/28  16:00:00,1508.36777718,168.382217447,516.718768698,0.0,243.2593065,310.10971186,122.727160659,11.5044211242,84.9700494144,26.2526901203
 08/28  17:00:00,1512.60430643,171.917530738,517.458520076,0.0,243.2593065,310.10971186,96.8179554462,3.13984674746,84.9700494144,8.70805928436
 08/28  18:00:00,1176.80127292,97.8311616804,521.297928166,0.0,166.938926447,199.110933808,108.385218032,14.7276194799,84.9700494144,8.68754913748
 08/28  19:00:00,1187.92194842,97.9071203135,523.597259333,0.0,166.938926447,191.61365848,100.88816581,26.8838641678,56.6466996096,17.3576020325
 08/28  20:00:00,1053.35836806,97.7339165184,523.236295711,0.0,100.150657288,124.558693486,127.411969489,62.0770367341,56.6466996096,8.68823314489
 08/28  21:00:00,1014.33567898,97.711026892,523.874328011,0.0,100.150657288,124.558693486,154.755522759,103.596615066,42.4850247072,8.67388298557
 08/28  22:00:00,946.512457184,97.6963336318,523.784734922,0.0,46.0930336215,124.558693486,170.001424657,133.005584709,28.3233498048,8.67249014313
 08/28  23:00:00,947.508912732,97.6920186373,523.972181971,0.0,46.0930336215,124.558693486,174.96429277,152.129820094,14.1616749024,8.6727977733
 08/28  24:00:00,931.274469849,97.6920186373,521.043557825,0.0,46.0930336215,113.312780494,190.870188409,176.532405812,5.66466996096,8.67311263613
 08/29  01:00:00,926.562467618,97.6920186373,517.967689926,0.0,46.0930336215,113.312780494,206.598057803,192.25986961,5.66466996096,8.67351823198
 08/29  02:00:00,920.55259169,97.6920186373,513.656656022,0.0,46.0930336215,113.312780494,224.510676871,210.173899052,5.66466996096,8.6721078582
 08/29  03:00:00,916.547498892,97.6920186373,511.542461888,0.0,46.0930336215,113.312780494,244.140265013,229.803163807,5.66466996096,8.67243124502
 08/29  04:00:00,1008.884473,97.6920186373,511.07701637,0.0,100.150657288,148.969399434,240.814097057,226.476668654,5.66466996096,8.67275844162
 08/29  05:00:00,1016.09189873,104.208792246,510.640831906,0.0,100.150657288,149.894399434,356.10810492,333.272568693,14.1616749024,8.67386132437
 08/29  06:00:00,1240.71863117,110.10071593,511.734549625,0.0,176.471037341,302.612436532,268.636522293,230.99549773,28.3233498048,9.3176747584
 08/29  07:00:00,1368.35795434,117.030273805,513.329762448,0.0,243.2593065,310.10971186,253.198889361,193.93194516,42.4850247072,16.7819194944
 08/29  08:00:00,1425.67378717,123.927564471,519.212428612,0.0,243.2593065,310.10971186,220.965451099,146.834741331,56.6466996096,17.4840101576
 08/29  09:00:00,1471.11152287,135.318168924,519.457761186,0.0,243.2593065,302.612436532,169.141399913,100.378172678,42.4850247072,26.2782025279
 08/29  10:00:00,1489.89054571,147.518633499,518.46341579,0.0,243.2593065,310.10971186,151.555269625,54.3732301843,70.808374512,26.3736649284
 08/29  11:00:00,1498.31829862,154.906926288,518.41254486,0.0,243.2593065,310.10971186,125.803096183,28.5884717835,70.808374512,26.4062498875
 08/29  12:00:00,1463.19246046,161.708422534,518.209214159,0.0,243.2593065,310.10971186,106.133760423,17.7741979903,70.808374512,17.551187921
 08/29  13:00:00,1504.42887355,170.017793506,517.780292518,0.0,243.2593065,302.612436532,90.4848688633,7.43007316119,56.6466996096,26.4080960925
 08/29  14:00:00,1509.54595157,174.970563639,517.905015092,0.0,243.2593065,302.612436532,69.8136218621,0.954626359292,42.4850247072,26.3739707956
 08/29  15:00:00,1509.56593531,175.383035427,517.657947114,0.0,243.2593065,302.612436532,84.2980314706,1.3090726959,56.6466996096,26.3422591651
 08/29  16:00:00,1513.76104677,174.64959725,516.017114254,0.0,243.2593065,310.10971186,106.771477611,4.29206638489,84.9700494144,17.5093618114
 08/29  17:00:00,1514.32592249,175.248008297,515.952802782,0.0,243.2593065,310.10971186,106.587928694,4.2231679991,84.9700494144,17.3947112808
 08/29  18:00:00,1176.78301224,97.7696583947,521.441725105,0.0,166.938926447,199.110933808,115.103376519,21.4458384083,84.9700494144,8.68748869585
 08/29  19:00:00,1187.05207031,97.7526507116,523.876562587,0.0,166.938926447,191.61365848,108.07073391,42.7352906623,56.6466996096,8.68874363771
 08/29  20:00:00,1051.90297703,97.7155673918,522.651125986,0.0,100.150657288,124.558693486,156.41245876,91.0768800594,56.6466996096,8.68887909107
 08/29  21:00:00,1013.61734038,97.706735833,523.784378341,0.0,100.150657288,124.558693486,161.415575049,110.255747235,42.4850247072,8.67480310673
 08/29  22:00:00,946.53938394,97.6938331208,523.847673332,0.0,46.0930336215,124.558693486,176.296977424,130.648061948,28.3233498048,17.3255656713
 08/29  23:00:00,947.529749231,97.6920186373,524.015998936,0.0,46.0930336215,124.558693486,173.183277486,150.349239997,14.1616749024,8.67236258654
 08/29  24:00:00,930.050171193,97.6920186373,520.236046284,0.0,46.0930336215,113.312780494,191.789989872,177.452634685,5.66466996096,8.67268522596
 08/30  01:00:00,920.611545345,97.6920186373,513.776197232,0.0,46.0930336215,113.312780494,214.25609764,199.918278506,5.66466996096,8.67314917218
 08/30  02:00:00,916.862151761,97.6920186373,511.631681009,0.0,46.0930336215,113.312780494,232.702159087,218.363969685,5.66466996096,8.67351944029
 08/30  03:00:00,916.4292858,97.6920186373,511.63901664,0.0,46.0930336215,113.312780494,244.969490192,230.630948191,5.66466996096,8.67387204064
 08/30  04:00:00,1006.89370753,97.6920186373,511.642500786,0.0,100.150657288,148.969399434,234.565611969,220.228518596,5.66466996096,8.67242341217
 08/30  05:00:00,1019.83137773,107.260731427,511.96011899,0.0,100.150657288,149.894399434,330.786314294,307.951880453,14.1616749024,8.67275893876
 08/30  06:00:00,1243.52408876,113.635457475,512.216116435,0.0,176.471037341,302.612436532,257.769234042,220.772783607,28.3233498048,8.67310062979
 08/30  07:00:00,1370.13253206,120.30587419,512.153781804,0.0,243.2593065,310.10971186,260.922133363,201.008309364,42.4850247072,17.428799292
 08/30  08:00:00,1419.93926539,124.260628377,515.028965671,0.0,243.2593065,310.10971186,250.008212924,175.877454156,56.6466996096,17.4840591589
 08/30  09:00:00,1468.17206091,132.802554518,519.119372063,0.0,243.2593065,302.612436532,192.422203502,132.410446713,42.4850247072,17.5267320815
 08/30  10:00:00,1487.28993571,145.32616961,518.129943073,0.0,243.2593065,310.10971186,174.914777199,77.7299452772,70.808374512,26.3764574095
 08/30  11:00:00,1496.89548556,153.921654204,518.057461609,0.0,243.2593065,310.10971186,137.687656323,40.4727398998,70.808374512,26.4065419108
 08/30  12:00:00,1462.98611793,161.791194845,518.022729411,0.0,243.2593065,310.10971186,119.690322272,22.5629746722,70.808374512,26.3189730876
 08/30  13:00:00,1500.02545074,165.65305398,517.955988435,0.0,243.2593065,302.612436532,99.0247548174,15.9692557515,56.6466996096,26.4087994563
 08/30  14:00:00,1503.86644988,169.38776073,517.984377899,0.0,243.2593065,302.612436532,79.0350702697,10.1753074833,42.4850247072,26.3747380793
 08/30  15:00:00,1507.3643048,172.851311116,517.964034492,0.0,243.2593065,302.612436532,78.4562091234,4.24238561769,56.6466996096,17.5671238961
 08/30  16:00:00,1515.309551,174.028164053,518.135154327,0.0,243.2593065,310.10971186,114.140777233,2.91514532958,84.9700494144,26.2555824891
 08/30  17:00:00,1513.24759699,172.279410664,517.862909961,0.0,243.2593065,310.10971186,99.6559935601,5.97851237396,84.9700494144,8.70743177171
 08/30  18:00:00,1176.72902337,97.6920186373,521.505305573,0.0,166.938926447,199.110933808,129.329200163,35.6703728664,84.9700494144,8.68877788177
 08/30  19:00:00,1187.58715019,97.6920186373,523.640674322,0.0,166.938926447,191.61365848,132.948198079,58.9449916274,56.6466996096,17.3565068423
 08/30  20:00:00,1052.88510921,97.6920186373,522.881020022,0.0,100.150657288,124.558693486,165.123693149,99.7892376831,56.6466996096,8.68775585588
 08/30  21:00:00,1014.01600257,97.6920186373,523.58529898,0.0,100.150657288,124.558693486,167.408288426,116.248132608,42.4850247072,8.67513111119
 08/30  22:00:00,946.326514603,97.6920186373,523.618752017,0.0,46.0930336215,124.558693486,171.171294332,134.17419236,28.3233498048,8.67375216768
 08/30  23:00:00,947.244565112,97.6920186373,523.734640989,0.0,46.0930336215,124.558693486,176.302498804,153.468508659,14.1616749024,8.67231524269
 08/30  24:00:00,934.078418081,97.6920186373,522.90269254,0.0,46.0930336215,113.312780494,190.16977887,175.832468036,5.66466996096,8.67264087328
 08/31  01:00:00,934.94920895,97.6920186373,523.814541543,0.0,46.0930336215,113.312780494,206.934244567,192.596495343,5.66466996096,8.67307926344
 08/31  02:00:00,934.951872329,97.6920186373,523.837254822,0.0,46.0930336215,113.312780494,226.178860306,211.840701841,5.66466996096,8.67348850432
 08/31  03:00:00,934.908003854,97.6920186373,523.816114361,0.0,46.0930336215,113.312780494,242.124959972,227.786424666,5.66466996096,8.67386534432
 08/31  04:00:00,1023.75056896,97.6920186373,522.692022985,0.0,100.150657288,148.969399434,239.236159116,224.899039428,5.66466996096,8.67244972718
 08/31  05:00:00,1023.86931187,105.698805893,515.888954769,0.0,100.150657288,149.894399434,343.60625426,320.770261684,14.1616749024,8.67431767313
 08/31  06:00:00,1244.79094771,112.107407881,514.246902138,0.0,176.471037341,302.612436532,265.40250842,228.404996121,28.3233498048,8.67416249488
 08/31  07:00:00,1371.48968642,118.748967732,514.263501582,0.0,243.2593065,310.10971186,267.68418512,207.768647934,42.4850247072,17.4305124797
 08/31  08:00:00,1423.09910923,122.761458135,518.34490447,0.0,243.2593065,310.10971186,257.693840505,183.562656852,56.6466996096,17.484484043
 08/31  09:00:00,1463.1927566,126.721887415,520.247425457,0.0,243.2593065,302.612436532,229.760133112,160.995546015,42.4850247072,26.2795623894
 08/31  10:00:00,1474.86958062,131.403176203,519.734004048,0.0,243.2593065,310.10971186,234.838144303,137.652034138,70.808374512,26.3777356524
 08/31  11:00:00,1481.14955071,137.206517966,519.143056924,0.0,243.2593065,310.10971186,209.420583524,112.20343656,70.808374512,26.4087724513
 08/31  12:00:00,1445.58601307,144.144955957,518.398210018,0.0,243.2593065,310.10971186,166.522600297,78.1615074179,70.808374512,17.5527183667
 08/31  13:00:00,1486.62796713,151.9640544,518.209774804,0.0,243.2593065,302.612436532,127.375362401,44.3175997678,56.6466996096,26.4110630236
 08/31  14:00:00,1495.66488649,161.097396128,518.025653287,0.0,243.2593065,302.612436532,93.8029240228,24.9407719559,42.4850247072,26.3771273597
 08/31  15:00:00,1502.28627478,167.681587792,518.025924001,0.0,243.2593065,302.612436532,97.152795166,14.1605979647,56.6466996096,26.3454975917
 08/31  16:00:00,1514.31883309,173.031960487,518.043010307,0.0,243.2593065,310.10971186,109.115165355,6.63411802341,84.9700494144,17.5109979171
 08/31  17:00:00,1516.22287588,174.986305758,518.079869056,0.0,243.2593065,310.10971186,107.810529537,5.44609433086,84.9700494144,17.3943857916
 08/31  18:00:00,1176.93600963,97.6920186373,521.721542753,0.0,166.938926447,199.110933808,130.364186409,36.7059185852,84.9700494144,8.68821840954
 08/31  19:00:00,1187.67890678,97.6920186373,523.744156816,0.0,166.938926447,191.61365848,123.486819894,58.1522184431,56.6466996096,8.68790184142
 08/31  20:00:00,1052.91023808,97.6920186373,522.87108704,0.0,100.150657288,124.558693486,158.403716792,93.0692678382,56.6466996096,8.68774934381
 08/31  21:00:00,1014.15968324,97.6920186373,523.695662119,0.0,100.150657288,124.558693486,165.843524913,106.028621944,42.4850247072,17.3298782619
 08/31  22:00:00,946.274729091,97.6920186373,523.557336305,0.0,46.0930336215,124.558693486,161.571896804,124.575682261,28.3233498048,8.67286473833
 08/31  23:00:00,946.956688153,97.6920186373,523.439560321,0.0,46.0930336215,124.558693486,155.515210836,132.680313866,14.1616749024,8.67322206708
 08/31  24:00:00,934.077498184,97.6920186373,522.89864943,0.0,46.0930336215,113.312780494,160.957615158,146.619358994,5.66466996096,8.67358620285
 09/01  01:00:00,935.497031421,97.6920186373,524.341740831,0.0,46.0930336215,113.312780494,199.237920282,184.899155678,5.66466996096,8.67409464322
 09/01  02:00:00,921.544122684,97.6920186373,514.833521785,0.0,46.0930336215,113.312780494,260.037203207,245.699831661,5.66466996096,8.67270158482
 09/01  03:00:00,911.289693814,97.6920186373,509.108989934,0.0,46.0930336215,113.312780494,294.897835746,280.560095753,5.66466996096,8.67307003217
 09/01  04:00:00,1001.83729814,97.6920186373,507.769562987,0.0,100.150657288,148.969399434,311.678072695,297.339954632,5.66466996096,8.6734481018
 09/01  05:00:00,1011.66713243,104.672022045,509.680772613,0.0,100.150657288,149.894399434,447.033327764,424.197819734,14.1616749024,8.67383312839
 09/01  06:00:00,1243.05372044,110.626834924,517.486075075,0.0,176.471037341,302.612436532,369.06002342,332.062459253,28.3233498048,8.67421436236
 09/01  07:00:00,1366.57275598,115.75928519,517.162068079,0.0,243.2593065,310.10971186,367.152256191,307.235617354,42.4850247072,17.4316141299
 09/01  08:00:00,1403.73033477,117.221299828,512.513834707,0.0,243.2593065,310.10971186,360.845101297,286.711025988,56.6466996096,17.4873756993
 09/01  09:00:00,1432.44546677,118.383825816,507.37101581,0.0,243.2593065,302.612436532,326.571729102,266.560712731,42.4850247072,17.5259916639
 09/01  10:00:00,1442.94157091,119.653631455,507.553311243,0.0,243.2593065,310.10971186,327.188462118,230.002255477,70.808374512,26.3778321293
 09/01  11:00:00,1447.11677356,121.35028185,507.530519632,0.0,243.2593065,310.10971186,301.506888067,204.287355219,70.808374512,26.4111583358
 09/01  12:00:00,1414.09712012,124.48840947,510.986080941,0.0,243.2593065,310.10971186,268.972808783,171.843870421,70.808374512,26.3205638508
 09/01  13:00:00,1473.82928476,139.646805928,517.824038899,0.0,243.2593065,302.612436532,179.967778966,96.9106800225,56.6466996096,26.4103993343
 09/01  14:00:00,1487.79691876,153.631202239,517.631197921,0.0,243.2593065,302.612436532,116.954414247,48.0925154754,42.4850247072,26.376874064
 09/01  15:00:00,1495.51344271,161.398165712,517.599336162,0.0,243.2593065,302.612436532,101.293053378,27.0742930616,56.6466996096,17.5720607068
 09/01  16:00:00,1506.1718466,165.663156822,517.369944104,0.0,243.2593065,310.10971186,131.550086476,20.3212355216,84.9700494144,26.2588015401
 09/01  17:00:00,1506.18106962,165.873060072,517.181162749,0.0,243.2593065,310.10971186,114.364829643,20.6876766915,84.9700494144,8.70710353696
 09/01  18:00:00,1176.71348804,97.6920186373,521.449951225,0.0,166.938926447,199.110933808,161.230505779,58.9034662033,84.9700494144,17.3569901611
 09/01  19:00:00,1187.06783458,97.6920186373,523.936522116,0.0,166.938926447,191.61365848,143.256606429,77.9218082667,56.6466996096,8.68809855272
 09/01  20:00:00,1052.5209167,97.6920186373,523.251575555,0.0,100.150657288,124.558693486,184.792869124,119.458826791,56.6466996096,8.68734272365
 09/01  21:00:00,1014.27133231,97.6920186373,524.412432327,0.0,100.150657288,124.558693486,201.090804548,149.930328546,42.4850247072,8.6754512949
 09/01  22:00:00,937.110905759,97.6920186373,517.492869817,0.0,46.0930336215,124.558693486,238.222350206,201.224844896,28.3233498048,8.67415550532
 09/01  23:00:00,924.204289401,97.6920186373,509.154430302,0.0,46.0930336215,124.558693486,264.255295639,241.420881201,14.1616749024,8.67273953564
 09/01  24:00:00,909.234415119,97.6920186373,508.762728345,0.0,46.0930336215,113.312780494,293.128812013,278.790009605,5.66466996096,8.67413244698
 09/02  01:00:00,907.720542668,97.6920186373,508.05827118,0.0,46.0930336215,113.312780494,321.225387198,306.887171761,5.66466996096,8.67354547589
 09/02  02:00:00,913.307427911,97.6920186373,512.467958247,0.0,46.0930336215,113.312780494,346.789586046,332.450896427,5.66466996096,8.67401965861
 09/02  03:00:00,922.65710174,97.6920186373,520.724204608,0.0,46.0930336215,113.312780494,366.275455164,343.283313821,5.66466996096,17.3274713817
 09/02  04:00:00,930.186276342,97.6920186373,517.918587959,0.0,55.6251445156,113.312780494,345.381565391,331.043477802,5.66466996096,8.67341762757
 09/02  05:00:00,922.550449523,97.6920186373,511.458968411,0.0,55.6251445156,113.312780494,351.609887823,328.774398297,14.1616749024,8.67381462375
 09/02  06:00:00,982.412822792,97.6920186373,510.60741372,0.0,65.1572554096,176.889270242,306.827119298,269.829555534,28.3233498048,8.67421395944
 09/02  07:00:00,1103.73336441,101.329222532,510.877132626,0.0,109.682768182,220.96816451,391.44936108,340.29151013,42.4850247072,8.67282624318
 09/02  08:00:00,1115.72957876,100.854044516,511.196054675,0.0,109.682768182,220.96816451,354.229378067,288.882234599,56.6466996096,8.7004438584
 09/02  09:00:00,1230.40553873,103.468411603,511.915897726,0.0,131.945524568,266.955817592,297.107718521,237.188936364,42.4850247072,17.4337574498
 09/02  10:00:00,1245.53450971,104.398937336,516.247546021,0.0,131.945524568,274.45309292,290.256679847,201.965747114,70.808374512,17.4825582205
 09/02  11:00:00,1255.79311006,105.316853882,522.19794151,0.0,131.945524568,274.45309292,271.198249899,182.905404728,70.808374512,17.4844706588
 09/02  12:00:00,1224.92547659,105.884288359,522.637577116,0.0,131.945524568,274.45309292,258.572291396,170.279820599,70.808374512,17.4840962847
 09/02  13:00:00,1217.59994744,106.111772025,522.503992419,0.0,131.945524568,266.955817592,248.871229963,166.012380706,56.6466996096,26.212149648
 09/02  14:00:00,1217.66970582,106.23968664,522.462547442,0.0,131.945524568,266.955817592,226.045440535,166.079865394,42.4850247072,17.4805504334
 09/02  15:00:00,1131.58042063,97.6920186373,521.667494389,0.0,109.682768182,212.545889182,200.700369574,126.571153769,56.6466996096,17.482516195
 09/02  16:00:00,1141.03106188,97.6920186373,523.846391578,0.0,109.682768182,220.04316451,229.462024873,127.00768921,84.9700494144,17.4842862481
 09/02  17:00:00,1098.80345024,97.6920186373,523.930975371,0.0,109.682768182,220.04316451,231.576752177,129.178187891,84.9700494144,17.4285148709
 09/02  18:00:00,1059.76788491,97.6920186373,523.837981345,0.0,100.150657288,199.110933808,246.853768665,153.2109235,84.9700494144,8.67279575072
 09/02  19:00:00,1068.44671135,97.6920186373,523.812080018,0.0,100.150657288,191.61365848,227.555920139,162.236077894,56.6466996096,8.67314263587
 09/02  20:00:00,955.887287805,97.6920186373,522.914531442,0.0,55.6251445156,124.558693486,273.194647579,207.874416752,56.6466996096,8.67353121775
 09/02  21:00:00,956.28705178,97.6920186373,523.762627443,0.0,55.6251445156,124.558693486,268.308592761,217.1496433,42.4850247072,8.67392475336
 09/02  22:00:00,945.183151123,97.6920186373,523.082892793,0.0,46.0930336215,124.558693486,274.787497968,237.789825186,28.3233498048,8.6743229768
 09/02  23:00:00,946.741259985,97.6920186373,523.387450996,0.0,46.0930336215,124.558693486,266.966595882,244.132002256,14.1616749024,8.67291872357
 09/02  24:00:00,928.703450895,97.6920186373,519.341224114,0.0,46.0930336215,113.312780494,272.905414009,258.567445227,5.66466996096,8.67329882102
 09/03  01:00:00,910.278804681,97.6920186373,514.341833121,0.0,34.9616554283,113.312780494,287.711859355,273.373389617,5.66466996096,8.67379977702
 09/03  02:00:00,907.248779965,97.6920186373,512.523641465,0.0,34.9616554283,113.312780494,298.246331523,283.907392341,5.66466996096,8.67426922116
 09/03  03:00:00,907.795100264,97.6920186373,512.821016826,0.0,34.9616554283,113.312780494,300.292499592,285.955612055,5.66466996096,8.672217576
 09/03  04:00:00,918.834055952,97.6920186373,512.965233033,0.0,44.4937663224,113.312780494,291.280846087,276.942878013,5.66466996096,8.67329811241
 09/03  05:00:00,917.546238836,97.6920186373,512.61011344,0.0,44.4937663224,113.312780494,306.71763681,283.88225418,14.1616749024,8.67370772756
 09/03  06:00:00,978.680698134,97.6920186373,512.552231152,0.0,54.0258772165,176.889270242,266.641237023,229.643762566,28.3233498048,8.67412465207
 09/03  07:00:00,982.495926966,97.6920186373,512.7265914,0.0,54.0258772165,184.38654557,280.033804198,220.221087186,42.4850247072,17.3276923054
 09/03  08:00:00,1062.46350087,97.6920186373,512.827433118,0.0,65.1572554096,220.04316451,263.295949734,197.951824808,56.6466996096,8.69742531627
 09/03  09:00:00,1053.30123027,97.6920186373,512.164659805,0.0,65.1572554096,212.545889182,252.254228786,192.344158882,42.4850247072,17.4250451966
 09/03  10:00:00,1058.69107938,97.6920186373,511.466049857,0.0,65.1572554096,220.04316451,283.984504858,195.702887733,70.808374512,17.4732426126
 09/03  11:00:00,1060.61904506,97.6920186373,511.998356433,0.0,65.1572554096,220.04316451,268.105989717,179.823355877,70.808374512,17.4742593278
 09/03  12:00:00,1063.31980325,97.6920186373,513.3985454,0.0,65.1572554096,220.04316451,247.904055654,159.620409438,70.808374512,17.4752717041
 09/03  13:00:00,1068.41255631,97.6920186373,521.700669119,0.0,65.1572554096,212.545889182,206.0779703,131.954988929,56.6466996096,17.4762817609
 09/03  14:00:00,1070.4974347,97.6920186373,523.210108796,0.0,65.1572554096,212.545889182,157.498943062,97.5402084553,42.4850247072,17.4737098994
 09/03  15:00:00,1070.34152897,97.6920186373,523.103394379,0.0,65.1572554096,212.545889182,153.932472786,79.8148802228,56.6466996096,17.4708929532
 09/03  16:00:00,1044.75196938,97.6920186373,522.870905049,0.0,65.1572554096,220.04316451,179.049338834,76.6053170192,84.9700494144,17.4739724007
 09/03  17:00:00,998.698536595,97.6920186373,523.585408373,0.0,54.0258772165,184.38654557,190.174692125,87.7793858884,84.9700494144,17.4252568226
 09/03  18:00:00,967.929424236,97.6920186373,523.297507517,0.0,44.4937663224,163.454314868,205.557125788,111.912874644,84.9700494144,8.67420172968
 09/03  19:00:00,976.395403964,97.6920186373,523.010410275,0.0,44.4937663224,155.95703954,176.758980564,111.437645425,56.6466996096,8.67463553017
 09/03  20:00:00,944.892641037,97.6920186373,522.972327572,0.0,44.4937663224,124.558693486,191.556157041,126.236223265,56.6466996096,8.67323416575
 09/03  21:00:00,944.448548512,97.6920186373,522.998609332,0.0,44.4937663224,124.558693486,181.256594289,130.097929754,42.4850247072,8.67363982808
 09/03  22:00:00,934.283976311,97.6920186373,523.011087845,0.0,34.9616554283,124.558693486,180.389837506,143.39243206,28.3233498048,8.67405564069
 09/03  23:00:00,935.321535686,97.6920186373,523.038843779,0.0,34.9616554283,124.558693486,174.549826801,151.713677773,14.1616749024,8.67447412591
 09/03  24:00:00,922.452922707,97.6920186373,522.512664849,0.0,34.9616554283,113.312780494,180.682759453,166.343967805,5.66466996096,8.67412168798
 09/04  01:00:00,923.220943739,97.6920186373,523.331561037,0.0,34.9616554283,113.312780494,199.214149373,184.875921533,5.66466996096,8.67355787891
 09/04  02:00:00,923.319795843,97.6920186373,523.455447032,0.0,34.9616554283,113.312780494,224.482073309,210.143340004,5.66466996096,8.67406334423
 09/04  03:00:00,923.2910837,97.6920186373,523.439329873,0.0,34.9616554283,113.312780494,254.942801161,231.950440366,5.66466996096,17.3276908336
