Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  04:00:00,933.592051649,97.6920186373,523.369284549,0.0,44.4937663224,113.312780494,247.588857092,233.250616165,5.66466996096,8.67357096629
 09/04  05:00:00,933.563097323,97.6920186373,523.406525253,0.0,44.4937663224,113.312780494,262.657062241,239.821387223,14.1616749024,8.67400011639
 09/04  06:00:00,996.18694497,97.6920186373,521.325906829,0.0,54.0258772165,176.889270242,233.37444004,196.376650944,28.3233498048,8.67443929193
 09/04  07:00:00,997.726135401,97.6920186373,522.818382538,0.0,54.0258772165,184.38654557,226.008730637,174.850794387,42.4850247072,8.67291154304
 09/04  08:00:00,1077.38576362,97.6920186373,522.833496521,0.0,65.1572554096,220.04316451,199.627923599,134.281983294,56.6466996096,8.69924069529
 09/04  09:00:00,1069.81779875,97.6920186373,522.673883321,0.0,65.1572554096,212.545889182,166.096999216,106.18604808,42.4850247072,17.425926429
 09/04  10:00:00,1077.02766968,97.6920186373,522.338748432,0.0,65.1572554096,220.04316451,176.315067384,88.0292636883,70.808374512,17.4774291833
 09/04  11:00:00,1078.81606382,97.6920186373,523.103482857,0.0,65.1572554096,220.04316451,167.831005213,79.5516754049,70.808374512,17.470955296
 09/04  12:00:00,1077.76364956,97.6920186373,522.995035472,0.0,65.1572554096,220.04316451,161.404235887,73.1237442534,70.808374512,17.4721171219
 09/04  13:00:00,1070.50712889,97.6950582656,523.158260791,0.0,65.1572554096,212.545889182,137.246369911,63.1264755231,56.6466996096,17.4731947782
 09/04  14:00:00,1070.44123936,97.711543333,523.063550848,0.0,65.1572554096,212.545889182,119.032341131,59.0730260723,42.4850247072,17.4742903519
 09/04  15:00:00,1070.29846863,97.7314703627,522.921546677,0.0,65.1572554096,212.545889182,124.780938595,50.6588535926,56.6466996096,17.4753853929
 09/04  16:00:00,1044.40088991,97.7320262067,522.417538873,0.0,65.1572554096,220.04316451,155.398660989,52.9518227484,84.9700494144,17.4767888266
 09/04  17:00:00,997.77359195,97.6985505455,522.623809485,0.0,54.0258772165,184.38654557,163.088789667,60.6921613364,84.9700494144,17.4265789162
 09/04  18:00:00,967.309588993,97.6987654343,522.634272476,0.0,44.4937663224,163.454314868,162.150304077,68.5057609185,84.9700494144,8.67449374435
 09/04  19:00:00,976.326036294,97.697751795,522.866782334,0.0,44.4937663224,155.95703954,139.780037313,74.4601983406,56.6466996096,8.67313936256
 09/04  20:00:00,944.892311013,97.6954181722,522.915672441,0.0,44.4937663224,124.558693486,160.104165367,94.7839285079,56.6466996096,8.67353724939
 09/04  21:00:00,944.446408381,97.6920415968,522.964581232,0.0,44.4937663224,124.558693486,155.580344354,104.421354593,42.4850247072,8.67396505378
 09/04  22:00:00,934.312012161,97.6920186373,523.026583978,0.0,34.9616554283,124.558693486,158.592461773,121.594710676,28.3233498048,8.6744012925
 09/04  23:00:00,935.680294298,97.6920186373,523.399337097,0.0,34.9616554283,124.558693486,173.380837694,141.890875824,14.1616749024,17.328286967
 09/04  24:00:00,922.599184362,97.6920186373,522.657335197,0.0,34.9616554283,113.312780494,193.367934378,179.029391475,5.66466996096,8.67387294213
 09/05  01:00:00,934.643764958,97.6920186373,523.550019756,0.0,46.0930336215,113.312780494,217.277697149,202.938559347,5.66466996096,8.67446784072
 09/05  02:00:00,934.637263542,97.6920186373,523.540456027,0.0,46.0930336215,113.312780494,231.333372425,216.993746642,5.66466996096,8.67495582227
 09/05  03:00:00,934.629738902,97.6920186373,523.534433896,0.0,46.0930336215,113.312780494,240.353877591,226.01561586,5.66466996096,8.67359177072
 09/05  04:00:00,1028.20220664,97.6920186373,523.286661116,0.0,100.150657288,148.969399434,230.217887437,215.879184759,5.66466996096,8.6740327177
 09/05  05:00:00,1024.38131062,98.257587241,519.689583524,0.0,100.150657288,149.894399434,436.228833131,413.392666426,14.1616749024,8.67449180233
 09/05  06:00:00,1251.10363647,101.541749314,522.001701314,0.0,176.471037341,302.612436532,267.573128401,230.574827777,28.3233498048,8.67495081962
 09/05  07:00:00,1369.66704559,106.171411143,521.656627972,0.0,243.2593065,310.10971186,237.236419987,177.316960951,42.4850247072,17.4344343295
 09/05  08:00:00,1414.89106269,109.939193365,521.844865142,0.0,243.2593065,310.10971186,209.597985925,135.460159815,56.6466996096,17.4911265006
 09/05  09:00:00,1453.32047609,115.068158953,521.816714432,0.0,243.2593065,302.612436532,163.925763351,103.910421598,42.4850247072,17.5303170455
 09/05  10:00:00,1467.77666467,122.796985823,520.990473342,0.0,243.2593065,310.10971186,171.68763994,74.4931482114,70.808374512,26.3861172166
 09/05  11:00:00,1476.63636353,130.858268932,520.755538635,0.0,243.2593065,310.10971186,151.383288373,54.1576369451,70.808374512,26.4172769155
 09/05  12:00:00,1442.20469832,138.7865831,520.094373442,0.0,243.2593065,310.10971186,132.66114074,35.5230649292,70.808374512,26.3297012984
 09/05  13:00:00,1487.30367618,151.501934587,519.07724044,0.0,243.2593065,302.612436532,99.242154366,16.1794947232,56.6466996096,26.4159600332
 09/05  14:00:00,1498.47589131,163.091537725,518.603745027,0.0,243.2593065,302.612436532,74.2572315665,5.38809540567,42.4850247072,26.3841114536
 09/05  15:00:00,1502.46660831,167.144953293,518.57666577,0.0,243.2593065,302.612436532,85.5064150264,2.50850209733,56.6466996096,26.3512133194
 09/05  16:00:00,1510.68964061,168.941724194,518.378932717,0.0,243.2593065,310.10971186,103.418752509,0.930501759392,84.9700494144,17.5182013347
 09/05  17:00:00,1512.46701001,170.594650702,518.529186299,0.0,243.2593065,310.10971186,102.440712809,0.0722141710476,84.9700494144,17.3984492237
 09/05  18:00:00,1177.36990793,98.1416675316,521.498477547,0.0,166.938926447,199.110933808,97.0426481078,3.38345886379,84.9700494144,8.68913982962
 09/05  19:00:00,1186.49518108,98.2576532595,522.674139205,0.0,166.938926447,191.61365848,72.5775157152,7.24191993798,56.6466996096,8.68889616758
 09/05  20:00:00,1051.50902566,97.8344515032,521.994065095,0.0,100.150657288,124.558693486,81.7223845784,16.3848647276,56.6466996096,8.69082024128
 09/05  21:00:00,1013.2267426,97.7815512634,523.208468708,0.0,100.150657288,124.558693486,84.6004377032,24.7834729517,42.4850247072,17.3319400443
 09/05  22:00:00,946.48784084,97.7404686623,523.663745319,0.0,46.0930336215,124.558693486,92.7538757551,55.7565279917,28.3233498048,8.67399795862
 09/05  23:00:00,947.142504936,97.7206815362,523.54147745,0.0,46.0930336215,124.558693486,109.498870532,86.6627444254,14.1616749024,8.67445120384
 09/05  24:00:00,934.057086039,97.7048203639,522.814885493,0.0,46.0930336215,113.312780494,131.334714191,116.995132585,5.66466996096,8.67491164451
 09/06  01:00:00,935.005398231,97.6934762904,523.812399302,0.0,46.0930336215,113.312780494,156.496809853,142.158450963,5.66466996096,8.67368892985
 09/06  02:00:00,934.859222045,97.6920186373,523.685111491,0.0,46.0930336215,113.312780494,174.657367102,160.318514113,5.66466996096,8.67418302845
 09/06  03:00:00,934.787902556,97.6920186373,523.643436488,0.0,46.0930336215,113.312780494,185.389976496,171.050638539,5.66466996096,8.67466799543
 09/06  04:00:00,1025.24308237,97.6920186373,523.558986586,0.0,100.150657288,148.969399434,177.163845449,162.82402556,5.66466996096,8.67514992811
 09/06  05:00:00,1031.86190556,106.078096843,520.839557314,0.0,100.150657288,149.894399434,278.311330101,255.475853868,14.1616749024,8.67380133099
 09/06  06:00:00,1263.56724156,116.294795619,521.098382888,0.0,176.471037341,302.612436532,185.908908014,148.911300459,28.3233498048,8.67425774991
 09/06  07:00:00,1391.14688796,129.419627069,519.898929996,0.0,243.2593065,310.10971186,167.076994613,107.158182257,42.4850247072,17.433787648
 09/06  08:00:00,1441.49021271,138.900991664,519.481994794,0.0,243.2593065,310.10971186,146.276016403,72.1391381406,56.6466996096,17.4901786532
 09/06  09:00:00,1482.60423549,147.297003386,518.835988438,0.0,243.2593065,302.612436532,111.371808302,42.5983976354,42.4850247072,26.2883859597
 09/06  10:00:00,1496.24780877,153.656670792,518.560834186,0.0,243.2593065,310.10971186,114.115332218,22.6464013397,70.808374512,20.660556366
 09/06  11:00:00,1505.37915016,161.908282027,518.381964631,0.0,243.2593065,310.10971186,113.079382512,10.1194827681,70.808374512,32.151525232
 09/06  12:00:00,1471.46690029,170.22564085,517.875934411,0.0,243.2593065,310.10971186,90.3994621272,2.03299719957,70.808374512,17.5580904156
 09/06  13:00:00,1511.47201563,177.312792411,517.415244408,0.0,243.2593065,302.612436532,83.0681982923,0.0,56.6466996096,26.4214986827
 09/06  14:00:00,1517.59898336,183.310280291,517.468754067,0.0,243.2593065,302.612436532,68.8730885824,0.0,42.4850247072,26.3880638752
 09/06  15:00:00,1522.4299598,187.897830635,517.647083602,0.0,243.2593065,302.612436532,82.9988237352,0.0,56.6466996096,26.3521241256
 09/06  16:00:00,1535.38345043,193.97358198,517.845968292,0.0,243.2593065,310.10971186,102.487903999,0.0,84.9700494144,17.5178545845
 09/06  17:00:00,1541.19610686,199.633671509,518.018183248,0.0,243.2593065,310.10971186,102.369342186,0.0,84.9700494144,17.3992927713
 09/06  18:00:00,1181.04239397,102.215828773,520.911469827,0.0,166.938926447,199.110933808,93.6609073967,0.0,84.9700494144,8.69085798226
 09/06  19:00:00,1189.53153751,101.021368229,521.874833802,0.0,166.938926447,191.61365848,65.3373133883,0.0,56.6466996096,8.6906137787
 09/06  20:00:00,1053.17687397,98.6781623846,521.858169606,0.0,100.150657288,124.558693486,76.8526341233,2.84523542949,56.6466996096,17.3606990843
 09/06  21:00:00,1012.29159633,98.0242333823,521.343637108,0.0,100.150657288,124.558693486,62.3091295125,11.1473219199,42.4850247072,8.6767828854
 09/06  22:00:00,945.117133485,97.7482476628,522.323993849,0.0,46.0930336215,124.558693486,82.9010113742,45.9037081193,28.3233498048,8.67395345007
 09/06  23:00:00,947.018461496,97.7211729547,523.479970423,0.0,46.0930336215,124.558693486,106.736639956,83.900551448,14.1616749024,8.6744136055
 09/06  24:00:00,933.734397926,97.7029152811,522.577704009,0.0,46.0930336215,113.312780494,134.813681723,120.474119843,5.66466996096,8.67489191873
 09/07  01:00:00,932.978360153,97.6925797004,522.509388112,0.0,46.0930336215,113.312780494,160.880003968,146.541652159,5.66466996096,8.67368184818
 09/07  02:00:00,922.381256711,97.6920186373,515.047202263,0.0,46.0930336215,113.312780494,184.41031844,170.071453586,5.66466996096,8.67419489297
 09/07  03:00:00,915.108115298,97.6920186373,510.709609946,0.0,46.0930336215,113.312780494,211.230547136,196.891176534,5.66466996096,8.67470064089
 09/07  04:00:00,1005.52663381,97.6920186373,511.009599259,0.0,100.150657288,148.969399434,207.428292942,193.088419092,5.66466996096,8.67520388907
 09/07  05:00:00,1027.85457502,113.61104725,513.161270567,0.0,100.150657288,149.894399434,297.502085795,274.664722083,14.1616749024,8.675688809
 09/07  06:00:00,1264.22960769,124.005431121,516.040188873,0.0,176.471037341,302.612436532,205.895597843,168.896857834,28.3233498048,8.67539020384
 09/07  07:00:00,1401.23685572,141.824698584,517.634478603,0.0,243.2593065,310.10971186,173.632357441,113.712014933,42.4850247072,17.4353178001
 09/07  08:00:00,1450.95801238,150.238045069,517.670687808,0.0,243.2593065,310.10971186,141.363607065,67.2260483121,56.6466996096,17.4908591434
 09/07  09:00:00,1490.6935908,156.395791024,517.887635741,0.0,243.2593065,302.612436532,106.857489859,38.0812481422,42.4850247072,26.2912170093
 09/07  10:00:00,1503.55864973,161.671506929,517.899676226,0.0,243.2593065,310.10971186,122.065284259,24.8665857271,70.808374512,26.3903240202
 09/07  11:00:00,1507.97847929,165.165221006,517.757689005,0.0,243.2593065,310.10971186,115.781956065,18.5534550938,70.808374512,26.4201264594
 09/07  12:00:00,1470.61378284,169.702752716,517.585452573,0.0,243.2593065,310.10971186,99.5179533025,11.1464454374,70.808374512,17.563133353
 09/07  13:00:00,1509.29861201,175.000673517,517.585372921,0.0,243.2593065,302.612436532,94.685249666,2.81569331698,56.6466996096,35.2228567395
 09/07  14:00:00,1514.48822169,179.975270109,517.707286524,0.0,243.2593065,302.612436532,60.1267051215,0.0430315839703,42.4850247072,17.5986488303
 09/07  15:00:00,1519.01643808,184.560121229,517.72080653,0.0,243.2593065,302.612436532,83.0026132336,0.0,56.6466996096,26.355913624
 09/07  16:00:00,1530.50706248,189.228581794,517.887630779,0.0,243.2593065,310.10971186,111.235744547,0.0,84.9700494144,26.2656951322
 09/07  17:00:00,1533.86078831,192.292585204,518.116278174,0.0,243.2593065,310.10971186,93.680089005,0.0,84.9700494144,8.71003959062
 09/07  18:00:00,1179.24877861,99.8189573017,521.585730312,0.0,166.938926447,199.110933808,93.828702762,0.167525969141,84.9700494144,8.69112737845
 09/07  19:00:00,1189.20932595,99.7977084296,522.838663268,0.0,166.938926447,191.61365848,77.0239346486,3.01567888382,56.6466996096,17.3615561552
 09/07  20:00:00,1053.20381425,98.3035091789,522.300404862,0.0,100.150657288,124.558693486,76.7398910193,11.4027279095,56.6466996096,8.69046350028
 09/07  21:00:00,1014.21269763,97.9096218566,523.378781302,0.0,100.150657288,124.558693486,69.7949200548,18.6340054411,42.4850247072,8.67588990651
 09/07  22:00:00,946.536210575,97.7594951326,523.695737453,0.0,46.0930336215,124.558693486,75.9994445856,39.0014621024,28.3233498048,8.67463267834
 09/07  23:00:00,947.300296583,97.7325758694,523.704971346,0.0,46.0930336215,124.558693486,92.2495605327,69.4127582411,14.1616749024,8.67512738922
 09/07  24:00:00,933.787943253,97.7138788631,522.558576409,0.0,46.0930336215,113.312780494,116.561101666,102.221577802,5.66466996096,8.6748539031
 09/08  01:00:00,934.727684854,97.7018245756,523.563986142,0.0,46.0930336215,113.312780494,131.979447338,117.640421764,5.66466996096,8.67435561349
 09/08  02:00:00,934.809788723,97.6926743061,523.692206247,0.0,46.0930336215,113.312780494,148.908398028,134.568781293,5.66466996096,8.67494677443
 09/08  03:00:00,934.855985614,97.6920186373,523.756205782,0.0,46.0930336215,113.312780494,180.076339777,157.082002865,5.66466996096,17.329666951
 09/08  04:00:00,1028.68974572,97.6920186373,523.727726361,0.0,100.150657288,148.969399434,173.447627771,159.108286569,5.66466996096,8.67467124096
 09/08  05:00:00,1047.50932479,121.163061955,518.849210826,0.0,100.150657288,149.894399434,257.204948165,234.36807944,14.1616749024,8.67519382212
 09/08  06:00:00,1280.52594342,134.787843776,518.328248298,0.0,176.471037341,302.612436532,182.146931295,145.149673361,28.3233498048,8.67390812981
 09/08  07:00:00,1406.97918078,148.63215976,516.608071548,0.0,243.2593065,310.10971186,165.440743178,105.522337772,42.4850247072,17.4333806992
 09/08  08:00:00,1454.08575253,153.92881926,517.123456793,0.0,243.2593065,310.10971186,141.548295167,67.4109910674,56.6466996096,17.49060449
 09/08  09:00:00,1494.60039899,160.693571677,517.494745332,0.0,243.2593065,302.612436532,95.5386497552,35.5185476803,42.4850247072,17.5350773677
 09/08  10:00:00,1507.74087608,165.879492825,517.850451056,0.0,243.2593065,310.10971186,115.002382941,17.8012148542,70.808374512,26.3927935752
 09/08  11:00:00,1515.24242245,172.15054752,518.015028912,0.0,243.2593065,310.10971186,103.621659906,6.3882254306,70.808374512,26.4250599635
 09/08  12:00:00,1479.68945231,178.514220551,517.8141433,0.0,243.2593065,310.10971186,97.5599723968,0.419802448069,70.808374512,26.3317954368
 09/08  13:00:00,1518.94859783,184.434580373,517.775808729,0.0,243.2593065,302.612436532,83.0712737802,0.0,56.6466996096,26.4245741706
 09/08  14:00:00,1523.86760018,189.289248031,517.808664064,0.0,243.2593065,302.612436532,68.8763488643,0.0,42.4850247072,26.3913241571
 09/08  15:00:00,1527.14399635,192.315947033,518.088192908,0.0,243.2593065,302.612436532,83.0020824544,0.0,56.6466996096,26.3553828448
 09/08  16:00:00,1532.50811274,191.270338534,517.898908791,0.0,243.2593065,310.10971186,102.490465007,0.0,84.9700494144,17.5204155928
 09/08  17:00:00,1530.05840583,189.536425441,517.185804204,0.0,243.2593065,310.10971186,102.370125894,0.0,84.9700494144,17.4000764796
 09/08  18:00:00,1176.67196405,98.7575252543,520.202570883,0.0,166.938926447,199.110933808,99.9925614747,6.3313779818,84.9700494144,8.69113407848
 09/08  19:00:00,1186.14233998,98.4041307472,522.260243125,0.0,166.938926447,191.61365848,90.33439028,24.9980306882,56.6466996096,8.68965998218
 09/08  20:00:00,1051.86226166,97.7613751902,522.568773631,0.0,100.150657288,124.558693486,126.818811632,61.4822064099,56.6466996096,8.68990561235
 09/08  21:00:00,1013.69841835,97.7373314159,523.855630442,0.0,100.150657288,124.558693486,160.063733993,100.245198128,42.4850247072,17.3335111582
 09/08  22:00:00,934.872476751,97.7136830082,515.739659047,0.0,46.0930336215,124.558693486,181.286158524,144.287953259,28.3233498048,8.67485546015
 09/08  23:00:00,924.861827792,97.7001630632,509.146312265,0.0,46.0930336215,124.558693486,203.243399763,180.406350222,14.1616749024,8.67537463934
 09/08  24:00:00,910.350735063,97.6920780313,508.818249412,0.0,46.0930336215,113.312780494,229.280026257,214.941284913,5.66466996096,8.67407138291
 09/09  01:00:00,908.782546782,97.6920186373,508.247365651,0.0,46.0930336215,113.312780494,259.017071039,244.677696582,5.66466996096,8.67470449679
 09/09  02:00:00,907.618628592,97.6920186373,507.914580395,0.0,46.0930336215,113.312780494,287.124186603,272.784234404,5.66466996096,8.67528223781
 09/09  03:00:00,907.734582374,97.6920186373,507.86693035,0.0,46.0930336215,113.312780494,310.79589875,296.455391044,5.66466996096,8.67583774507
 09/09  04:00:00,924.285114235,97.6920186373,512.763711173,0.0,55.6251445156,113.312780494,320.923758389,306.584566128,5.66466996096,8.67452230042
 09/09  05:00:00,935.480272259,97.6920186373,522.823412986,0.0,55.6251445156,113.312780494,348.050318853,325.213597242,14.1616749024,8.67504670873
 09/09  06:00:00,1010.25351281,97.6920186373,531.213847862,0.0,65.1572554096,176.889270242,314.877363095,277.878426553,28.3233498048,8.67558673679
 09/09  07:00:00,1121.72940942,108.7592171,517.830039858,0.0,109.682768182,220.96816451,383.392508309,332.231370004,42.4850247072,8.67611359765
 09/09  08:00:00,1117.78907721,106.309559975,509.299782755,0.0,109.682768182,220.96816451,366.753481522,292.718639742,56.6466996096,17.3881421704
 09/09  09:00:00,1231.53803567,109.656454109,510.123622814,0.0,131.945524568,266.955817592,299.144988293,239.220462443,42.4850247072,17.439501143
 09/09  10:00:00,1245.32429115,110.279935645,512.157660543,0.0,131.945524568,274.45309292,284.280116337,195.980758979,70.808374512,17.4909828462
 09/09  11:00:00,1251.87610339,110.700610368,515.871025686,0.0,131.945524568,274.45309292,273.772229086,185.470056237,70.808374512,17.4937983366
 09/09  12:00:00,1230.51844188,112.829976689,521.533089158,0.0,131.945524568,274.45309292,247.307481063,159.01316475,70.808374512,17.4859418005
 09/09  13:00:00,1227.07165272,116.31166372,521.795695241,0.0,131.945524568,266.955817592,196.843329909,122.708342463,56.6466996096,17.4882878367
 09/09  14:00:00,1230.82637759,120.107875685,521.650715655,0.0,131.945524568,266.955817592,162.682220445,93.9744050151,42.4850247072,26.2227907225
 09/09  15:00:00,1132.02757521,97.6920186373,521.971324682,0.0,109.682768182,212.545889182,130.549700796,56.4168008338,56.6466996096,17.4862003526
 09/09  16:00:00,1141.30207731,97.6920186373,523.95421892,0.0,109.682768182,220.04316451,162.203271786,59.7447008374,84.9700494144,17.4885215344
 09/09  17:00:00,1099.19013565,97.6920186373,524.182726727,0.0,109.682768182,220.04316451,173.12215184,70.7197152196,84.9700494144,17.4323872058
 09/09  18:00:00,1064.09639497,97.6920186373,524.192864255,0.0,100.150657288,199.110933808,197.857091774,104.211384068,84.9700494144,8.67565829217
 09/09  19:00:00,1068.94470626,97.6920186373,524.213943827,0.0,100.150657288,191.61365848,192.98289428,127.661844204,56.6466996096,8.674350467
 09/09  20:00:00,942.054939094,97.6920186373,513.327844414,0.0,55.6251445156,124.558693486,251.084035954,185.762479496,56.6466996096,8.67485684841
 09/09  21:00:00,938.484812884,97.6920186373,511.617882309,0.0,55.6251445156,124.558693486,252.351928878,201.19151607,42.4850247072,8.6753881003
 09/09  22:00:00,928.937208577,97.6920186373,512.004168596,0.0,46.0930336215,124.558693486,256.489449065,219.492202756,28.3233498048,8.67389650409
 09/09  23:00:00,930.017726953,97.6920186373,511.98381162,0.0,46.0930336215,124.558693486,252.344265729,229.507988177,14.1616749024,8.67460265028
 09/09  24:00:00,914.468930596,97.6920186373,510.953507813,0.0,46.0930336215,113.312780494,268.832508471,254.492702092,5.66466996096,8.67513641735
 09/10  01:00:00,899.965710408,97.6920186373,509.279202327,0.0,34.9616554283,113.312780494,295.594838285,281.254365905,5.66466996096,8.6758024192
 09/10  02:00:00,896.384188938,97.6920186373,507.645886782,0.0,34.9616554283,113.312780494,335.019217426,320.679979355,5.66466996096,8.6745681109
 09/10  03:00:00,900.011987196,97.6920186373,510.512529191,0.0,34.9616554283,113.312780494,369.497452175,355.157657531,5.66466996096,8.67512468356
 09/10  04:00:00,926.018034649,97.6920186373,524.377070788,0.0,44.4937663224,113.312780494,388.566387999,365.571601451,5.66466996096,17.3301165876
 09/10  05:00:00,935.986411746,97.6920186373,533.211302177,0.0,44.4937663224,113.312780494,397.692616377,374.855997694,14.1616749024,8.67494378072
 09/10  06:00:00,1004.79912968,97.6920186373,536.347625803,0.0,54.0258772165,176.889270242,354.553840412,317.554992329,28.3233498048,8.67549827822
 09/10  07:00:00,1002.81759183,97.6920186373,534.841399612,0.0,54.0258772165,184.38654557,351.945196649,300.784108839,42.4850247072,8.67606310284
 09/10  08:00:00,1072.09809966,97.6920186373,525.78792983,0.0,65.1572554096,220.04316451,329.435692839,264.088014013,56.6466996096,8.70097921703
 09/10  09:00:00,1054.91137958,97.6920186373,517.231489843,0.0,65.1572554096,212.545889182,300.366524363,240.453911164,42.4850247072,17.4275884913
 09/10  10:00:00,1055.53272481,97.6920186373,511.714581262,0.0,65.1572554096,220.04316451,308.851570478,220.563440269,70.808374512,17.4797556967
 09/10  11:00:00,1057.32277023,97.6920186373,512.355764043,0.0,65.1572554096,220.04316451,280.834106149,192.548293227,70.808374512,17.4774384101
 09/10  12:00:00,1056.32991359,97.6920186373,511.365547638,0.0,65.1572554096,220.04316451,258.071602876,169.784202569,70.808374512,17.4790257948
 09/10  13:00:00,1045.55882131,97.6972774913,509.275562379,0.0,65.1572554096,212.545889182,247.055119545,172.927764382,56.6466996096,17.4806555534
 09/10  14:00:00,1045.46970296,97.7167984397,509.830273598,0.0,65.1572554096,212.545889182,252.798069462,186.584989692,42.4850247072,23.7280550625
 09/10  15:00:00,1069.04758148,97.7238105351,531.297808303,0.0,65.1572554096,212.545889182,276.22225604,199.61661283,56.6466996096,19.9589436009
 09/10  16:00:00,1061.57138155,97.7280877957,548.211372183,0.0,65.1572554096,220.04316451,297.609480568,195.160775117,84.9700494144,17.4786560365
 09/10  17:00:00,1023.59446924,97.7080903629,557.610156198,0.0,54.0258772165,184.38654557,302.822671142,208.913406927,84.9700494144,8.93921479997
 09/10  18:00:00,1012.01915512,97.6990390845,573.866183639,0.0,44.4937663224,163.454314868,359.866068663,257.77924181,84.9700494144,17.116777439
 09/10  19:00:00,1025.38285746,97.6933709996,582.864380759,0.0,44.4937663224,155.95703954,343.556799994,278.234728779,56.6466996096,8.67537160459
 09/10  20:00:00,1004.14277041,97.6920186373,593.679646043,0.0,44.4937663224,124.558693486,383.152538476,317.829902491,56.6466996096,8.67593637533
 09/10  21:00:00,1012.14720029,97.6920186373,602.895537889,0.0,44.4937663224,124.558693486,381.502561453,330.342890691,42.4850247072,8.67464605497
 09/10  22:00:00,1008.08886416,97.6920186373,609.633629862,0.0,34.9616554283,124.558693486,390.392449824,353.393918489,28.3233498048,8.67518152958
 09/10  23:00:00,1011.56327174,97.6920186373,612.320752189,0.0,34.9616554283,124.558693486,388.771714724,365.934298784,14.1616749024,8.67574103757
 09/10  24:00:00,998.685221526,97.6920186373,611.603165281,0.0,34.9616554283,113.312780494,388.954943218,374.615798111,5.66466996096,8.67447514652
 09/11  01:00:00,1007.46750694,97.6920186373,609.17814114,0.0,46.0930336215,113.312780494,395.208577745,380.868785815,5.66466996096,8.67512196855
 09/11  02:00:00,1011.8134986,97.6920186373,613.947282428,0.0,46.0930336215,113.312780494,405.101694449,390.761262912,5.66466996096,8.675761576
 09/11  03:00:00,1011.53422373,97.6920186373,614.114171995,0.0,46.0930336215,113.312780494,411.331220941,396.991933745,5.66466996096,8.67461723479
 09/11  04:00:00,1097.91838948,97.6920186373,610.099112662,0.0,100.150657288,148.969399434,395.160585297,380.820839919,5.66466996096,8.67507541711
 09/11  05:00:00,1096.27462929,98.838218191,605.562827199,0.0,100.150657288,149.894399434,566.392370646,543.554246541,14.1616749024,8.67644920279
 09/11  06:00:00,1317.97175377,102.336097144,602.04476579,0.0,176.471037341,302.612436532,439.680619293,394.025963962,28.3233498048,17.3313055267
 09/11  07:00:00,1422.42318401,105.206651299,587.260478084,0.0,243.2593065,310.10971186,407.960407892,356.745413776,42.4850247072,8.72996940911
 09/11  08:00:00,1450.75333374,106.721699166,571.69869783,0.0,243.2593065,310.10971186,416.148289467,333.268379614,56.6466996096,26.2332102438
 09/11  09:00:00,1458.49370683,108.389969822,542.011767188,0.0,243.2593065,302.612436532,365.652376606,305.627033437,42.4850247072,17.5403184609
 09/11  10:00:00,1446.67647142,110.247533565,520.677386151,0.0,243.2593065,310.10971186,371.536548816,274.333047057,70.808374512,26.3951272473
 09/11  11:00:00,1436.83527356,112.247356793,509.184245488,0.0,243.2593065,310.10971186,330.245775353,233.008482832,70.808374512,26.428918009
 09/11  12:00:00,1407.57232607,115.517139598,512.905261192,0.0,243.2593065,310.10971186,263.99413308,166.845778085,70.808374512,26.3399804833
 09/11  13:00:00,1461.232377,123.887270314,520.766582478,0.0,243.2593065,302.612436532,196.118872421,113.042773633,56.6466996096,26.4293991785
 09/11  14:00:00,1471.60906494,135.192580542,519.815215712,0.0,243.2593065,302.612436532,143.342848411,74.4613748143,42.4850247072,26.3964488892
 09/11  15:00:00,1483.25353782,148.252309299,518.421096586,0.0,243.2593065,302.612436532,129.98391184,46.9765403419,56.6466996096,26.3606718889
 09/11  16:00:00,1497.19899605,156.333180883,517.655416801,0.0,243.2593065,310.10971186,134.490147267,31.9962609035,84.9700494144,17.5238369487
 09/11  17:00:00,1501.69780656,161.35976532,517.145164874,0.0,243.2593065,310.10971186,125.003629898,22.631140177,84.9700494144,17.4024403061
 09/11  18:00:00,1180.86989847,97.7284446734,521.694400063,0.0,166.938926447,199.110933808,132.671097666,39.010111103,84.9700494144,8.69093714834
 09/11  19:00:00,1187.94727828,97.7382389334,523.882333813,0.0,166.938926447,191.61365848,123.832576169,58.4950784747,56.6466996096,8.69079808471
 09/11  20:00:00,1053.12153363,97.7176001514,523.052082738,0.0,100.150657288,124.558693486,173.014959742,99.005784252,56.6466996096,17.3624758799
 09/11  21:00:00,1014.4601114,97.7087063455,524.02655905,0.0,100.150657288,124.558693486,173.543032768,122.380649214,42.4850247072,8.67735884758
 09/11  22:00:00,946.745187356,97.6940903706,524.059757965,0.0,46.0930336215,124.558693486,191.96582646,154.966360985,28.3233498048,8.67611567009
 09/11  23:00:00,945.759574616,97.6920186373,522.827239772,0.0,46.0930336215,124.558693486,199.073227573,176.236707477,14.1616749024,8.67484519307
 09/11  24:00:00,920.287707628,97.6920186373,513.482047694,0.0,46.0930336215,113.312780494,215.402482947,201.062409626,5.66466996096,8.67540335999
 09/12  01:00:00,916.737715936,97.6920186373,511.666801132,0.0,46.0930336215,113.312780494,235.269701641,220.928887116,5.66466996096,8.67614456404
 09/12  02:00:00,916.827284699,97.6920186373,511.966848644,0.0,46.0930336215,113.312780494,244.579115722,230.239504096,5.66466996096,8.67494166457
 09/12  03:00:00,918.36330171,97.6920186373,512.462116662,0.0,46.0930336215,113.312780494,247.422575207,233.082377749,5.66466996096,8.67552749762
 09/12  04:00:00,1010.49144051,97.6920186373,511.750938828,0.0,100.150657288,148.969399434,243.112219262,228.771414097,5.66466996096,8.67613520342
 09/12  05:00:00,1014.91451672,101.915709365,511.469094033,0.0,100.150657288,149.894399434,365.988914125,343.150503861,14.1616749024,8.67673536165
 09/12  06:00:00,1246.66797892,108.973245925,513.510582397,0.0,176.471037341,302.612436532,258.885158443,221.885282572,28.3233498048,8.67652606619
 09/12  07:00:00,1368.54296242,114.853259944,515.005356457,0.0,243.2593065,310.10971186,255.856782483,195.932269057,42.4850247072,17.4394887191
 09/12  08:00:00,1423.22355684,120.349949294,520.181485265,0.0,243.2593065,310.10971186,229.093412168,154.950383883,56.6466996096,17.4963286759
 09/12  09:00:00,1464.06712065,127.209204939,520.525947805,0.0,243.2593065,302.612436532,186.75828071,117.972126101,42.4850247072,26.3011299014
 09/12  10:00:00,1480.06370852,136.792282393,519.371754678,0.0,243.2593065,310.10971186,181.779507552,84.5685029463,70.808374512,26.4026300939
 09/12  11:00:00,1485.39698425,141.118844336,519.264600536,0.0,243.2593065,310.10971186,169.155497873,71.9132956827,70.808374512,26.4338276788
 09/12  12:00:00,1441.92994947,140.662931365,517.975029254,0.0,243.2593065,310.10971186,176.639625068,79.4915268944,70.808374512,26.3397236614
 09/12  13:00:00,1474.16975421,139.807388319,517.784992714,0.0,243.2593065,302.612436532,168.886700675,85.8071454272,56.6466996096,26.432855638
 09/12  14:00:00,1477.45519477,143.937432673,516.931434107,0.0,243.2593065,302.612436532,142.482703101,73.6010100353,42.4850247072,26.3966683585
 09/12  15:00:00,1484.18662331,150.789943044,516.814129301,0.0,243.2593065,302.612436532,137.087205512,54.0747782112,56.6466996096,26.365727691
 09/12  16:00:00,1491.30924979,151.647951784,516.41188832,0.0,243.2593065,310.10971186,155.862548473,53.3688187564,84.9700494144,17.5236803022
 09/12  17:00:00,1488.63271187,149.613700675,515.756918685,0.0,243.2593065,310.10971186,166.856296924,64.4839757448,84.9700494144,17.4022717647
 09/12  18:00:00,1159.20220999,97.7114502584,506.794148705,0.0,166.938926447,199.110933808,208.906160485,115.245318938,84.9700494144,8.69079213233
 09/12  19:00:00,1157.05149974,97.7273634392,505.254353419,0.0,166.938926447,191.61365848,240.697146238,175.359780976,56.6466996096,8.69066565287
 09/12  20:00:00,1043.37913142,97.7113290163,523.559520111,0.0,100.150657288,124.558693486,324.8310567,259.493878778,56.6466996096,8.69047831253
 09/12  21:00:00,1030.92712968,97.7057673976,548.964626347,0.0,100.150657288,124.558693486,337.522884406,277.702246303,42.4850247072,17.3356133963
 09/12  22:00:00,977.086428832,97.6933124098,562.982904816,0.0,46.0930336215,124.558693486,342.394184381,305.394826538,28.3233498048,8.67600803859
 09/12  23:00:00,987.081530503,97.6920186373,572.935439222,0.0,46.0930336215,124.558693486,344.602010409,321.766350845,14.1616749024,8.67398466121
 09/12  24:00:00,979.179906802,97.6920186373,577.796675131,0.0,46.0930336215,113.312780494,349.197276289,334.857263947,5.66466996096,8.67534238137
 09/13  01:00:00,978.123783612,97.6920186373,576.676031024,0.0,46.0930336215,113.312780494,359.176425132,344.835653071,5.66466996096,8.67610210006
 09/13  02:00:00,966.396247698,97.6920186373,563.945213364,0.0,46.0930336215,113.312780494,364.159436361,349.81798243,5.66466996096,8.67678397061
 09/13  03:00:00,959.282136027,97.6920186373,556.124709695,0.0,46.0930336215,113.312780494,370.118187048,355.777984033,5.66466996096,8.67553305437
 09/13  04:00:00,1046.14247171,97.6920186373,552.092236142,0.0,100.150657288,148.969399434,356.524951503,342.18412526,5.66466996096,8.67615628199
 09/13  05:00:00,1040.86544085,103.202732455,539.520331966,0.0,100.150657288,149.894399434,457.100779521,434.2623064,14.1616749024,8.67679821936
 09/13  06:00:00,1261.14579158,109.02806109,532.784300033,0.0,176.471037341,302.612436532,367.705136078,330.705187459,28.3233498048,8.67659881475
 09/13  07:00:00,1369.29695064,114.086723135,520.798293626,0.0,243.2593065,310.10971186,359.66125938,299.736205329,42.4850247072,17.4400293441
 09/13  08:00:00,1397.83619479,115.757090911,508.590758807,0.0,243.2593065,310.10971186,338.214540917,264.070716324,56.6466996096,17.4971249833
 09/13  09:00:00,1435.28123871,117.285313522,509.160923798,0.0,243.2593065,302.612436532,285.283219073,216.495476575,42.4850247072,26.3027177903
 09/13  10:00:00,1452.64603569,120.811248985,512.252971643,0.0,243.2593065,310.10971186,267.053485363,169.843340632,70.808374512,26.4017702188
 09/13  11:00:00,1472.95037732,129.349381898,519.00424668,0.0,243.2593065,310.10971186,218.724198172,121.479573748,70.808374512,26.4362499126
 09/13  12:00:00,1436.47454221,133.533431932,519.691866884,0.0,243.2593065,310.10971186,205.371118631,108.22080169,70.808374512,26.3419424287
 09/13  13:00:00,1469.04603411,133.991278066,518.438428273,0.0,243.2593065,302.612436532,196.969580254,113.890584787,56.6466996096,26.4322958573
 09/13  14:00:00,1461.89941961,133.816620714,513.308658232,0.0,243.2593065,302.612436532,187.991711462,119.107222011,42.4850247072,26.3994647431
 09/13  15:00:00,1452.6180603,133.188333775,507.113424451,0.0,243.2593065,302.612436532,209.410443389,126.399884204,56.6466996096,26.3638595753
 09/13  16:00:00,1453.5101663,132.380991678,504.227935412,0.0,243.2593065,310.10971186,245.828932179,143.333195129,84.9700494144,17.5256876356
 09/13  17:00:00,1451.3667626,132.677252872,502.107401569,0.0,243.2593065,310.10971186,253.293755678,150.919958821,84.9700494144,17.4037474424
 09/13  18:00:00,1177.33748099,97.6920687267,527.559819169,0.0,166.938926447,199.110933808,294.66847575,201.00690909,84.9700494144,8.69151724548
 09/13  19:00:00,1221.42090748,97.6968918249,566.856569562,0.0,166.938926447,191.61365848,290.412262117,225.074146957,56.6466996096,8.69141554992
 09/13  20:00:00,1086.74850864,97.6920186373,565.80616146,0.0,100.150657288,124.558693486,342.468210574,268.457679344,56.6466996096,17.3638316199
 09/13  21:00:00,1043.44939457,97.6920186373,561.550020307,0.0,100.150657288,124.558693486,330.648276116,279.485230458,42.4850247072,8.67802095135
 09/13  22:00:00,978.738391521,97.6920186373,564.673560235,0.0,46.0930336215,124.558693486,340.847413479,303.847249594,28.3233498048,8.67681407995
 09/13  23:00:00,989.148671527,97.6920186373,575.025127856,0.0,46.0930336215,124.558693486,342.426436676,319.589211502,14.1616749024,8.67555027114
 09/13  24:00:00,983.250887283,97.6920186373,582.041732748,0.0,46.0930336215,113.312780494,348.834402619,334.493560493,5.66466996096,8.67617216453
 09/14  01:00:00,985.949042679,97.6920186373,584.907613061,0.0,46.0930336215,113.312780494,360.346341056,346.004699618,5.66466996096,8.67697147691
 09/14  02:00:00,985.621420607,97.6920186373,584.532083337,0.0,46.0930336215,113.312780494,370.876730595,356.536295037,5.66466996096,8.67576559724
 09/14  03:00:00,988.14365892,97.6920186373,587.138681004,0.0,46.0930336215,113.312780494,382.135672688,367.794576202,5.66466996096,8.67642652534
 09/14  04:00:00,1075.46587555,97.6920186373,583.740100698,0.0,100.150657288,148.969399434,369.486686725,355.147469025,5.66466996096,8.6745477396
 09/14  05:00:00,1077.59983555,103.515979056,579.006057724,0.0,100.150657288,149.894399434,472.280596831,449.441748125,14.1616749024,8.67717380379
 09/14  06:00:00,1294.29989719,109.244525729,568.332378644,0.0,176.471037341,302.612436532,392.729337955,347.074085044,28.3233498048,17.3319031062
 09/14  07:00:00,1402.40691939,114.299369484,555.165213685,0.0,243.2593065,310.10971186,371.608477652,320.392635452,42.4850247072,8.73081749336
 09/14  08:00:00,1436.83813653,115.875302489,546.441529876,0.0,243.2593065,310.10971186,381.837486916,298.953632572,56.6466996096,26.2371547346
 09/14  09:00:00,1461.92021299,117.473934311,536.037230604,0.0,243.2593065,302.612436532,339.887080193,279.858396231,42.4850247072,17.5436592544
 09/14  10:00:00,1462.06827746,119.253970293,526.621180892,0.0,243.2593065,310.10971186,359.78780353,262.577858336,70.808374512,26.401570682
 09/14  11:00:00,1457.4679052,121.112110424,520.091708791,0.0,243.2593065,310.10971186,347.193915157,249.949272676,70.808374512,26.4362679685
 09/14  12:00:00,1416.23461007,123.018280509,519.284326856,0.0,243.2593065,310.10971186,341.23870761,244.088027896,70.808374512,26.342305202
 09/14  13:00:00,1446.21164273,125.500223962,513.524021921,0.0,243.2593065,302.612436532,308.050914498,224.966287298,56.6466996096,26.4379275904
 09/14  14:00:00,1439.86450636,128.338391047,504.758617762,0.0,243.2593065,302.612436532,261.022200629,192.1371361,42.4850247072,26.4000398212
 09/14  15:00:00,1448.02174393,130.791788111,506.567166517,0.0,243.2593065,302.612436532,229.817882118,146.80197413,56.6466996096,26.3692083783
 09/14  16:00:00,1463.32589584,134.712177572,509.268437961,0.0,243.2593065,310.10971186,222.283388301,119.788035315,84.9700494144,17.5253035717
 09/14  17:00:00,1478.57578456,140.821958055,515.121164087,0.0,243.2593065,310.10971186,198.149253441,95.7747520795,84.9700494144,17.4044519474
 09/14  18:00:00,1157.60487774,97.6920186373,507.786271946,0.0,166.938926447,199.110933808,223.189357118,129.526083848,84.9700494144,8.69322385557
 09/14  19:00:00,1159.2490675,97.6994214036,506.702510317,0.0,166.938926447,191.61365848,236.134079378,170.794257384,56.6466996096,8.69312238404
 09/14  20:00:00,1036.49495799,97.6920186373,516.60408387,0.0,100.150657288,124.558693486,322.905442859,248.892585761,56.6466996096,17.3661574887
 09/14  21:00:00,1017.23196716,97.6920186373,534.681295277,0.0,100.150657288,124.558693486,321.346702091,270.183831816,42.4850247072,8.67784556788
 09/14  22:00:00,960.330099585,97.6920186373,544.7294954,0.0,46.0930336215,124.558693486,332.297342112,295.297301971,28.3233498048,8.67669033582
 09/14  23:00:00,963.841496178,97.6920186373,547.535962044,0.0,46.0930336215,124.558693486,330.082944725,307.245791257,14.1616749024,8.67547856502
 09/14  24:00:00,953.1767747,97.6920186373,549.365940504,0.0,46.0930336215,113.312780494,332.686037849,318.34526942,5.66466996096,8.67609846812
 09/15  01:00:00,956.269556404,97.6920186373,552.676991163,0.0,46.0930336215,113.312780494,344.58079743,330.239242555,5.66466996096,8.67688491493
 09/15  02:00:00,962.211605334,97.6920186373,559.060861816,0.0,46.0930336215,113.312780494,356.849842342,342.509431797,5.66466996096,8.67574058384
 09/15  03:00:00,973.670946386,97.6920186373,571.476622012,0.0,46.0930336215,113.312780494,369.452580607,355.111500308,5.66466996096,8.67641033768
 09/15  04:00:00,1078.84875009,97.6920186373,583.838980242,0.0,100.150657288,148.969399434,370.875822461,347.878172802,5.66466996096,17.3329796979
 09/15  05:00:00,1082.98393849,104.100165248,581.609760287,0.0,100.150657288,149.894399434,463.555794536,440.71757883,14.1616749024,8.67654080385
 09/15  06:00:00,1305.61171074,110.05226157,578.618302502,0.0,176.471037341,302.612436532,381.165080215,344.164509903,28.3233498048,8.67722050711
 09/15  07:00:00,1418.67722068,115.074238917,572.386379974,0.0,243.2593065,310.10971186,382.79229064,322.868186629,42.4850247072,17.4390793041
 09/15  08:00:00,1448.86302954,116.634458356,559.214397129,0.0,243.2593065,310.10971186,377.208403662,303.063494273,56.6466996096,17.4982097795
 09/15  09:00:00,1461.02521857,118.251852235,534.517425893,0.0,243.2593065,302.612436532,338.219581052,278.190401441,42.4850247072,17.5441549039
 09/15  10:00:00,1457.35953748,119.896394874,521.270823414,0.0,243.2593065,310.10971186,354.517423307,257.30448346,70.808374512,26.4045653351
 09/15  11:00:00,1445.59566818,121.67674174,508.317760067,0.0,243.2593065,310.10971186,330.167988406,232.92098068,70.808374512,26.4386332139
 09/15  12:00:00,1406.42359293,123.550680834,507.363153335,0.0,243.2593065,310.10971186,290.98731518,193.832956348,70.808374512,26.3459843203
 09/15  13:00:00,1444.8995551,125.925805361,508.111398307,0.0,243.2593065,302.612436532,249.222839387,166.140430102,56.6466996096,26.4357096753
 09/15  14:00:00,1447.96825166,129.027515402,507.68113608,0.0,243.2593065,302.612436532,218.292487096,149.404124999,42.4850247072,26.4033373893
 09/15  15:00:00,1450.30264442,131.505753356,507.474117888,0.0,243.2593065,302.612436532,221.788677267,138.769009395,56.6466996096,26.3729682617
 09/15  16:00:00,1459.73292807,133.611581335,507.750536566,0.0,243.2593065,310.10971186,241.34086432,130.092835658,84.9700494144,26.2779792471
 09/15  17:00:00,1455.5871658,133.019254019,505.291996741,0.0,243.2593065,310.10971186,238.120650489,144.437809447,84.9700494144,8.71279162811
 09/15  18:00:00,1170.43819159,97.6920186373,520.807207867,0.0,166.938926447,199.110933808,286.989227804,193.325606203,84.9700494144,8.69357218609
 09/15  19:00:00,1216.09270941,97.6945056227,562.053508747,0.0,166.938926447,191.61365848,298.584030714,224.570428949,56.6466996096,17.3669021551
 09/15  20:00:00,1094.07065941,97.6920186373,574.466454207,0.0,100.150657288,124.558693486,336.967029343,271.62696619,56.6466996096,8.69336354378
 09/15  21:00:00,1061.78573007,97.6920186373,582.073863153,0.0,100.150657288,124.558693486,339.755559219,288.591981983,42.4850247072,8.67855252822
 09/15  22:00:00,1008.11383111,97.6920186373,596.520515808,0.0,46.0930336215,124.558693486,354.312365501,317.313401307,28.3233498048,8.67561438866
 09/15  23:00:00,1021.79980523,97.6920186373,610.756580539,0.0,46.0930336215,124.558693486,358.347935337,335.510015244,14.1616749024,8.67624519063
 09/15  24:00:00,1013.23948269,97.6920186373,615.45906608,0.0,46.0930336215,113.312780494,371.519155301,348.521709718,5.66466996096,17.3327756227
 09/16  01:00:00,1015.53308761,97.6920186373,618.326989241,0.0,46.0930336215,113.312780494,374.090395102,359.749166241,5.66466996096,8.67655890036
 09/16  02:00:00,1017.86150175,97.6920186373,621.069474187,0.0,46.0930336215,113.312780494,384.812282723,370.470314878,5.66466996096,8.67729788399
 09/16  03:00:00,1019.57492056,97.6920186373,623.017285442,0.0,46.0930336215,113.312780494,395.052991613,380.712207208,5.66466996096,8.67611444416
 09/16  04:00:00,1032.08252821,97.6920186373,625.413313517,0.0,55.6251445156,113.312780494,392.24113914,377.899675836,5.66466996096,8.67679334297
 09/16  05:00:00,1042.00711127,97.6920186373,635.961748256,0.0,55.6251445156,113.312780494,411.023527245,388.184353456,14.1616749024,8.6774988869
 09/16  06:00:00,1115.14962112,97.6920186373,644.154789331,0.0,65.1572554096,176.889270242,371.45508463,334.455446957,28.3233498048,8.67628786829
 09/16  07:00:00,1210.7306479,101.02219691,622.037579097,0.0,109.682768182,220.96816451,454.598019112,403.436011627,42.4850247072,8.67698277711
 09/16  08:00:00,1205.7115292,100.931203373,606.376663727,0.0,109.682768182,220.96816451,443.102173602,369.063895703,56.6466996096,17.3915782888
 09/16  09:00:00,1299.40103521,103.965090481,588.742729672,0.0,131.945524568,266.955817592,396.812080164,336.882345921,42.4850247072,17.4447095362
 09/16  10:00:00,1296.59566707,104.325245085,577.448392373,0.0,131.945524568,274.45309292,409.314948389,321.008673206,70.808374512,17.4979006719
 09/16  11:00:00,1289.87357793,104.724236298,568.927727522,0.0,131.945524568,274.45309292,396.696943854,308.391005708,70.808374512,17.4975636346
 09/16  12:00:00,1253.95453725,105.352308509,564.099287698,0.0,131.945524568,274.45309292,385.315152397,297.012919622,70.808374512,17.493858263
 09/16  13:00:00,1244.4823786,106.32941134,560.820366154,0.0,131.945524568,266.955817592,365.679259304,282.799500876,56.6466996096,26.2330588187
 09/16  14:00:00,1240.72088281,107.656919356,555.341871207,0.0,131.945524568,266.955817592,324.204199465,264.225981703,42.4850247072,17.4931930543
 09/16  15:00:00,1166.59384781,97.6920186373,568.059056299,0.0,109.682768182,212.545889182,269.289205777,195.146022159,56.6466996096,17.4964840087
 09/16  16:00:00,1180.71365868,97.6920186373,575.059385735,0.0,109.682768182,220.04316451,298.756006915,196.294447636,84.9700494144,17.4915098649
 09/16  17:00:00,1140.95908213,97.6920186373,577.678186411,0.0,109.682768182,220.04316451,310.36451011,207.958398686,84.9700494144,17.4360620099
 09/16  18:00:00,1112.85868583,97.6920186373,584.770087215,0.0,100.150657288,199.110933808,346.812483054,253.166485621,84.9700494144,8.67594801777
 09/16  19:00:00,1124.61144211,97.6920186373,591.757838681,0.0,100.150657288,191.61365848,333.352129318,268.028796161,56.6466996096,8.67663354651
 09/16  20:00:00,1018.76388421,97.6920186373,597.607896254,0.0,55.6251445156,124.558693486,380.476918479,315.15287271,56.6466996096,8.67734615903
 09/16  21:00:00,1023.3249371,97.6920186373,602.814336197,0.0,55.6251445156,124.558693486,378.48502561,327.323852122,42.4850247072,8.67614878081
 09/16  22:00:00,1020.6900646,97.6920186373,610.853021454,0.0,46.0930336215,124.558693486,387.071144559,350.070970115,28.3233498048,8.67682463952
 09/16  23:00:00,1030.28709524,97.6920186373,620.242638486,0.0,46.0930336215,124.558693486,395.941764605,364.44624549,14.1616749024,17.3338442125
 09/16  24:00:00,1020.1089353,97.6920186373,622.706463075,0.0,46.0930336215,113.312780494,389.209818007,374.868139961,5.66466996096,8.67700808509
 09/17  01:00:00,1011.97451876,97.6920186373,626.031903341,0.0,34.9616554283,113.312780494,400.598235411,386.257547915,5.66466996096,8.6760175354
 09/17  02:00:00,1020.09821484,97.6920186373,634.684320946,0.0,34.9616554283,113.312780494,411.606884935,397.265471566,5.66466996096,8.67674340828
 09/17  03:00:00,1025.13633878,97.6920186373,640.242117934,0.0,34.9616554283,113.312780494,422.012152757,407.670001415,5.66466996096,8.67748138059
 09/17  04:00:00,1033.09045478,97.6920186373,637.889190351,0.0,44.4937663224,113.312780494,417.898575013,403.557588873,5.66466996096,8.67631617929
 09/17  05:00:00,1029.8315512,97.6920186373,634.668050987,0.0,44.4937663224,113.312780494,430.350091107,407.511404304,14.1616749024,8.67701190052
 09/17  06:00:00,1094.8851212,97.6920186373,634.60347879,0.0,54.0258772165,176.889270242,387.020834691,350.019743924,28.3233498048,8.67774096249
 09/17  07:00:00,1090.95169598,97.6920186373,630.957837657,0.0,54.0258772165,184.38654557,391.843319168,340.681747216,42.4850247072,8.67654724449
 09/17  08:00:00,1160.61400111,97.6920186373,620.532377935,0.0,65.1572554096,220.04316451,390.221219563,316.190606302,56.6466996096,17.3839136514
 09/17  09:00:00,1142.52150935,97.6920186373,609.166174362,0.0,65.1572554096,212.545889182,361.819644347,301.899440632,42.4850247072,17.4351790079
 09/17  10:00:00,1142.13902575,97.6920186373,600.879810286,0.0,65.1572554096,220.04316451,378.663197407,290.368127556,70.808374512,17.4866953396
 09/17  11:00:00,1133.8893711,97.6920186373,591.339083037,0.0,65.1572554096,220.04316451,368.51574633,280.218330749,70.808374512,17.4890410694
 09/17  12:00:00,1125.43473991,97.6920186373,583.62392045,0.0,65.1572554096,220.04316451,357.245408337,268.953441022,70.808374512,17.4835928021
 09/17  13:00:00,1116.6065792,97.7086022994,582.103043689,0.0,65.1572554096,212.545889182,329.429369423,255.297049051,56.6466996096,17.4856207627
 09/17  14:00:00,1115.91413977,97.7284865209,581.296229147,0.0,65.1572554096,212.545889182,299.096772759,239.123786613,42.4850247072,17.487961439
 09/17  15:00:00,1114.08960295,97.7348904398,579.426589382,0.0,65.1572554096,212.545889182,308.90060576,226.035377158,56.6466996096,26.2185289918
 09/17  16:00:00,1090.39890936,97.7296939282,581.15306735,0.0,65.1572554096,220.04316451,322.90349169,220.447721503,84.9700494144,17.4857207729
 09/17  17:00:00,1047.8870845,97.7105065596,585.517651534,0.0,54.0258772165,184.38654557,338.002010661,235.598008358,84.9700494144,17.4339528884
 09/17  18:00:00,1029.43112326,97.7005676014,593.913167383,0.0,44.4937663224,163.454314868,376.856651233,283.209415309,84.9700494144,8.67718650967
 09/17  19:00:00,1044.07896299,97.6953480737,604.059701656,0.0,44.4937663224,155.95703954,365.40080268,300.078062251,56.6466996096,8.67604081938
