Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  20:00:00,1020.88253516,97.6920186373,612.789415065,0.0,44.4937663224,124.558693486,403.713040394,338.389633164,56.6466996096,8.67670762085
 09/17  21:00:00,1023.09113976,97.6920186373,615.549038152,0.0,44.4937663224,124.558693486,399.043184597,347.880731308,42.4850247072,8.67742858182
 09/17  22:00:00,1014.72916074,97.6920186373,617.34143954,0.0,34.9616554283,124.558693486,405.393397456,368.393782311,28.3233498048,8.67626533958
 09/17  23:00:00,1019.54717929,97.6920186373,621.130419707,0.0,34.9616554283,124.558693486,402.323019438,379.484389764,14.1616749024,8.67695477178
 09/17  24:00:00,1010.55849285,97.6920186373,624.645231749,0.0,34.9616554283,113.312780494,403.988071948,389.645714866,5.66466996096,8.67768712027
 09/18  01:00:00,1022.90107385,97.6920186373,625.871689757,0.0,46.0930336215,113.312780494,412.301371108,397.960102613,5.66466996096,8.67659853341
 09/18  02:00:00,1023.75330332,97.6920186373,626.688144622,0.0,46.0930336215,113.312780494,429.938339756,406.939919299,5.66466996096,17.333750496
 09/18  03:00:00,1016.24853055,97.6920186373,618.355947525,0.0,46.0930336215,113.312780494,428.625231831,414.283529189,5.66466996096,8.67703268019
 09/18  04:00:00,1094.55231464,97.6920186373,604.933071406,0.0,100.150657288,148.969399434,409.416932501,395.074477756,5.66466996096,8.67778478409
 09/18  05:00:00,1081.60327515,98.2635540503,588.838728109,0.0,100.150657288,149.894399434,603.797511806,580.959202843,14.1616749024,8.67663406027
 09/18  06:00:00,1294.51922222,101.032264522,576.858546276,0.0,176.471037341,302.612436532,450.26304404,413.262336552,28.3233498048,8.67735768317
 09/18  07:00:00,1399.84746733,103.432017754,563.264729583,0.0,243.2593065,310.10971186,433.469471889,373.540012077,42.4850247072,17.4444351053
 09/18  08:00:00,1425.10773868,104.347892619,545.040918045,0.0,243.2593065,310.10971186,426.52720125,352.379991641,56.6466996096,17.5005099993
 09/18  09:00:00,1444.66216304,105.497651976,529.927473681,0.0,243.2593065,302.612436532,391.62240243,322.829079294,42.4850247072,26.3082984295
 09/18  10:00:00,1434.63299591,106.918513029,513.163392593,0.0,243.2593065,310.10971186,378.911673831,281.692149676,70.808374512,26.4111496425
 09/18  11:00:00,1433.08344145,108.476442762,509.522233293,0.0,243.2593065,310.10971186,348.249966291,250.994496211,70.808374512,26.4470955684
 09/18  12:00:00,1396.1202619,110.312658755,509.334442773,0.0,243.2593065,310.10971186,309.957971191,212.797437694,70.808374512,26.3521589852
 09/18  13:00:00,1441.08352992,114.233360746,513.307193367,0.0,243.2593065,302.612436532,248.982559591,165.890866155,56.6466996096,26.4449938273
 09/18  14:00:00,1453.30850779,119.058270086,518.700772161,0.0,243.2593065,302.612436532,204.865045548,135.967504609,42.4850247072,26.4125162319
 09/18  15:00:00,1461.25341631,124.381077493,520.387621586,0.0,243.2593065,302.612436532,192.793541839,109.769788423,56.6466996096,26.3770538061
 09/18  16:00:00,1472.30662467,130.682764106,518.543555087,0.0,243.2593065,310.10971186,188.724148358,86.2234347746,84.9700494144,17.5306641694
 09/18  17:00:00,1482.46118609,140.658824472,518.738057579,0.0,243.2593065,310.10971186,161.201540715,58.8242395194,84.9700494144,17.4072517808
 09/18  18:00:00,1180.88320472,97.6920186373,521.837680921,0.0,166.938926447,199.110933808,165.911630116,72.2485013806,84.9700494144,8.69307932084
 09/18  19:00:00,1187.77046263,97.7031230872,523.833779045,0.0,166.938926447,191.61365848,151.389859649,86.050081447,56.6466996096,8.69307859221
 09/18  20:00:00,1052.9118022,97.6946198361,522.899264636,0.0,100.150657288,124.558693486,189.977282957,115.963101048,56.6466996096,17.3674822999
 09/18  21:00:00,1014.13341475,97.6959466281,523.69904802,0.0,100.150657288,124.558693486,171.310118443,120.145285861,42.4850247072,8.67980787514
 09/18  22:00:00,946.678371741,97.6920186373,524.001686538,0.0,46.0930336215,124.558693486,187.889733265,150.889619349,28.3233498048,8.67676411113
 09/18  23:00:00,947.211329316,97.6921243053,523.844109503,0.0,46.0930336215,124.558693486,210.788048789,187.948876876,14.1616749024,8.6774970106
 09/18  24:00:00,918.971627958,97.6920186373,512.6741016,0.0,46.0930336215,113.312780494,237.163196467,222.822154399,5.66466996096,8.67637210739
 09/19  01:00:00,915.831749962,97.6920186373,511.339210988,0.0,46.0930336215,113.312780494,255.893590494,241.551705255,5.66466996096,8.67721527764
 09/19  02:00:00,914.785004698,97.6920186373,511.04705545,0.0,46.0930336215,113.312780494,270.21294724,255.870215864,5.66466996096,8.67806141529
 09/19  03:00:00,913.854742181,97.6920186373,510.738487339,0.0,46.0930336215,113.312780494,283.323727574,268.982122612,5.66466996096,8.67693500149
 09/19  04:00:00,1007.20844375,97.6920186373,510.57670704,0.0,100.150657288,148.969399434,282.562694609,259.56373852,5.66466996096,17.3342861276
 09/19  05:00:00,1009.83625402,100.357407807,510.317677213,0.0,100.150657288,149.894399434,406.271357435,383.432366212,14.1616749024,8.67731632073
 09/19  06:00:00,1238.01787617,105.855958048,510.222923066,0.0,176.471037341,302.612436532,292.737740852,255.736299338,28.3233498048,8.67809170979
 09/19  07:00:00,1359.30748941,110.585395943,511.686575383,0.0,243.2593065,310.10971186,285.889380685,225.961844001,42.4850247072,17.4425119768
 09/19  08:00:00,1401.04677254,112.211583456,511.153679977,0.0,243.2593065,310.10971186,292.179228657,218.029706036,56.6466996096,17.5028230111
 09/19  09:00:00,1433.38137578,113.578974222,509.395901234,0.0,243.2593065,302.612436532,275.238539012,215.208142492,42.4850247072,17.545371813
 09/19  10:00:00,1449.73553309,117.13717901,512.717686182,0.0,243.2593065,310.10971186,272.252351925,175.029170197,70.808374512,26.414807216
 09/19  11:00:00,1469.18170749,124.763517278,519.753191434,0.0,243.2593065,310.10971186,230.14591916,124.079644177,70.808374512,35.2579004702
 09/19  12:00:00,1434.28580873,130.934808807,520.20285393,0.0,243.2593065,310.10971186,188.006864855,99.6228059129,70.808374512,17.5756844304
 09/19  13:00:00,1473.83985133,138.014404188,519.321769567,0.0,243.2593065,302.612436532,169.189755545,77.2870821873,56.6466996096,35.2559737478
 09/19  14:00:00,1479.59953422,144.344582248,518.742104991,0.0,243.2593065,302.612436532,126.981830928,58.0850669723,42.4850247072,26.4117392484
 09/19  15:00:00,1480.44700208,145.705844314,518.316604198,0.0,243.2593065,302.612436532,130.403612187,56.1645064524,56.6466996096,17.5924061248
 09/19  16:00:00,1487.48746689,146.695199573,517.756581666,0.0,243.2593065,310.10971186,166.415414244,55.1584391427,84.9700494144,26.2869256872
 09/19  17:00:00,1485.91443381,145.247817454,517.672702105,0.0,243.2593065,310.10971186,161.558307758,63.2266186359,84.9700494144,13.3616397075
 09/19  18:00:00,1180.02432031,97.6920186373,521.027548879,0.0,166.938926447,199.110933808,208.170347027,110.473110896,84.9700494144,12.7271867173
 09/19  19:00:00,1177.70525531,97.6920186373,517.573860811,0.0,166.938926447,191.61365848,211.580717849,146.241380203,56.6466996096,8.69263803697
 09/19  20:00:00,1030.74249002,97.6920186373,509.584118599,0.0,100.150657288,124.558693486,285.074648538,211.061271465,56.6466996096,17.3666774635
 09/19  21:00:00,991.549224891,97.6920186373,509.991166056,0.0,100.150657288,124.558693486,273.67911558,222.514738583,42.4850247072,8.67935228977
 09/19  22:00:00,922.488810817,97.6920186373,509.060199059,0.0,46.0930336215,124.558693486,295.956706003,258.955094796,28.3233498048,8.67826140257
 09/19  23:00:00,919.947893426,97.6920186373,507.53820622,0.0,46.0930336215,124.558693486,322.767731501,299.928954074,14.1616749024,8.67710252482
 09/19  24:00:00,912.814481559,97.6920186373,511.87813291,0.0,46.0930336215,113.312780494,356.294518368,341.951975302,5.66466996096,8.67787310451
 09/20  01:00:00,929.591762953,97.6920186373,526.875092865,0.0,46.0930336215,113.312780494,377.347785865,363.006219802,5.66466996096,8.67689610206
 09/20  02:00:00,943.127876247,97.6920186373,538.999015046,0.0,46.0930336215,113.312780494,388.864663645,374.522263999,5.66466996096,8.67772968523
 09/20  03:00:00,948.504906307,97.6920186373,544.13427164,0.0,46.0930336215,113.312780494,394.181640839,379.838414432,5.66466996096,8.67855644611
 09/20  04:00:00,1038.77765679,97.6920186373,543.86974954,0.0,100.150657288,148.969399434,378.131325971,363.789241525,5.66466996096,8.67741448552
 09/20  05:00:00,1036.36710294,101.092693185,536.957142465,0.0,100.150657288,149.894399434,497.174168386,465.676654534,14.1616749024,17.3358389498
 09/20  06:00:00,1254.90511941,105.907355616,529.66959304,0.0,176.471037341,302.612436532,386.900347805,349.899127596,28.3233498048,8.67787040433
 09/20  07:00:00,1366.25973302,110.472198096,521.536586538,0.0,243.2593065,310.10971186,386.579684133,326.652056976,42.4850247072,17.4426024493
 09/20  08:00:00,1396.1808897,111.821925411,510.446175902,0.0,243.2593065,310.10971186,368.328726497,294.178963692,56.6466996096,17.5030631958
 09/20  09:00:00,1434.78473691,112.932789333,511.537713822,0.0,243.2593065,302.612436532,299.616049492,239.580714522,42.4850247072,17.5503102628
 09/20  10:00:00,1449.34399957,115.491619135,513.744547588,0.0,243.2593065,310.10971186,302.268160111,205.043529064,70.808374512,26.416256535
 09/20  11:00:00,1458.76857731,118.279178824,517.34360086,0.0,243.2593065,310.10971186,290.874364078,184.805706472,70.808374512,35.2602830936
 09/20  12:00:00,1426.11855378,122.554838581,520.568838226,0.0,243.2593065,310.10971186,244.685693021,156.30057913,70.808374512,17.5767393787
 09/20  13:00:00,1464.15355024,127.614201966,520.214899034,0.0,243.2593065,302.612436532,222.75186777,130.846318573,56.6466996096,35.2588495875
 09/20  14:00:00,1468.18499233,132.085678424,519.747331822,0.0,243.2593065,302.612436532,182.211240913,113.312238334,42.4850247072,26.4139778712
 09/20  15:00:00,1471.13620868,135.451302235,519.370192484,0.0,243.2593065,302.612436532,172.83202419,98.5913747377,56.6466996096,17.5939498426
 09/20  16:00:00,1479.92755376,138.034568212,518.990814641,0.0,243.2593065,310.10971186,201.539404359,90.2802569249,84.9700494144,26.2890980197
 09/20  17:00:00,1481.53178241,139.976702638,518.685271758,0.0,243.2593065,310.10971186,189.008780595,86.6311450115,84.9700494144,17.4075861694
 09/20  18:00:00,1180.2745718,97.6920186373,521.384002297,0.0,166.938926447,199.110933808,223.516842554,129.853658499,84.9700494144,8.69313464001
 09/20  19:00:00,1187.65407095,97.6920186373,523.889776562,0.0,166.938926447,191.61365848,222.677669459,157.337800649,56.6466996096,8.6931692002
 09/20  20:00:00,1039.15566185,97.6920186373,513.566475793,0.0,100.150657288,124.558693486,303.742806592,229.728298296,56.6466996096,17.3678086867
 09/20  21:00:00,990.921738615,97.6920186373,509.037466263,0.0,100.150657288,124.558693486,315.320188824,264.155243213,42.4850247072,8.67992090399
 09/20  22:00:00,921.153078255,97.6920186373,508.468459808,0.0,46.0930336215,124.558693486,337.687018005,300.686727529,28.3233498048,8.67694067099
 09/20  23:00:00,919.433334415,97.6920186373,507.117004801,0.0,46.0930336215,124.558693486,363.257989784,340.418618224,14.1616749024,8.67769665773
 09/20  24:00:00,924.536575845,97.6920186373,522.192460324,0.0,46.0930336215,113.312780494,394.086805572,379.743630746,5.66466996096,8.67850486542
 09/21  01:00:00,945.767265974,97.6920186373,541.797943074,0.0,46.0930336215,113.312780494,406.101993343,391.759811362,5.66466996096,8.67751201943
 09/21  02:00:00,951.834333004,97.6920186373,547.618452207,0.0,46.0930336215,113.312780494,411.150144398,396.807072344,5.66466996096,8.67840209282
 09/21  03:00:00,950.154171263,97.6920186373,545.830899954,0.0,46.0930336215,113.312780494,413.943902106,399.601904211,5.66466996096,8.67732793347
 09/21  04:00:00,1043.30644056,97.6920186373,548.707737401,0.0,100.150657288,148.969399434,406.866907041,383.867043889,5.66466996096,17.3351931911
 09/21  05:00:00,1046.29185493,100.58810406,547.743672763,0.0,100.150657288,149.894399434,523.266166358,500.426654792,14.1616749024,8.67783666392
 09/21  06:00:00,1268.46564042,105.378554997,543.833238278,0.0,176.471037341,302.612436532,417.369455923,380.36744123,28.3233498048,8.67866488868
 09/21  07:00:00,1380.79784851,108.755723972,536.836757017,0.0,243.2593065,310.10971186,405.547058845,345.61752161,42.4850247072,17.4445125279
 09/21  08:00:00,1416.26281609,110.377314944,529.728950747,0.0,243.2593065,310.10971186,397.457267273,323.305083464,56.6466996096,17.5054842
 09/21  09:00:00,1435.26797936,112.012550625,515.300074821,0.0,243.2593065,302.612436532,353.982906652,290.906706674,42.4850247072,20.5911752714
 09/21  10:00:00,1435.8703158,113.615702694,508.059426873,0.0,243.2593065,310.10971186,359.3400789,256.371597252,70.808374512,32.160107136
 09/21  11:00:00,1443.62638271,115.353149649,509.492403812,0.0,243.2593065,310.10971186,306.829604544,209.5689183,70.808374512,26.4523117319
 09/21  12:00:00,1408.31668853,117.876501643,511.664479904,0.0,243.2593065,310.10971186,271.746173855,181.797348326,70.808374512,19.140451017
 09/21  13:00:00,1451.42724343,122.522181358,514.95805105,0.0,243.2593065,302.612436532,242.340961389,151.996819496,56.6466996096,33.6974422835
 09/21  14:00:00,1461.84336631,127.583863982,518.263358239,0.0,243.2593065,302.612436532,196.312978486,127.40871632,42.4850247072,26.4192374583
 09/21  15:00:00,1465.60343848,130.395067749,518.776843182,0.0,243.2593065,302.612436532,200.82315159,117.792502119,56.6466996096,26.383949861
 09/21  16:00:00,1464.95190883,128.103792065,515.301814143,0.0,243.2593065,310.10971186,240.482008682,137.976928708,84.9700494144,17.5350305595
 09/21  17:00:00,1453.68113851,126.003208658,508.879702601,0.0,243.2593065,310.10971186,263.658166245,161.27761809,84.9700494144,17.4104987399
 09/21  18:00:00,1166.88617553,97.6920186373,513.854089931,0.0,166.938926447,199.110933808,319.320435066,225.655770708,84.9700494144,8.69461494289
 09/21  19:00:00,1209.50663467,97.6920186373,553.785416951,0.0,166.938926447,191.61365848,328.843376292,263.501989539,56.6466996096,8.69468714302
 09/21  20:00:00,1088.91049035,97.6920186373,567.487434896,0.0,100.150657288,124.558693486,383.240473345,309.223993645,56.6466996096,17.3697800907
 09/21  21:00:00,1065.73960964,97.6920186373,585.13041008,0.0,100.150657288,124.558693486,378.454299879,327.289753882,42.4850247072,8.67952128942
 09/21  22:00:00,1011.50988433,97.6920186373,599.706119798,0.0,46.0930336215,124.558693486,393.07229775,356.070465081,28.3233498048,8.67848286389
 09/21  23:00:00,1022.40493384,97.6920186373,610.611431324,0.0,46.0930336215,124.558693486,395.596048134,372.756988606,14.1616749024,8.67738462551
 09/21  24:00:00,1017.97690687,97.6920186373,619.170947795,0.0,46.0930336215,113.312780494,401.603556634,387.260701544,5.66466996096,8.67818512811
 09/22  01:00:00,1020.87774933,97.6920186373,622.306644366,0.0,46.0930336215,113.312780494,413.3635722,399.021683945,5.66466996096,8.67721829416
 09/22  02:00:00,1027.64076393,97.6920186373,629.511208662,0.0,46.0930336215,113.312780494,425.528053385,411.185266862,5.66466996096,8.67811656191
 09/22  03:00:00,1035.18309355,97.6920186373,637.637152861,0.0,46.0930336215,113.312780494,444.176463514,421.174885201,5.66466996096,17.3369083522
 09/22  04:00:00,1134.48553643,97.6920186373,644.204135271,0.0,100.150657288,148.969399434,424.749706787,410.406283109,5.66466996096,8.67875371694
 09/22  05:00:00,1135.58244347,100.703338433,642.170736459,0.0,100.150657288,149.894399434,551.756332873,528.916977943,14.1616749024,8.67768002784
 09/22  06:00:00,1357.35727687,105.522286968,639.479473793,0.0,176.471037341,302.612436532,451.702213602,414.700359144,28.3233498048,8.67850465296
 09/22  07:00:00,1459.15469553,109.023588265,622.904386389,0.0,243.2593065,310.10971186,440.422086083,380.488507643,42.4850247072,17.4485537334
 09/22  08:00:00,1489.10006345,110.394069364,609.808613154,0.0,243.2593065,310.10971186,436.385215937,362.232530878,56.6466996096,17.5059854495
 09/22  09:00:00,1514.29147158,111.687752919,600.102110136,0.0,243.2593065,302.612436532,415.722838926,346.920010695,42.4850247072,26.3178035237
 09/22  10:00:00,1512.96302055,112.923748232,589.652588067,0.0,243.2593065,310.10971186,431.904700408,334.677809776,70.808374512,26.4185161205
 09/22  11:00:00,1507.84190673,114.203332242,581.875066169,0.0,243.2593065,310.10971186,422.156603298,324.893217211,70.808374512,26.4550115749
 09/22  12:00:00,1462.43540847,115.545468047,576.979688503,0.0,243.2593065,310.10971186,413.025075621,315.857086322,70.808374512,26.3596147865
 09/22  13:00:00,1489.05133261,117.235776148,568.356838544,0.0,243.2593065,302.612436532,384.130743401,301.029480112,56.6466996096,26.4545636796
 09/22  14:00:00,1485.77638227,119.098296896,562.997047267,0.0,243.2593065,302.612436532,354.330080079,285.422574994,42.4850247072,26.4224803779
 09/22  15:00:00,1483.98442877,121.28412636,558.87560286,0.0,243.2593065,302.612436532,354.902927078,271.869145313,56.6466996096,26.3870821554
 09/22  16:00:00,1493.06249545,122.843202069,559.753677471,0.0,243.2593065,310.10971186,367.759345897,265.257242974,84.9700494144,17.532053509
 09/22  17:00:00,1496.69516809,123.201938942,563.176509135,0.0,243.2593065,310.10971186,372.68373219,270.303587759,84.9700494144,17.4100950165
 09/22  18:00:00,1255.96126092,97.6920186373,607.147599451,0.0,166.938926447,199.110933808,381.068645432,287.403745456,84.9700494144,8.69485056146
 09/22  19:00:00,1272.7116246,97.6920186373,624.218929775,0.0,166.938926447,191.61365848,375.549943263,301.533251115,56.6466996096,17.3699925383
 09/22  20:00:00,1146.37560931,97.6920186373,632.045562809,0.0,100.150657288,124.558693486,411.439649346,346.097799848,56.6466996096,8.69514988869
 09/22  21:00:00,1115.29900916,97.6920186373,640.816384043,0.0,100.150657288,124.558693486,411.171102368,360.005930871,42.4850247072,8.68014679042
 09/22  22:00:00,1052.18910338,97.6920186373,645.170208983,0.0,46.0930336215,124.558693486,421.460073749,384.459433869,28.3233498048,8.67729007562
 09/22  23:00:00,1058.15010855,97.6920186373,650.70094159,0.0,46.0930336215,124.558693486,420.93791843,398.098167515,14.1616749024,8.67807601311
 09/22  24:00:00,1045.47235159,97.6920186373,650.678623827,0.0,46.0930336215,113.312780494,433.278352198,410.276790987,5.66466996096,17.3368912507
 09/23  01:00:00,1041.45719304,97.6920186373,646.669895244,0.0,46.0930336215,113.312780494,433.104535132,418.760975768,5.66466996096,8.67888940291
 09/23  02:00:00,1040.20027788,97.6920186373,642.635190987,0.0,46.0930336215,113.312780494,441.556440065,427.213900678,5.66466996096,8.67786942637
 09/23  03:00:00,1038.38153595,97.6920186373,637.919876077,0.0,46.0930336215,113.312780494,450.680572342,436.337170676,5.66466996096,8.67873170529
 09/23  04:00:00,1042.35654337,97.6920186373,635.811998837,0.0,55.6251445156,113.312780494,446.998387794,432.656019609,5.66466996096,8.6776982247
 09/23  05:00:00,1043.6383971,97.6920186373,636.181434638,0.0,55.6251445156,113.312780494,460.32702322,437.486819733,14.1616749024,8.67852858522
 09/23  06:00:00,1113.07945962,97.6920186373,636.125865489,0.0,65.1572554096,176.889270242,414.901503946,377.90159756,28.3233498048,8.67655658159
 09/23  07:00:00,1218.1139043,99.296078124,624.480979094,0.0,109.682768182,220.96816451,556.269717827,505.105273166,42.4850247072,8.67941995468
 09/23  08:00:00,1215.06510076,99.4553276047,617.442380976,0.0,109.682768182,220.96816451,523.500014889,449.4559697,56.6466996096,17.3973455791
 09/23  09:00:00,1316.94909764,102.043846083,609.641695373,0.0,131.945524568,266.955817592,473.475620674,413.53577612,42.4850247072,17.4548198462
 09/23  10:00:00,1316.73745793,102.419864184,600.860940985,0.0,131.945524568,274.45309292,477.752582591,389.442206561,70.808374512,17.502001518
 09/23  11:00:00,1311.04689016,102.673795304,593.315447003,0.0,131.945524568,274.45309292,465.463966058,371.207866018,70.808374512,23.4477255284
 09/23  12:00:00,1274.73163501,102.879458055,588.637956445,0.0,131.945524568,274.45309292,449.27699385,358.168603444,70.808374512,20.3000158932
 09/23  13:00:00,1265.04767556,103.089215219,585.984285149,0.0,131.945524568,266.955817592,414.135822438,339.983719666,56.6466996096,17.5054031619
 09/23  14:00:00,1265.51107221,103.446709569,585.977455222,0.0,131.945524568,266.955817592,379.524589292,319.53907089,42.4850247072,17.5004936955
 09/23  15:00:00,1196.72682708,97.6920186373,600.008850492,0.0,109.682768182,212.545889182,332.155247129,249.262667986,56.6466996096,26.2458795333
 09/23  16:00:00,1206.49925221,97.6920186373,602.367617304,0.0,109.682768182,220.04316451,348.790730936,246.318936623,84.9700494144,17.5017448994
 09/23  17:00:00,1162.20650532,97.6920186373,599.978032787,0.0,109.682768182,220.04316451,355.19166159,252.777329152,84.9700494144,17.444283024
 09/23  18:00:00,1136.23189211,97.6920186373,605.018152063,0.0,100.150657288,199.110933808,394.609582298,300.961752569,84.9700494144,8.67778031455
 09/23  19:00:00,1144.47530678,97.6920186373,612.355279875,0.0,100.150657288,191.61365848,378.737113363,313.411820904,56.6466996096,8.67859284984
 09/23  20:00:00,1035.98459096,97.6920186373,615.510337806,0.0,55.6251445156,124.558693486,423.186348742,357.862080544,56.6466996096,8.67756858847
 09/23  21:00:00,1041.84911911,97.6920186373,622.186547861,0.0,55.6251445156,124.558693486,420.304165521,369.140762651,42.4850247072,8.67837816258
 09/23  22:00:00,1035.79413301,97.6920186373,626.518773124,0.0,46.0930336215,124.558693486,427.752300232,390.749691377,28.3233498048,8.67925905014
 09/23  23:00:00,1039.73106923,97.6920186373,629.558840777,0.0,46.0930336215,124.558693486,425.151406765,402.311555507,14.1616749024,8.67817635555
 09/23  24:00:00,1034.82521463,97.6920186373,637.420785038,0.0,46.0930336215,113.312780494,436.359689763,413.357859505,5.66466996096,17.3371602964
 09/24  01:00:00,1026.72068756,97.6920186373,640.747219787,0.0,34.9616554283,113.312780494,438.454253182,424.110527994,5.66466996096,8.67905522696
 09/24  02:00:00,1027.85892419,97.6920186373,641.906102419,0.0,34.9616554283,113.312780494,447.479587001,433.136853939,5.66466996096,8.67806310054
 09/24  03:00:00,1027.94334943,97.6920186373,642.003367149,0.0,34.9616554283,113.312780494,455.057354236,440.713739,5.66466996096,8.67894527444
 09/24  04:00:00,1035.0129213,97.6920186373,638.609139913,0.0,44.4937663224,113.312780494,450.527212331,436.184607586,5.66466996096,8.67793478336
 09/24  05:00:00,1037.19435248,97.6920186373,640.924468937,0.0,44.4937663224,113.312780494,464.374457928,441.533994545,14.1616749024,8.67878848039
 09/24  06:00:00,1106.11071421,97.6920186373,644.770917796,0.0,54.0258772165,176.889270242,420.406725832,383.406375273,28.3233498048,8.67700075387
 09/24  07:00:00,1093.1337129,97.6920186373,631.451600986,0.0,54.0258772165,184.38654557,420.85175871,369.688107769,42.4850247072,8.67862623308
 09/24  08:00:00,1150.99314765,97.6920186373,608.567474497,0.0,65.1572554096,220.04316451,414.033900478,339.997435408,56.6466996096,17.3897654604
 09/24  09:00:00,1143.351714,97.6920186373,608.490890797,0.0,65.1572554096,212.545889182,386.94052323,327.012455518,42.4850247072,17.4430430054
 09/24  10:00:00,1143.84166059,97.6920186373,601.323852076,0.0,65.1572554096,220.04316451,401.040131222,312.735154808,70.808374512,17.4966019017
 09/24  11:00:00,1137.85097577,97.6920186373,594.008571859,0.0,65.1572554096,220.04316451,391.13958314,302.839639411,70.808374512,17.4915692178
 09/24  12:00:00,1129.36648451,97.6920186373,586.148014859,0.0,65.1572554096,220.04316451,379.860215824,291.557348231,70.808374512,17.4944930807
 09/24  13:00:00,1119.01769361,97.6920186373,583.0443532,0.0,65.1572554096,212.545889182,359.824076837,276.947745501,56.6466996096,26.2296317272
 09/24  14:00:00,1120.74177973,97.6920186373,584.792375242,0.0,65.1572554096,212.545889182,321.530980819,261.552011861,42.4850247072,17.4939442508
 09/24  15:00:00,1120.77269153,97.6920186373,584.813307666,0.0,65.1572554096,212.545889182,325.224924288,251.085297242,56.6466996096,17.4929274363
 09/24  16:00:00,1089.64585633,97.6920186373,578.556090469,0.0,65.1572554096,220.04316451,357.071784131,254.607562739,84.9700494144,17.4941719777
 09/24  17:00:00,1043.90939863,97.6920186373,579.310502018,0.0,54.0258772165,184.38654557,379.221249074,276.8104995,84.9700494144,17.4407001599
 09/24  18:00:00,1025.15860297,97.6920186373,583.333684615,0.0,44.4937663224,163.454314868,405.974330525,312.325333247,84.9700494144,8.67894786355
 09/24  19:00:00,1027.59204973,97.6920186373,584.684325315,0.0,44.4937663224,155.95703954,385.067087437,319.74245734,56.6466996096,8.67793048751
 09/24  20:00:00,999.162847391,97.6920186373,587.793185698,0.0,44.4937663224,124.558693486,427.832868309,357.014790787,56.6466996096,14.1713779122
 09/24  21:00:00,1010.07166462,97.6920186373,599.791999488,0.0,44.4937663224,124.558693486,425.885899882,371.558049873,42.4850247072,11.842825302
 09/24  22:00:00,1010.02681929,97.6920186373,610.427838248,0.0,34.9616554283,124.558693486,433.021003416,396.01812796,28.3233498048,8.67952565109
 09/24  23:00:00,1013.30368809,97.6920186373,612.796925592,0.0,34.9616554283,124.558693486,429.869879908,407.029742364,14.1616749024,8.67846264169
 09/24  24:00:00,1003.33079139,97.6920186373,615.372568879,0.0,34.9616554283,113.312780494,431.386994491,417.042959834,5.66466996096,8.67936469567
 09/25  01:00:00,1020.9554774,97.6920186373,622.205457334,0.0,46.0930336215,113.312780494,441.533991401,427.190850814,5.66466996096,8.67847062608
 09/25  02:00:00,1018.22553973,97.6920186373,619.364930981,0.0,46.0930336215,113.312780494,447.250881541,432.906751439,5.66466996096,8.67946014098
 09/25  03:00:00,1017.65960972,97.6920186373,618.794560014,0.0,46.0930336215,113.312780494,453.911606918,439.568476158,5.66466996096,8.67846079905
 09/25  04:00:00,1115.41450993,97.6920186373,626.510397111,0.0,100.150657288,148.969399434,451.299443111,428.297036568,5.66466996096,17.3377365816
 09/25  05:00:00,1114.04242046,98.0857958043,623.240932712,0.0,100.150657288,149.894399434,714.101867927,691.260930992,14.1616749024,8.67926203321
 09/25  06:00:00,1330.74870812,100.118596656,616.431898152,0.0,176.471037341,302.612436532,525.99431188,488.992697156,28.3233498048,8.67826491976
 09/25  07:00:00,1421.88424182,102.155583271,588.328774716,0.0,243.2593065,310.10971186,487.086173461,427.151848665,42.4850247072,17.4493000893
 09/25  08:00:00,1445.0565891,103.305341205,567.970113263,0.0,243.2593065,310.10971186,462.209896326,388.05140959,56.6466996096,17.511787127
 09/25  09:00:00,1470.52552399,104.347519065,558.610079101,0.0,243.2593065,302.612436532,431.61664196,362.809761746,42.4850247072,26.3218555061
 09/25  10:00:00,1478.12548897,105.211058081,558.031305885,0.0,243.2593065,310.10971186,440.083743668,342.846757876,70.808374512,26.4286112807
 09/25  11:00:00,1475.78616661,106.290731489,553.533725003,0.0,243.2593065,310.10971186,425.875683777,328.605519874,70.808374512,26.4617893912
 09/25  12:00:00,1428.07825798,107.500709766,545.894682775,0.0,243.2593065,310.10971186,410.661156101,313.486801233,70.808374512,26.3659803558
 09/25  13:00:00,1454.55189178,109.017704054,536.736149667,0.0,243.2593065,302.612436532,375.315389648,292.206055928,56.6466996096,26.46263411
 09/25  14:00:00,1446.91194654,110.700738986,527.466350823,0.0,243.2593065,302.612436532,335.534313128,266.623657577,42.4850247072,26.4256308443
 09/25  15:00:00,1437.50805405,112.630016009,517.342046304,0.0,243.2593065,302.612436532,329.70408716,246.666692067,56.6466996096,26.3906954831
 09/25  16:00:00,1442.58781628,114.575712816,513.992082783,0.0,243.2593065,310.10971186,349.338981752,238.071922256,84.9700494144,26.2970100811
 09/25  17:00:00,1439.73174651,115.437511177,510.676234298,0.0,243.2593065,310.10971186,330.759397517,237.07284999,84.9700494144,8.71649811265
 09/25  18:00:00,1189.81408301,97.6920186373,534.862650716,0.0,166.938926447,199.110933808,354.078972012,251.739021147,84.9700494144,17.3699014508
 09/25  19:00:00,1210.43307875,97.6920186373,554.155605653,0.0,166.938926447,191.61365848,331.636394251,266.294875604,56.6466996096,8.69481903726
 09/25  20:00:00,1075.71819989,97.6920186373,553.220629393,0.0,100.150657288,124.558693486,376.137663257,310.795967995,56.6466996096,8.6949956517
 09/25  21:00:00,1039.63008736,97.6920186373,556.918387333,0.0,100.150657288,124.558693486,374.710313918,323.54502003,42.4850247072,8.68026918029
 09/25  22:00:00,979.210521444,97.6920186373,564.710530943,0.0,46.0930336215,124.558693486,395.075367712,349.414248332,28.3233498048,17.3377695749
 09/25  23:00:00,978.646658768,97.6920186373,563.224320682,0.0,46.0930336215,124.558693486,382.319709937,359.47875836,14.1616749024,8.67927667486
 09/25  24:00:00,960.46364091,97.6920186373,557.027701074,0.0,46.0930336215,113.312780494,380.730896235,366.387945768,5.66466996096,8.67828050627
 09/26  01:00:00,962.277815779,97.6920186373,559.005497587,0.0,46.0930336215,113.312780494,389.111366062,374.767338663,5.66466996096,8.67935743811
 09/26  02:00:00,969.112752959,97.6920186373,566.368367808,0.0,46.0930336215,113.312780494,399.67284688,385.329743296,5.66466996096,8.67843362305
 09/26  03:00:00,970.26989859,97.6920186373,567.63713636,0.0,46.0930336215,113.312780494,406.840233756,392.496203668,5.66466996096,8.67936012769
 09/26  04:00:00,1061.39693095,97.6920186373,564.961662932,0.0,100.150657288,148.969399434,390.475260817,376.132191741,5.66466996096,8.67839911473
 09/26  05:00:00,1062.53112369,99.5964020283,563.769299124,0.0,100.150657288,149.894399434,545.221321225,513.720919314,14.1616749024,17.3387270083
 09/26  06:00:00,1287.32754819,103.766587934,564.786308368,0.0,176.471037341,302.612436532,425.740249581,388.737668619,28.3233498048,8.67923115748
 09/26  07:00:00,1392.22043693,106.551568843,551.766704649,0.0,243.2593065,310.10971186,411.288418358,351.355341142,42.4850247072,17.4480525089
 09/26  08:00:00,1424.18481606,107.852662362,540.340904079,0.0,243.2593065,310.10971186,408.175774855,334.018648059,56.6466996096,17.5104271857
 09/26  09:00:00,1451.49517664,108.679736971,533.222360507,0.0,243.2593065,302.612436532,395.714507911,329.288610297,42.4850247072,23.9408729069
 09/26  10:00:00,1442.53287608,110.267760971,516.74976477,0.0,243.2593065,310.10971186,386.325433722,286.699080132,70.808374512,28.8179790779
 09/26  11:00:00,1437.26724024,111.188131821,510.020269286,0.0,243.2593065,310.10971186,340.225911739,242.950770965,70.808374512,26.4667662616
 09/26  12:00:00,1406.23818843,113.806869422,513.018555748,0.0,243.2593065,310.10971186,279.498343753,182.324111158,70.808374512,26.3658580827
 09/26  13:00:00,1460.81787031,123.976565921,520.376742498,0.0,243.2593065,302.612436532,191.934585678,108.819723428,56.6466996096,26.4681626403
 09/26  14:00:00,1475.08663185,139.341074913,519.242724361,0.0,243.2593065,302.612436532,118.861549349,49.9454139029,42.4850247072,26.4311107393
 09/26  15:00:00,1486.562302,151.600958028,518.494048326,0.0,243.2593065,302.612436532,105.474025824,22.431248438,56.6466996096,26.3960777763
 09/26  16:00:00,1501.28739998,159.864996847,518.334358964,0.0,243.2593065,310.10971186,112.862649705,10.3526353006,84.9700494144,17.5399649898
 09/26  17:00:00,1504.9186708,163.334847908,518.499958445,0.0,243.2593065,310.10971186,109.00969878,6.62552618514,84.9700494144,17.4141231809
 09/26  18:00:00,1184.6503424,97.6920186373,521.756570981,0.0,166.938926447,199.110933808,127.001863847,33.3350826124,84.9700494144,8.69673181994
 09/26  19:00:00,1186.64101644,97.6920186373,523.633025613,0.0,166.938926447,191.61365848,129.218629718,55.1979030602,56.6466996096,17.3740270482
 09/26  20:00:00,1051.87131991,97.6920186373,522.751051466,0.0,100.150657288,124.558693486,164.665804622,99.3241484093,56.6466996096,8.69495660321
 09/26  21:00:00,1013.41717959,97.6920186373,523.690552359,0.0,100.150657288,124.558693486,174.077841758,122.911534129,42.4850247072,8.68128292231
 09/26  22:00:00,946.306028288,97.6920186373,523.674881714,0.0,46.0930336215,124.558693486,196.501713732,150.840709886,28.3233498048,17.3376540415
 09/26  23:00:00,947.127145747,97.6920186373,523.677340976,0.0,46.0930336215,124.558693486,189.798726374,166.957805189,14.1616749024,8.67924628324
 09/26  24:00:00,933.930280637,97.6920186373,522.811901705,0.0,46.0930336215,113.312780494,197.846110668,183.502516289,5.66466996096,8.67892441746
 09/27  01:00:00,934.799855405,97.6920186373,523.711568237,0.0,46.0930336215,113.312780494,208.581649541,194.237602245,5.66466996096,8.67937733492
 09/27  02:00:00,934.82517056,97.6920186373,523.772977205,0.0,46.0930336215,113.312780494,229.793431088,215.448331027,5.66466996096,8.68043010037
 09/27  03:00:00,931.442441654,97.6920186373,521.461035679,0.0,46.0930336215,113.312780494,248.306717281,233.962617047,5.66466996096,8.67943027338
 09/27  04:00:00,1015.43280867,97.6920186373,516.778658467,0.0,100.150657288,148.969399434,241.316632489,226.971533188,5.66466996096,8.68042933991
 09/27  05:00:00,1019.61023945,101.857269129,515.817204532,0.0,100.150657288,149.894399434,355.443598455,332.601391568,14.1616749024,8.68053198467
 09/27  06:00:00,1251.54753017,108.475755205,518.510577962,0.0,176.471037341,302.612436532,257.100789186,211.437522195,28.3233498048,17.3399171857
 09/27  07:00:00,1378.66976721,116.370914507,520.66652564,0.0,243.2593065,310.10971186,234.445383004,174.511495587,42.4850247072,17.448862709
 09/27  08:00:00,1424.96729887,120.973685342,521.069593537,0.0,243.2593065,310.10971186,219.660698952,145.502460676,56.6466996096,17.5115386659
 09/27  09:00:00,1464.27291762,127.659884345,520.398998417,0.0,243.2593065,302.612436532,180.903605855,112.095284924,42.4850247072,26.3232962238
 09/27  10:00:00,1479.1886391,136.263497147,519.14518735,0.0,243.2593065,310.10971186,174.482491639,77.242988828,70.808374512,26.4311282986
 09/27  11:00:00,1487.84218066,144.070598823,518.901636865,0.0,243.2593065,310.10971186,144.358371046,47.0800650137,70.808374512,26.4699315204
 09/27  12:00:00,1451.79315495,149.998806494,518.649473674,0.0,243.2593065,310.10971186,127.602121567,30.4250175508,70.808374512,26.368729504
 09/27  13:00:00,1493.34298986,158.488275239,518.298184278,0.0,243.2593065,302.612436532,99.360410884,16.2475083194,56.6466996096,26.466202955
 09/27  14:00:00,1503.41137159,168.592734515,518.190370571,0.0,243.2593065,302.612436532,73.7540998611,4.83843834431,42.4850247072,26.4306368096
 09/27  15:00:00,1509.33427882,174.705618851,518.028363701,0.0,243.2593065,302.612436532,83.2229703704,0.181490089418,56.6466996096,26.3947806714
 09/27  16:00:00,1518.57922937,177.254192842,518.126195013,0.0,243.2593065,310.10971186,111.270822695,0.0,84.9700494144,26.3007732803
 09/27  17:00:00,1519.6225779,178.418391463,518.043822784,0.0,243.2593065,310.10971186,93.6874405812,0.0,84.9700494144,8.71739116685
 09/27  18:00:00,1184.64086299,97.7117739109,521.653420089,0.0,166.938926447,199.110933808,114.076853265,11.7336657883,84.9700494144,17.373138062
 09/27  19:00:00,1187.32418496,97.7166866907,523.324023906,0.0,166.938926447,191.61365848,88.8678147165,23.5254269136,56.6466996096,8.69568819332
 09/27  20:00:00,1052.65193329,97.6929974311,522.611861684,0.0,100.150657288,124.558693486,113.210205597,47.8675894959,56.6466996096,8.69591649141
 09/27  21:00:00,1013.57527659,97.6920186373,523.127034591,0.0,100.150657288,124.558693486,110.576651343,59.4104979273,42.4850247072,8.681128709
 09/27  22:00:00,945.68481398,97.6920186373,522.973544037,0.0,46.0930336215,124.558693486,119.645300462,73.9823369306,28.3233498048,17.3396137263
 09/27  23:00:00,946.457994488,97.6920186373,522.950117586,0.0,46.0930336215,124.558693486,107.857775614,85.0158144884,14.1616749024,8.68028622335
 09/27  24:00:00,933.546120256,97.6920186373,522.373824372,0.0,46.0930336215,113.312780494,112.580170552,98.2362106402,5.66466996096,8.67928995061
 09/28  01:00:00,934.260771813,97.6920186373,523.114178858,0.0,46.0930336215,113.312780494,125.633339176,111.288203686,5.66466996096,8.68046552933
 09/28  02:00:00,934.385599088,97.6920186373,523.251248052,0.0,46.0930336215,113.312780494,142.303769254,127.959563295,5.66466996096,8.67953599827
 09/28  03:00:00,934.331280455,97.6920186373,523.224211999,0.0,46.0930336215,113.312780494,156.221070757,141.875834719,5.66466996096,8.68056607686
 09/28  04:00:00,1024.9745272,97.6920186373,523.331884137,0.0,100.150657288,148.969399434,154.872817586,140.528557293,5.66466996096,8.67959033278
 09/28  05:00:00,1037.63945313,111.661067769,521.097749112,0.0,100.150657288,149.894399434,244.685155164,213.183000095,14.1616749024,17.3404801671
 09/28  06:00:00,1275.40546499,128.977385002,520.290757045,0.0,176.471037341,302.612436532,151.727333673,114.723350283,28.3233498048,8.68063358512
 09/28  07:00:00,1403.68669994,143.063028672,518.82614843,0.0,243.2593065,310.10971186,130.392663625,70.4559936174,42.4850247072,17.4516453001
 09/28  08:00:00,1451.02698802,149.284407769,518.712330954,0.0,243.2593065,310.10971186,113.533631002,39.3718973322,56.6466996096,17.5150340606
 09/28  09:00:00,1490.83461808,155.887845932,518.570365652,0.0,243.2593065,302.612436532,89.1928989945,20.3798133737,42.4850247072,26.3280609136
 09/28  10:00:00,1505.90287543,163.473698496,518.491487764,0.0,243.2593065,310.10971186,107.53208273,10.2867219401,70.808374512,26.4369862776
 09/28  11:00:00,1511.55399555,167.814220429,518.739882119,0.0,243.2593065,310.10971186,102.955537157,5.67620011605,70.808374512,26.470962529
 09/28  12:00:00,1473.09324409,171.194373134,518.639290478,0.0,243.2593065,310.10971186,100.968492824,3.78562165517,70.808374512,26.3744966564
 09/28  13:00:00,1510.99263649,175.991369634,518.346400904,0.0,243.2593065,302.612436532,83.6896394624,0.575326719929,56.6466996096,26.4676131329
 09/28  14:00:00,1515.8844682,181.163952948,517.996589583,0.0,243.2593065,302.612436532,68.9211271418,0.0,42.4850247072,26.4361024346
 09/28  15:00:00,1520.0896419,185.500091934,517.891653969,0.0,243.2593065,302.612436532,83.0481077746,0.0,56.6466996096,26.401408165
 09/28  16:00:00,1529.18909381,187.87801116,518.024665962,0.0,243.2593065,310.10971186,111.274694896,0.0,84.9700494144,26.304645482
 09/28  17:00:00,1529.32580704,188.216859763,517.908569373,0.0,243.2593065,310.10971186,93.6866941416,0.0,84.9700494144,8.71664472722
 09/28  18:00:00,1184.71091553,97.850439961,521.591786401,0.0,166.938926447,199.110933808,109.190069133,6.84462984519,84.9700494144,17.3753898734
 09/28  19:00:00,1186.58075839,97.8159504369,522.522190749,0.0,166.938926447,191.61365848,85.8202294026,20.4757973208,56.6466996096,8.6977324723
 09/28  20:00:00,1052.83129258,97.759472046,522.775445821,0.0,100.150657288,124.558693486,117.561872564,43.542378571,56.6466996096,17.3727943832
 09/28  21:00:00,1014.06106774,97.7407082767,523.623856859,0.0,100.150657288,124.558693486,113.536136601,62.368821609,42.4850247072,8.6822902851
 09/28  22:00:00,946.513836571,97.7162894876,523.841618777,0.0,46.0930336215,124.558693486,134.693716963,97.690973933,28.3233498048,8.67939322497
 09/28  23:00:00,947.278665449,97.6989132654,523.804252272,0.0,46.0930336215,124.558693486,151.870300268,129.028238676,14.1616749024,8.68038668997
 09/28  24:00:00,934.0422643,97.6920186373,522.933149327,0.0,46.0930336215,113.312780494,173.638804468,159.294707822,5.66466996096,8.67942668518
 09/29  01:00:00,934.13639637,97.6920186373,523.362308293,0.0,46.0930336215,113.312780494,199.539574509,185.194324054,5.66466996096,8.68058049411
 09/29  02:00:00,926.462998089,97.6920186373,517.997166774,0.0,46.0930336215,113.312780494,219.301085786,204.956715204,5.66466996096,8.67970062103
 09/29  03:00:00,917.988860439,97.6920186373,512.197265892,0.0,46.0930336215,113.312780494,250.792407896,227.787168287,5.66466996096,17.3405696481
 09/29  04:00:00,1007.98629605,97.6920186373,510.659959595,0.0,100.150657288,148.969399434,245.996164478,231.650647806,5.66466996096,8.68084671181
 09/29  05:00:00,1020.23996278,109.036200929,509.789509073,0.0,100.150657288,149.894399434,345.178268028,322.336701075,14.1616749024,8.67989205013
 09/29  06:00:00,1246.77280153,115.153545089,510.332431887,0.0,176.471037341,302.612436532,277.662870238,240.658590179,28.3233498048,8.68093025433
 09/29  07:00:00,1372.59884187,123.491450939,512.060725344,0.0,243.2593065,310.10971186,257.314930598,197.377640199,42.4850247072,17.4522656918
 09/29  08:00:00,1436.70524874,137.114686689,517.319366541,0.0,243.2593065,310.10971186,198.055386149,123.896630149,56.6466996096,17.5120563901
 09/29  09:00:00,1482.49533254,148.16681356,518.067116757,0.0,243.2593065,302.612436532,135.09383963,66.2767696816,42.4850247072,26.3320452414
 09/29  10:00:00,1497.0444171,154.793051011,518.38607701,0.0,243.2593065,310.10971186,134.44046302,37.193832678,70.808374512,26.4382558295
 09/29  11:00:00,1503.31645276,160.276184027,518.087012466,0.0,243.2593065,310.10971186,120.955560337,23.678087602,70.808374512,26.469098223
 09/29  12:00:00,1470.67727056,169.406724105,517.996024247,0.0,243.2593065,310.10971186,104.992896958,7.81056265828,70.808374512,26.3739597881
 09/29  13:00:00,1510.58899899,175.688023435,518.231993273,0.0,243.2593065,302.612436532,88.5449483818,0.723794761078,56.6466996096,31.1744540111
 09/29  14:00:00,1513.82816382,178.850412207,518.239485939,0.0,243.2593065,302.612436532,73.0275465817,0.0,42.4850247072,30.5425218745
 09/29  15:00:00,1511.76863149,177.002938838,518.160225122,0.0,243.2593065,302.612436532,84.9351863194,1.88739493382,56.6466996096,26.401091776
 09/29  16:00:00,1510.22683475,170.711772318,516.373902241,0.0,243.2593065,310.10971186,117.197807047,14.6820679087,84.9700494144,17.5456897236
 09/29  17:00:00,1501.55489209,164.326914226,514.119998403,0.0,243.2593065,310.10971186,133.449902213,31.0646183097,84.9700494144,17.4152344893
 09/29  18:00:00,1182.50784536,97.6920186373,519.612395949,0.0,166.938926447,199.110933808,186.266534234,92.5983273096,84.9700494144,8.69815750971
 09/29  19:00:00,1169.09958192,97.6920186373,511.594209378,0.0,166.938926447,191.61365848,211.49821431,137.479212769,56.6466996096,17.3723019316
 09/29  20:00:00,1027.28443832,97.6920186373,507.890808817,0.0,100.150657288,124.558693486,272.818217749,207.47497249,56.6466996096,8.69654564938
 09/29  21:00:00,989.999940338,97.6920186373,510.932613347,0.0,100.150657288,124.558693486,322.267317383,271.100934971,42.4850247072,8.68135770523
 09/29  22:00:00,985.784045473,97.6920186373,572.400857483,0.0,46.0930336215,124.558693486,374.282691077,337.278840026,28.3233498048,8.68050124587
 09/29  23:00:00,1014.43179619,97.6920186373,601.541011088,0.0,46.0930336215,124.558693486,381.784441511,358.94319609,14.1616749024,8.67957051873
 09/29  24:00:00,1008.18702264,97.6920186373,608.241791285,0.0,46.0930336215,113.312780494,398.211987225,375.206958192,5.66466996096,17.3403590716
 09/30  01:00:00,1014.03845478,97.6920186373,614.590031643,0.0,46.0930336215,113.312780494,403.199622504,388.85406134,5.66466996096,8.68089120212
 09/30  02:00:00,1020.64677644,97.6920186373,621.714030673,0.0,46.0930336215,113.312780494,416.572914034,402.228240141,5.66466996096,8.68000393189
 09/30  03:00:00,1026.55504351,97.6920186373,628.095880605,0.0,46.0930336215,113.312780494,428.163438769,413.817692929,5.66466996096,8.6810758797
 09/30  04:00:00,1042.36695602,97.6920186373,634.154671876,0.0,55.6251445156,113.312780494,427.597351337,413.252537616,5.66466996096,8.68014375953
 09/30  05:00:00,1049.71682444,97.6920186373,642.171087169,0.0,55.6251445156,113.312780494,443.868142032,421.025257476,14.1616749024,8.68120965351
 09/30  06:00:00,1116.74414959,97.6920186373,644.106372943,0.0,65.1572554096,176.889270242,401.638277958,364.634664927,28.3233498048,8.68026322565
 09/30  07:00:00,1216.58439713,102.24995225,625.216429598,0.0,109.682768182,220.96816451,517.860922139,458.033927028,42.4850247072,17.3419704034
 09/30  08:00:00,1224.934309,101.616466709,624.363222103,0.0,109.682768182,220.96816451,493.14797477,427.789268761,56.6466996096,8.71200639945
 09/30  09:00:00,1326.51907895,104.480832503,615.534132071,0.0,131.945524568,266.955817592,451.151034653,391.207518843,42.4850247072,17.4584911033
 09/30  10:00:00,1324.94996935,104.762907816,605.967331852,0.0,131.945524568,274.45309292,468.568329373,371.500119106,70.808374512,26.2598357551
 09/30  11:00:00,1319.22310528,104.85727581,599.016430433,0.0,131.945524568,274.45309292,448.749076104,360.427338997,70.808374512,17.5133625945
 09/30  12:00:00,1280.00105112,104.733961954,591.75654243,0.0,131.945524568,274.45309292,440.076357373,351.756484617,70.808374512,17.5114982436
 09/30  13:00:00,1272.00830582,104.671312478,591.165945358,0.0,131.945524568,266.955817592,425.086906199,342.184680004,56.6466996096,26.2555265858
 09/30  14:00:00,1272.47832077,104.624055545,591.905356796,0.0,131.945524568,266.955817592,394.349096001,334.354285266,42.4850247072,17.5097860275
 09/30  15:00:00,1201.82850136,97.6920186373,605.50566842,0.0,109.682768182,212.545889182,343.496800848,269.33938529,56.6466996096,17.5107159482
 09/30  16:00:00,1215.43214208,97.6920186373,611.994794201,0.0,109.682768182,220.04316451,388.208457343,285.727726886,84.9700494144,17.5106810418
 09/30  17:00:00,1179.79363597,97.6920186373,618.78924299,0.0,109.682768182,220.04316451,395.288741131,292.864915855,84.9700494144,17.4537758615
 09/30  18:00:00,1150.22845513,97.6920186373,620.402131841,0.0,100.150657288,199.110933808,431.899667717,329.589274294,84.9700494144,17.3403440083
 09/30  19:00:00,1158.55736872,97.6920186373,627.951478689,0.0,100.150657288,191.61365848,404.130335738,338.802869012,56.6466996096,8.68076711642
 09/30  20:00:00,1053.28286826,97.6920186373,634.767710736,0.0,55.6251445156,124.558693486,449.96824536,384.641683598,56.6466996096,8.67986215289
 09/30  21:00:00,1057.19520764,97.6920186373,639.463789375,0.0,55.6251445156,124.558693486,445.646363753,394.480440093,42.4850247072,8.68089895218
 09/30  22:00:00,1044.9625077,97.6920186373,637.286041379,0.0,46.0930336215,124.558693486,450.751248413,413.747921581,28.3233498048,8.6799770275
 09/30  23:00:00,1036.71580435,97.6920186373,627.146345075,0.0,46.0930336215,124.558693486,444.560626601,421.717925825,14.1616749024,8.68102587377
 09/30  24:00:00,1004.90548104,97.6920186373,605.902811963,0.0,46.0930336215,113.312780494,437.518694514,423.172804301,5.66466996096,8.68122025233
 10/01  01:00:00,964.41700239,97.6920186373,573.993121317,0.0,34.9616554283,113.312780494,441.014559351,418.008187232,5.66466996096,17.3417021574
 10/01  02:00:00,951.753379822,97.6920186373,560.041712879,0.0,34.9616554283,113.312780494,431.435897355,417.089639063,5.66466996096,8.68158833088
 10/01  03:00:00,945.625574167,97.6920186373,553.326465207,0.0,34.9616554283,113.312780494,433.970704437,419.625370002,5.66466996096,8.68066447442
 10/01  04:00:00,950.553891837,97.6920186373,547.504927999,0.0,44.4937663224,113.312780494,425.483605864,411.139130016,5.66466996096,8.67980588663
 10/01  05:00:00,945.084000463,97.6920186373,541.679815003,0.0,44.4937663224,113.312780494,433.477486408,410.634967156,14.1616749024,8.68084434941
 10/01  06:00:00,1010.67268387,97.6920186373,538.174861796,0.0,54.0258772165,176.889270242,387.285611765,350.282290941,28.3233498048,8.67997101875
 10/01  07:00:00,1002.97496287,97.6920186373,535.14107722,0.0,54.0258772165,184.38654557,400.612014573,340.785830507,42.4850247072,17.3411593587
 10/01  08:00:00,1075.78090689,97.6920186373,529.185491715,0.0,65.1572554096,220.04316451,380.650023646,315.295945776,56.6466996096,8.70737826026
 10/01  09:00:00,1061.2238603,97.6920186373,522.933427334,0.0,65.1572554096,212.545889182,356.000647906,296.070211007,42.4850247072,17.4454121919
 10/01  10:00:00,1063.44491154,97.6920186373,518.268570479,0.0,65.1572554096,220.04316451,371.589102857,283.281355002,70.808374512,17.4993733431
 10/01  11:00:00,1058.59359017,97.6920186373,513.122028669,0.0,65.1572554096,220.04316451,365.869140841,268.818482035,70.808374512,26.2422842942
