Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  12:00:00,1055.09154239,97.6920186373,511.796367223,0.0,65.1572554096,220.04316451,336.236636459,247.927785535,70.808374512,17.5004764116
 10/01  13:00:00,1050.79818809,97.6920186373,513.190705169,0.0,65.1572554096,212.545889182,277.538980928,203.387838267,56.6466996096,17.5044430515
 10/01  14:00:00,1057.72051252,97.6920186373,514.910974663,0.0,65.1572554096,212.545889182,211.489328771,151.504364819,42.4850247072,17.4999392452
 10/01  15:00:00,1069.51528295,97.6920186373,522.614011589,0.0,65.1572554096,212.545889182,206.947631987,124.057816353,56.6466996096,26.2431160239
 10/01  16:00:00,1044.54686421,97.6920186373,522.791636706,0.0,65.1572554096,220.04316451,212.297964606,109.826740838,84.9700494144,17.5011743537
 10/01  17:00:00,998.328624924,97.6920186373,523.34336513,0.0,54.0258772165,184.38654557,217.922074756,115.50408726,84.9700494144,17.4479380815
 10/01  18:00:00,975.804776575,97.6920186373,523.615813654,0.0,44.4937663224,163.454314868,245.996754138,152.346494925,84.9700494144,8.68020979821
 10/01  19:00:00,976.181086313,97.6920186373,523.305156748,0.0,44.4937663224,155.95703954,247.531339987,182.203381755,56.6466996096,8.68125862188
 10/01  20:00:00,930.786707668,97.6920186373,513.781621571,0.0,44.4937663224,124.558693486,298.120496619,232.793449932,56.6466996096,8.68034707722
 10/01  21:00:00,926.568776806,97.6920186373,511.918334058,0.0,44.4937663224,124.558693486,300.422760418,249.256306356,42.4850247072,8.68142935433
 10/01  22:00:00,916.288911098,97.6920186373,512.004405077,0.0,34.9616554283,124.558693486,305.972184172,268.968326443,28.3233498048,8.68050792422
 10/01  23:00:00,917.519330913,97.6920186373,512.1223417,0.0,34.9616554283,124.558693486,307.527504282,276.023551735,14.1616749024,17.3422776448
 10/01  24:00:00,904.094853124,97.6920186373,511.859832022,0.0,34.9616554283,113.312780494,304.004756236,289.660274212,5.66466996096,8.6798120624
 10/02  01:00:00,913.015576079,97.6920186373,510.671601743,0.0,46.0930336215,113.312780494,321.700705076,307.354983622,5.66466996096,8.68105149302
 10/02  02:00:00,910.25151595,97.6920186373,509.559360765,0.0,46.0930336215,113.312780494,348.227751208,333.882832107,5.66466996096,8.68024914063
 10/02  03:00:00,908.770963373,97.6920186373,509.174810421,0.0,46.0930336215,113.312780494,373.840977394,359.494950914,5.66466996096,8.68135651845
 10/02  04:00:00,999.290196273,97.6920186373,509.539902333,0.0,100.150657288,148.969399434,366.21608466,351.87092413,5.66466996096,8.68049056927
 10/02  05:00:00,1001.59813731,97.7736131561,510.358328361,0.0,100.150657288,149.894399434,621.470861946,589.966346365,14.1616749024,17.3428406787
 10/02  06:00:00,1230.47472999,100.239094042,510.648157856,0.0,176.471037341,302.612436532,413.762990027,376.757812491,28.3233498048,8.68182773123
 10/02  07:00:00,1347.71641424,102.305089298,511.162605651,0.0,243.2593065,310.10971186,361.483894284,301.542955583,42.4850247072,17.4559139938
 10/02  08:00:00,1398.463705,103.562510332,514.880392727,0.0,243.2593065,310.10971186,324.093442812,249.929650406,56.6466996096,17.5170927957
 10/02  09:00:00,1444.09488407,105.815091996,522.057887934,0.0,243.2593065,302.612436532,270.474411461,201.651240781,42.4850247072,26.3381459737
 10/02  10:00:00,1453.65058373,108.24166275,521.636887458,0.0,243.2593065,310.10971186,257.808848605,160.553312731,70.808374512,26.4471613618
 10/02  11:00:00,1458.80263084,112.030359768,521.955716036,0.0,243.2593065,310.10971186,215.20715253,117.91896962,70.808374512,26.4798083985
 10/02  12:00:00,1422.59185873,118.258043227,521.27126528,0.0,243.2593065,310.10971186,174.921068365,77.7296868641,70.808374512,26.3830069885
 10/02  13:00:00,1463.89958176,127.103071889,520.378078602,0.0,243.2593065,302.612436532,127.401239804,44.2769445415,56.6466996096,26.4775956531
 10/02  14:00:00,1473.33597606,137.335590193,519.56074463,0.0,243.2593065,302.612436532,97.1967494776,19.458422045,42.4850247072,35.2533027254
 10/02  15:00:00,1476.7873629,140.245289675,520.039697369,0.0,243.2593065,302.612436532,97.8771085575,14.822585007,56.6466996096,26.407823941
 10/02  16:00:00,1487.10041336,144.980114686,519.008811354,0.0,243.2593065,310.10971186,115.532195073,13.0164125094,84.9700494144,17.5457331494
 10/02  17:00:00,1492.58357201,150.570127481,518.933777629,0.0,243.2593065,310.10971186,107.503640376,5.11536834036,84.9700494144,17.418222621
 10/02  18:00:00,1184.28698874,97.6920186373,521.360359605,0.0,166.938926447,199.110933808,115.264159776,21.59697244,84.9700494144,8.69713792197
 10/02  19:00:00,1186.50800811,97.6920186373,522.532990425,0.0,166.938926447,191.61365848,103.769825595,29.7479037307,56.6466996096,17.3752222545
 10/02  20:00:00,1052.02490765,97.6920186373,521.955972009,0.0,100.150657288,124.558693486,130.993635653,65.6487999642,56.6466996096,8.69813607936
 10/02  21:00:00,1014.45563382,97.6920186373,523.974832057,0.0,100.150657288,124.558693486,172.246198205,121.078332719,42.4850247072,8.68284077887
 10/02  22:00:00,946.396356149,97.6920186373,523.672607208,0.0,46.0930336215,124.558693486,194.804190539,157.800734783,28.3233498048,8.68010595155
 10/02  23:00:00,946.921830995,97.6920186373,523.409803717,0.0,46.0930336215,124.558693486,196.634226153,165.13108235,14.1616749024,17.3414689003
 10/02  24:00:00,933.566266147,97.6920186373,522.380769241,0.0,46.0930336215,113.312780494,174.514387441,160.168324219,5.66466996096,8.68139326142
 10/03  01:00:00,933.793515755,97.6920186373,522.654126915,0.0,46.0930336215,113.312780494,163.445460262,149.100065365,5.66466996096,8.68072493567
 10/03  02:00:00,933.780759668,97.6920186373,522.63540022,0.0,46.0930336215,113.312780494,158.536644024,144.190053808,5.66466996096,8.68192025504
 10/03  03:00:00,933.461368478,97.6920186373,522.312319873,0.0,46.0930336215,113.312780494,150.750540755,136.404809672,5.66466996096,8.68106112263
 10/03  04:00:00,1027.01933737,97.6920186373,521.772482812,0.0,100.150657288,148.969399434,128.337104935,113.990205496,5.66466996096,8.68222947775
 10/03  05:00:00,1033.0917373,104.39359,520.903414701,0.0,100.150657288,149.894399434,217.339564919,185.834945508,14.1616749024,17.3429445085
 10/03  06:00:00,1270.41899393,117.899334107,521.036865277,0.0,176.471037341,302.612436532,123.669944773,86.6649887662,28.3233498048,8.68160620229
 10/03  07:00:00,1395.77547591,134.199963342,519.721611693,0.0,243.2593065,310.10971186,105.619293491,45.6781681352,42.4850247072,17.4561006485
 10/03  08:00:00,1444.32951969,141.982320878,519.292416501,0.0,243.2593065,310.10971186,95.901008294,21.7331509469,56.6466996096,17.5211577374
 10/03  09:00:00,1481.45562932,145.734103916,519.403158643,0.0,243.2593065,302.612436532,83.8328957521,15.00848018,42.4850247072,26.3393908649
 10/03  10:00:00,1490.80145955,147.338990243,519.601828968,0.0,243.2593065,310.10971186,112.780712247,15.5264360124,70.808374512,26.4459017227
 10/03  11:00:00,1491.73969985,147.559519343,519.348391107,0.0,243.2593065,310.10971186,115.887092385,18.5967906453,70.808374512,26.4819272279
 10/03  12:00:00,1454.30126777,152.421604047,518.757758623,0.0,243.2593065,310.10971186,109.699483574,12.5059509452,70.808374512,26.3851581171
 10/03  13:00:00,1498.71039903,163.853250556,518.37942322,0.0,243.2593065,302.612436532,85.0608717323,1.93394003891,56.6466996096,26.4802320838
 10/03  14:00:00,1505.1454199,170.403705516,518.252068549,0.0,243.2593065,302.612436532,77.7414472764,0.0,42.4850247072,35.2564225692
 10/03  15:00:00,1512.59091389,178.222895904,517.856258219,0.0,243.2593065,302.612436532,83.0572994036,0.0,56.6466996096,26.410599794
 10/03  16:00:00,1523.81557662,182.149692775,518.470122046,0.0,243.2593065,310.10971186,102.517445852,0.0,84.9700494144,17.5473964379
 10/03  17:00:00,1518.26195707,176.599670128,518.584628068,0.0,243.2593065,310.10971186,102.437091967,0.047426651592,84.9700494144,17.4196159015
 10/03  18:00:00,1187.81054937,97.6920186373,521.133246186,0.0,166.938926447,199.110933808,122.772435828,29.1046446514,84.9700494144,8.69774176201
 10/03  19:00:00,1185.34528344,97.6920186373,522.377655028,0.0,166.938926447,191.61365848,141.690059015,67.6654183738,56.6466996096,17.377941032
 10/03  20:00:00,1051.54918335,97.6920186373,522.437532595,0.0,100.150657288,124.558693486,188.441227853,123.095681002,56.6466996096,8.69884724181
 10/03  21:00:00,1013.50925767,97.6920186373,523.788628645,0.0,100.150657288,124.558693486,200.47304974,149.304521671,42.4850247072,8.68350336141
 10/03  22:00:00,946.537048476,97.6920186373,523.929409372,0.0,46.0930336215,124.558693486,226.386805846,189.382685764,28.3233498048,8.68077027753
 10/03  23:00:00,940.846765841,97.6920186373,519.443445406,0.0,46.0930336215,124.558693486,245.557505758,214.052911731,14.1616749024,17.3429191245
 10/03  24:00:00,917.334920759,97.6920186373,511.893334812,0.0,46.0930336215,113.312780494,251.543729154,237.196880901,5.66466996096,8.68217829201
 10/04  01:00:00,917.104589852,97.6920186373,511.970267115,0.0,46.0930336215,113.312780494,262.170266277,247.824103207,5.66466996096,8.68149310837
 10/04  02:00:00,918.172785166,97.6920186373,512.481164944,0.0,46.0930336215,113.312780494,265.389113486,251.043703872,5.66466996096,8.68073965352
 10/04  03:00:00,922.404269398,97.6920186373,514.795644952,0.0,46.0930336215,113.312780494,262.018462072,247.671896398,5.66466996096,8.68189571248
 10/04  04:00:00,1012.08959983,97.6920186373,514.513084323,0.0,100.150657288,148.969399434,255.306424342,240.960679473,5.66466996096,8.68107490782
 10/04  05:00:00,1013.13402749,102.573872692,511.354533188,0.0,100.150657288,149.894399434,389.166450808,357.660796007,14.1616749024,17.3439798986
 10/04  06:00:00,1245.07451146,107.834442014,511.491589862,0.0,176.471037341,302.612436532,282.918861162,245.915800725,28.3233498048,8.6797106321
 10/04  07:00:00,1356.08221246,111.277376061,509.304921654,0.0,243.2593065,310.10971186,315.190595203,255.247126799,42.4850247072,17.4584436966
 10/04  08:00:00,1399.98255606,112.678268419,510.376959377,0.0,243.2593065,310.10971186,318.542964065,244.37638846,56.6466996096,17.5198759958
 10/04  09:00:00,1442.78302282,116.132935102,513.913303161,0.0,243.2593065,302.612436532,268.615840633,199.790266087,42.4850247072,26.3405498383
 10/04  10:00:00,1469.86924565,125.809812849,520.300557594,0.0,243.2593065,310.10971186,228.552030628,131.292590277,70.808374512,26.4510658388
 10/04  11:00:00,1480.58353853,136.394926073,519.391721321,0.0,243.2593065,310.10971186,184.108700898,86.8186117327,70.808374512,26.4817146532
 10/04  12:00:00,1444.63021015,142.747341048,518.80586995,0.0,243.2593065,310.10971186,156.001084859,58.8073323053,70.808374512,26.3853780416
 10/04  13:00:00,1485.78196115,150.831426467,518.492131544,0.0,243.2593065,302.612436532,124.341715589,32.3892556931,56.6466996096,35.3057602863
 10/04  14:00:00,1492.92865156,158.201467855,518.236063858,0.0,243.2593065,302.612436532,89.1426785277,20.2067211236,42.4850247072,26.450932697
 10/04  15:00:00,1500.72458581,166.228085169,518.016124876,0.0,243.2593065,302.612436532,95.1443349388,12.0859564429,56.6466996096,26.4116788863
 10/04  16:00:00,1511.93203082,170.928787586,517.868759202,0.0,243.2593065,310.10971186,108.757669581,6.23631855275,84.9700494144,17.5513016135
 10/04  17:00:00,1506.45902331,166.778961276,516.579710426,0.0,243.2593065,310.10971186,116.197061818,13.8066749456,84.9700494144,17.4203374581
 10/04  18:00:00,1186.44894369,97.6920186373,519.702788254,0.0,166.938926447,199.110933808,165.352963443,71.6833808779,84.9700494144,8.69953315105
 10/04  19:00:00,1187.41986875,97.6920186373,523.537887923,0.0,166.938926447,191.61365848,162.27876774,88.2542765437,56.6466996096,17.3777915871
 10/04  20:00:00,1052.95300436,97.6920186373,522.974844544,0.0,100.150657288,124.558693486,190.777173964,125.432224175,56.6466996096,8.69825017953
 10/04  21:00:00,1014.47953631,97.6920186373,524.088348663,0.0,100.150657288,124.558693486,202.750069986,144.86773936,42.4850247072,15.3973059185
 10/04  22:00:00,943.205272328,97.6920186373,521.774851223,0.0,46.0930336215,124.558693486,230.704036912,191.75171654,28.3233498048,10.6289705675
 10/04  23:00:00,927.389677214,97.6920186373,510.584396968,0.0,46.0930336215,124.558693486,249.99939195,227.156816569,14.1616749024,8.68090047809
 10/04  24:00:00,911.999426591,97.6920186373,509.841889282,0.0,46.0930336215,113.312780494,270.264583528,255.91786371,5.66466996096,8.68204985713
 10/05  01:00:00,909.279389803,97.6920186373,508.577416006,0.0,46.0930336215,113.312780494,298.066950448,283.72089967,5.66466996096,8.6813808172
 10/05  02:00:00,912.276161808,97.6920186373,511.884304546,0.0,46.0930336215,113.312780494,349.255756816,334.908418053,5.66466996096,8.68266880207
 10/05  03:00:00,949.03255709,97.6920186373,546.290433223,0.0,46.0930336215,113.312780494,389.365413006,366.357831962,5.66466996096,17.3429110837
 10/05  04:00:00,1053.52728906,97.6920186373,560.253660663,0.0,100.150657288,148.969399434,367.783260574,353.436359926,5.66466996096,8.68223068713
 10/05  05:00:00,1060.39390858,102.687119788,561.404770059,0.0,100.150657288,149.894399434,472.837850435,449.994746606,14.1616749024,8.68142892702
 10/05  06:00:00,1290.53859543,108.330105738,561.049461179,0.0,176.471037341,302.612436532,384.150723454,347.144749201,28.3233498048,8.68262444777
 10/05  07:00:00,1397.52998124,113.422420199,550.715777111,0.0,243.2593065,310.10971186,381.35427099,321.410850768,42.4850247072,17.4583955151
 10/05  08:00:00,1436.24450869,115.005967391,546.450284187,0.0,243.2593065,310.10971186,377.39776496,303.230754743,56.6466996096,17.5203106077
 10/05  09:00:00,1460.87039454,116.500117933,535.523303667,0.0,243.2593065,302.612436532,353.90293866,285.070360687,42.4850247072,26.3475532652
 10/05  10:00:00,1451.45818549,118.355700214,517.125807128,0.0,243.2593065,310.10971186,350.917942166,253.660678469,70.808374512,26.4488891849
 10/05  11:00:00,1446.4705163,120.052656582,509.142255224,0.0,243.2593065,310.10971186,311.428519236,205.309301871,70.808374512,35.3108428534
 10/05  12:00:00,1419.80688176,125.396092742,513.977522446,0.0,243.2593065,310.10971186,246.016948007,148.819851732,70.808374512,26.3887217625
 10/05  13:00:00,1474.35417425,139.285534157,518.544962487,0.0,243.2593065,302.612436532,173.380812171,90.2425529613,56.6466996096,26.4915595999
 10/05  14:00:00,1489.08597875,155.222756697,517.3324792,0.0,243.2593065,302.612436532,110.815379014,41.8803005201,42.4850247072,26.4500537871
 10/05  15:00:00,1499.86529564,166.282210694,517.104433296,0.0,243.2593065,302.612436532,103.102477442,20.039865819,56.6466996096,26.4159120134
 10/05  16:00:00,1509.62755088,170.202920925,516.334693388,0.0,243.2593065,310.10971186,127.339973113,16.0496092669,84.9700494144,26.3203144318
 10/05  17:00:00,1508.86153019,170.087250346,515.702879423,0.0,243.2593065,310.10971186,112.359763011,18.6700345201,84.9700494144,8.71967907626
 10/05  18:00:00,1187.49005432,97.7495066934,520.715191673,0.0,166.938926447,199.110933808,164.473289425,62.1238869902,84.9700494144,17.3793530207
 10/05  19:00:00,1175.51295109,97.7429393269,514.846042405,0.0,166.938926447,191.61365848,180.257053839,114.912036544,56.6466996096,8.69831768519
 10/05  20:00:00,1024.79067758,97.7217899778,505.516218428,0.0,100.150657288,124.558693486,279.227860172,205.201898075,56.6466996096,17.3792624868
 10/05  21:00:00,993.320501073,97.7117010595,513.019723525,0.0,100.150657288,124.558693486,313.14868631,261.980265902,42.4850247072,8.68339570072
 10/05  22:00:00,956.15161853,97.695020476,540.949991213,0.0,46.0930336215,124.558693486,343.408860478,306.402868448,28.3233498048,8.68264222493
 10/05  23:00:00,968.06490482,97.6920186373,551.577051039,0.0,46.0930336215,124.558693486,344.221473716,321.377996921,14.1616749024,8.68180189313
 10/05  24:00:00,958.195538713,97.6920186373,554.293571257,0.0,46.0930336215,113.312780494,349.085626096,334.738798404,5.66466996096,8.6821577313
 10/06  01:00:00,961.906192652,97.6920186373,558.317175272,0.0,46.0930336215,113.312780494,370.629519591,347.620947478,5.66466996096,17.3439021521
 10/06  02:00:00,967.49608534,97.6920186373,564.331719613,0.0,46.0930336215,113.312780494,374.991765405,360.64421645,5.66466996096,8.68287899404
 10/06  03:00:00,974.824410608,97.6920186373,572.199581186,0.0,46.0930336215,113.312780494,388.077540309,373.730795126,5.66466996096,8.68207522242
 10/06  04:00:00,1070.01610473,97.6920186373,574.042933069,0.0,100.150657288,148.969399434,378.470732274,364.124746485,5.66466996096,8.68131582892
 10/06  05:00:00,1064.72841501,102.563850487,562.961876604,0.0,100.150657288,149.894399434,483.11674256,460.272558451,14.1616749024,8.68250920594
 10/06  06:00:00,1286.07546283,108.081996023,554.592142955,0.0,176.471037341,302.612436532,391.048414096,354.042195637,28.3233498048,8.68286865403
 10/06  07:00:00,1377.35149793,112.840271651,529.353668786,0.0,243.2593065,310.10971186,379.436706829,319.488266164,42.4850247072,17.4634159576
 10/06  08:00:00,1398.10315616,114.550364732,509.42527529,0.0,243.2593065,310.10971186,351.76870227,268.846873468,56.6466996096,26.2751291927
 10/06  09:00:00,1433.84495415,115.981863305,508.55920246,0.0,243.2593065,302.612436532,292.055347885,223.227619269,42.4850247072,26.3427039091
 10/06  10:00:00,1442.58021126,117.542268107,507.742086896,0.0,243.2593065,310.10971186,303.713926109,206.44957866,70.808374512,26.4559729367
 10/06  11:00:00,1449.73083084,119.572767157,510.441888141,0.0,243.2593065,310.10971186,283.320061551,186.01821308,70.808374512,26.4934739589
 10/06  12:00:00,1419.65247091,125.014824313,514.054881631,0.0,243.2593065,310.10971186,248.657820416,151.458838484,70.808374512,26.3906074204
 10/06  13:00:00,1472.16098974,136.875833644,518.77056077,0.0,243.2593065,302.612436532,182.993450454,99.8591145067,56.6466996096,26.4876363378
 10/06  14:00:00,1483.83292508,149.855672725,517.43674271,0.0,243.2593065,302.612436532,139.540292008,61.7887727026,42.4850247072,35.2664945979
 10/06  15:00:00,1492.39755088,159.627987628,516.250873473,0.0,243.2593065,302.612436532,126.317841461,43.252629677,56.6466996096,26.4185121743
 10/06  16:00:00,1502.65245309,164.211107146,515.295429125,0.0,243.2593065,310.10971186,141.558485449,39.0361810318,84.9700494144,17.5522550028
 10/06  17:00:00,1491.68684412,154.918498481,513.649845966,0.0,243.2593065,310.10971186,167.088078505,64.6975718202,84.9700494144,17.4204572709
 10/06  18:00:00,1163.07884042,97.7523083125,505.761378088,0.0,166.938926447,199.110933808,266.083032006,172.412122493,84.9700494144,8.70086009905
 10/06  19:00:00,1226.06551806,97.7584839143,572.475363435,0.0,166.938926447,191.61365848,308.884867596,234.85790176,56.6466996096,17.3802662264
 10/06  20:00:00,1107.18257866,97.735598487,588.004455107,0.0,100.150657288,124.558693486,347.486382205,282.141267532,56.6466996096,8.69841506398
 10/06  21:00:00,1075.22480298,97.7243029289,596.009213721,0.0,100.150657288,124.558693486,350.77105821,299.602736917,42.4850247072,8.68329658592
 10/06  22:00:00,1018.14322914,97.7075124797,606.893270284,0.0,46.0930336215,124.558693486,373.038441918,327.370587957,28.3233498048,17.3445041559
 10/06  23:00:00,1024.75032368,97.6955284287,613.372360592,0.0,46.0930336215,124.558693486,366.205222744,343.360449999,14.1616749024,8.68309784267
 10/06  24:00:00,1013.70428852,97.6920186373,614.905184316,0.0,46.0930336215,113.312780494,372.118065211,357.771123434,5.66466996096,8.68227181616
 10/07  01:00:00,1015.29342512,97.6920186373,616.582112563,0.0,46.0930336215,113.312780494,384.959349005,370.613006871,5.66466996096,8.68167217353
 10/07  02:00:00,1019.54393917,97.6920186373,621.048056478,0.0,46.0930336215,113.312780494,399.103812837,384.756149115,5.66466996096,8.68299376103
 10/07  03:00:00,1027.31190307,97.6920186373,629.288273753,0.0,46.0930336215,113.312780494,420.886003157,397.877595262,5.66466996096,17.3437379333
 10/07  04:00:00,1042.61221041,97.6920186373,634.74376946,0.0,55.6251445156,113.312780494,412.166504481,397.81912612,5.66466996096,8.68270839993
 10/07  05:00:00,1046.09502438,97.6920186373,638.495107279,0.0,55.6251445156,113.312780494,430.025583451,407.181955761,14.1616749024,8.68195278782
 10/07  06:00:00,1119.52195274,97.6920186373,642.97703375,0.0,65.1572554096,176.889270242,390.489355224,353.482802239,28.3233498048,8.68320317992
 10/07  07:00:00,1212.13008948,100.309508662,622.230472204,0.0,109.682768182,220.96816451,482.549358609,431.381916692,42.4850247072,8.68241721049
 10/07  08:00:00,1200.00174514,100.303513672,598.653191438,0.0,109.682768182,220.96816451,464.232599081,390.177348917,56.6466996096,17.4085505548
 10/07  09:00:00,1293.60740435,103.032015328,581.186406662,0.0,131.945524568,266.955817592,415.899800931,355.946872634,42.4850247072,17.4679035894
 10/07  10:00:00,1289.55616068,103.351484958,568.474637816,0.0,131.945524568,274.45309292,424.593013129,336.261239637,70.808374512,17.5233989808
 10/07  11:00:00,1284.51217386,103.553009236,561.634475359,0.0,131.945524568,274.45309292,422.48757237,325.404182953,70.808374512,26.2750149045
 10/07  12:00:00,1246.79890519,104.031278432,554.980225508,0.0,131.945524568,274.45309292,401.797830777,313.467577252,70.808374512,17.5218790133
 10/07  13:00:00,1236.46787379,104.733313826,551.113093243,0.0,131.945524568,266.955817592,370.068214618,295.902856749,56.6466996096,17.5186582589
 10/07  14:00:00,1234.03409574,105.943436373,547.272253041,0.0,131.945524568,266.955817592,343.733824717,274.979645099,42.4850247072,26.2691549111
 10/07  15:00:00,1158.6299161,97.6950061587,557.282635379,0.0,109.682768182,212.545889182,279.435877731,205.26976732,56.6466996096,17.5194108006
 10/07  16:00:00,1166.7400826,97.7142321398,558.016776824,0.0,109.682768182,220.04316451,314.431716201,203.193426518,84.9700494144,26.268240269
 10/07  17:00:00,1131.82103019,97.7134135073,565.919642121,0.0,109.682768182,220.04316451,316.874489432,214.449192656,84.9700494144,17.4552473612
 10/07  18:00:00,1120.98324958,97.7052364902,583.426519472,0.0,100.150657288,199.110933808,365.560765883,271.907891895,84.9700494144,8.68282457338
 10/07  19:00:00,1134.73053395,97.7025645911,601.152820153,0.0,100.150657288,191.61365848,354.626573601,289.297806259,56.6466996096,8.68206773289
 10/07  20:00:00,1032.76933843,97.6920186373,611.64890304,0.0,55.6251445156,124.558693486,403.404831589,338.074795236,56.6466996096,8.68333674362
 10/07  21:00:00,1038.29455124,97.6920186373,617.833400687,0.0,55.6251445156,124.558693486,402.95549736,351.787941396,42.4850247072,8.68253125699
 10/07  22:00:00,1033.47706356,97.6920186373,623.44997388,0.0,46.0930336215,124.558693486,413.649049239,376.643917487,28.3233498048,8.68178194629
 10/07  23:00:00,1039.43126445,97.6920186373,628.632321759,0.0,46.0930336215,124.558693486,422.298586147,390.791663744,14.1616749024,17.3452475006
 10/07  24:00:00,1031.4867615,97.6920186373,633.600445564,0.0,46.0930336215,113.312780494,417.790001439,403.444505535,5.66466996096,8.68082594301
 10/08  01:00:00,1021.37198327,97.6920186373,634.835871777,0.0,34.9616554283,113.312780494,429.019758669,414.672178054,5.66466996096,8.68291065373
 10/08  02:00:00,1025.63762808,97.6920186373,639.437684947,0.0,34.9616554283,113.312780494,439.205769753,424.85886935,5.66466996096,8.68223044137
 10/08  03:00:00,1029.66281681,97.6920186373,643.789834712,0.0,34.9616554283,113.312780494,449.265475249,434.91726809,5.66466996096,8.68353719843
 10/08  04:00:00,1040.99494905,97.6920186373,645.020869823,0.0,44.4937663224,113.312780494,455.197109569,432.187626721,5.66466996096,17.3448128863
 10/08  05:00:00,1039.05755288,97.6920186373,642.807081927,0.0,44.4937663224,113.312780494,462.214635172,439.369657237,14.1616749024,8.68330303265
 10/08  06:00:00,1113.65404176,97.6920186373,648.504587218,0.0,54.0258772165,176.889270242,420.538829948,383.532933459,28.3233498048,8.68254668401
 10/08  07:00:00,1101.9574078,97.6920186373,640.635033588,0.0,54.0258772165,184.38654557,418.57945655,367.412604125,42.4850247072,8.68182771821
 10/08  08:00:00,1162.06238328,97.6920186373,620.090428845,0.0,65.1572554096,220.04316451,412.824904101,338.777015055,56.6466996096,17.401189437
 10/08  09:00:00,1135.47589299,97.6920186373,599.723025515,0.0,65.1572554096,212.545889182,379.450896831,319.512494746,42.4850247072,17.4533773778
 10/08  10:00:00,1127.80952969,97.6920186373,583.483730882,0.0,65.1572554096,220.04316451,392.714367755,304.394951754,70.808374512,17.5110414889
 10/08  11:00:00,1121.35264098,97.6920186373,575.341519972,0.0,65.1572554096,220.04316451,382.278773763,293.962821001,70.808374512,17.5075782499
 10/08  12:00:00,1114.44220444,97.7138356062,569.033332857,0.0,65.1572554096,220.04316451,380.713978202,283.65005581,70.808374512,26.2555478803
 10/08  13:00:00,1102.80070467,97.7472307067,564.563290244,0.0,65.1572554096,212.545889182,340.372751201,266.215740321,56.6466996096,17.5103112702
 10/08  14:00:00,1077.25490055,97.770448,537.676242972,0.0,65.1572554096,212.545889182,295.480812559,235.484840388,42.4850247072,17.5109474638
 10/08  15:00:00,1075.79596687,97.7753280387,537.191508069,0.0,65.1572554096,212.545889182,308.102012963,225.200698536,56.6466996096,26.2546148179
 10/08  16:00:00,1074.96208467,97.7673743108,562.088169238,0.0,65.1572554096,220.04316451,330.540335029,228.060590666,84.9700494144,17.5096949493
 10/08  17:00:00,1031.26791254,97.7404814356,565.355375047,0.0,54.0258772165,184.38654557,344.501949122,242.076170984,84.9700494144,17.4557287239
 10/08  18:00:00,1023.52452735,97.7207092228,576.853943381,0.0,44.4937663224,163.454314868,390.772556541,297.119598175,84.9700494144,8.68290895138
 10/08  19:00:00,1048.23334828,97.7085020973,606.191886852,0.0,44.4937663224,155.95703954,384.43482915,319.105972891,56.6466996096,8.68215665004
 10/08  20:00:00,1024.38531665,97.7006697998,614.441242955,0.0,44.4937663224,124.558693486,423.380207169,358.050093333,56.6466996096,8.68341422658
 10/08  21:00:00,1024.51211795,97.6931847572,615.135165056,0.0,44.4937663224,124.558693486,428.096606787,368.26701093,42.4850247072,17.34457115
 10/08  22:00:00,1021.34872723,97.6920186373,622.489595437,0.0,34.9616554283,124.558693486,428.890381208,391.883864228,28.3233498048,8.68316717575
 10/08  23:00:00,1028.57265277,97.6920186373,629.062853619,0.0,34.9616554283,124.558693486,429.008845091,406.164749589,14.1616749024,8.68242059964
 10/08  24:00:00,1019.07261846,97.6920186373,632.115750873,0.0,34.9616554283,113.312780494,432.548015814,418.199625852,5.66466996096,8.68372000089
 10/09  01:00:00,1020.10895987,97.6920186373,633.241642091,0.0,34.9616554283,113.312780494,442.822966529,428.475191891,5.66466996096,8.68310467731
 10/09  02:00:00,1022.30387154,97.6920186373,635.588563397,0.0,34.9616554283,113.312780494,452.967795544,438.620656232,5.66466996096,8.68246935102
 10/09  03:00:00,1026.0781611,97.6920186373,639.636508086,0.0,34.9616554283,113.312780494,471.371168624,448.359619994,5.66466996096,17.3468786695
 10/09  04:00:00,1038.42307198,97.6920186373,641.960918051,0.0,44.4937663224,113.312780494,459.09789191,444.750856277,5.66466996096,8.68236567248
 10/09  05:00:00,1037.07948943,97.6920186373,640.633208117,0.0,44.4937663224,113.312780494,472.949745273,450.104413609,14.1616749024,8.68365676199
 10/09  06:00:00,1100.2732989,97.6920186373,634.279586524,0.0,54.0258772165,176.889270242,428.163467362,391.15719886,28.3233498048,8.68291869728
 10/09  07:00:00,1083.29432022,97.6920186373,620.804246478,0.0,54.0258772165,184.38654557,424.969839333,373.802596602,42.4850247072,8.68221802331
 10/09  08:00:00,1140.75179014,97.6920186373,597.372295813,0.0,65.1572554096,220.04316451,414.183842266,340.136163433,56.6466996096,17.4009792228
 10/09  09:00:00,1111.76195226,97.6920186373,574.288166422,0.0,65.1572554096,212.545889182,376.057431588,316.11346361,42.4850247072,17.4589432714
 10/09  10:00:00,1101.50489512,97.6920186373,555.158363616,0.0,65.1572554096,220.04316451,384.140828807,295.823681396,70.808374512,17.5087728997
 10/09  11:00:00,1089.51614876,97.704798515,541.070205828,0.0,65.1572554096,220.04316451,378.109167381,281.04302945,70.808374512,26.2577634188
 10/09  12:00:00,1077.32780862,97.7458376647,530.441580355,0.0,65.1572554096,220.04316451,348.330539773,260.010198762,70.808374512,17.5119664994
 10/09  13:00:00,1053.7510242,97.7780286859,516.111161703,0.0,65.1572554096,212.545889182,298.562386066,224.405600041,56.6466996096,17.5100864161
 10/09  14:00:00,1049.18507053,97.7971647458,512.788000614,0.0,65.1572554096,212.545889182,255.787645975,187.045295848,42.4850247072,26.2573254197
 10/09  15:00:00,1052.28907195,97.8004049784,513.097938321,0.0,65.1572554096,212.545889182,217.283344098,143.125011935,56.6466996096,17.5116325532
 10/09  16:00:00,1029.59116177,97.7912070239,513.040725972,0.0,65.1572554096,220.04316451,225.454249686,122.971734175,84.9700494144,17.5124660968
 10/09  17:00:00,982.260454003,97.7624676384,512.248890431,0.0,54.0258772165,184.38654557,239.349661636,136.924344695,84.9700494144,17.455267526
 10/09  18:00:00,958.045723198,97.7465383857,510.429568873,0.0,44.4937663224,163.454314868,288.915887002,195.261962961,84.9700494144,8.68387462678
 10/09  19:00:00,952.222937176,97.7405259834,509.113544085,0.0,44.4937663224,155.95703954,295.4430059,221.450784877,56.6466996096,17.3455214133
 10/09  20:00:00,918.378213981,97.7334423351,507.935972736,0.0,44.4937663224,124.558693486,346.854129309,281.52373084,56.6466996096,8.68369885889
 10/09  21:00:00,928.164372785,97.7235099824,516.462105319,0.0,44.4937663224,124.558693486,367.464235131,316.296253272,42.4850247072,8.68295715088
 10/09  22:00:00,941.22908178,97.7123213634,537.625315276,0.0,34.9616554283,124.558693486,389.148319038,352.142714193,28.3233498048,8.68225503972
 10/09  23:00:00,956.46995213,97.701865591,551.570138193,0.0,34.9616554283,124.558693486,386.90515204,364.059945185,14.1616749024,8.68353195252
 10/09  24:00:00,944.313007146,97.6931993449,551.801219324,0.0,34.9616554283,113.312780494,395.311532108,372.458698566,5.66466996096,17.1881635805
 10/10  01:00:00,957.089604967,97.6920186373,553.546616025,0.0,46.0930336215,113.312780494,395.349321932,380.843235806,5.66466996096,8.84141616563
 10/10  02:00:00,962.075261393,97.6920186373,558.899024705,0.0,46.0930336215,113.312780494,405.177844899,390.830216063,5.66466996096,8.68295887467
 10/10  03:00:00,966.236540566,97.6920186373,563.364822488,0.0,46.0930336215,113.312780494,414.724715855,400.375712982,5.66466996096,8.68433291243
 10/10  04:00:00,1060.30925119,97.6920186373,563.806967141,0.0,100.150657288,148.969399434,398.917657706,384.569388521,5.66466996096,8.68359922455
 10/10  05:00:00,1052.02839843,97.9460615019,553.886700848,0.0,100.150657288,149.894399434,663.120643954,640.27467379,14.1616749024,8.68429526189
 10/10  06:00:00,1268.82331908,99.9117982865,544.307759873,0.0,176.471037341,302.612436532,476.847587909,431.176307242,28.3233498048,17.3479308625
 10/10  07:00:00,1375.9158592,101.540759414,539.046478369,0.0,243.2593065,310.10971186,444.05764426,384.109130896,42.4850247072,17.4634886575
 10/10  08:00:00,1407.46500804,102.576538945,529.188961081,0.0,243.2593065,310.10971186,416.824212825,342.650524806,56.6466996096,17.5269884091
 10/10  09:00:00,1422.65434763,103.835007055,512.185206094,0.0,243.2593065,302.612436532,364.086970746,295.249226186,42.4850247072,26.3527198523
 10/10  10:00:00,1436.0400014,104.983679269,513.330454671,0.0,243.2593065,310.10971186,324.565565898,227.293914964,70.808374512,26.4632764219
 10/10  11:00:00,1455.24637882,109.226390326,521.168491882,0.0,243.2593065,310.10971186,254.869628814,148.735205458,70.808374512,35.3260488441
 10/10  12:00:00,1419.5690947,115.217557143,521.228174723,0.0,243.2593065,310.10971186,190.314437245,98.7190287767,70.808374512,20.7870339558
 10/10  13:00:00,1462.3807834,125.656292542,520.225870744,0.0,243.2593065,302.612436532,139.571025395,50.784278222,56.6466996096,32.1400475632
 10/10  14:00:00,1471.57849138,135.193280398,519.848265151,0.0,243.2593065,302.612436532,92.0313471173,23.0825117347,42.4850247072,26.4638106754
 10/10  15:00:00,1479.71111276,143.552898266,519.65428236,0.0,243.2593065,302.612436532,94.029829116,10.9531227729,56.6466996096,26.4300067335
 10/10  16:00:00,1491.3785006,148.936865465,519.307403444,0.0,243.2593065,310.10971186,117.90331617,6.6068316911,84.9700494144,26.3264350641
 10/10  17:00:00,1493.15790728,150.516517696,519.527888414,0.0,243.2593065,310.10971186,107.842431432,5.44726162184,84.9700494144,17.4251203961
 10/10  18:00:00,1188.531065,97.7983188666,521.644471159,0.0,166.938926447,199.110933808,114.098939568,20.4278042559,84.9700494144,8.70108589816
 10/10  19:00:00,1186.59586654,97.7913521026,523.406771051,0.0,166.938926447,191.61365848,99.2874256722,33.9390838019,56.6466996096,8.70164226074
 10/10  20:00:00,1051.95136439,97.7562519635,522.670994848,0.0,100.150657288,124.558693486,146.301729884,72.2724154793,56.6466996096,17.3826147951
 10/10  21:00:00,1013.31039414,97.7410236201,523.463322521,0.0,100.150657288,124.558693486,145.505948545,94.3362393561,42.4850247072,8.68468448147
 10/10  22:00:00,946.323143023,97.7210392076,523.608810715,0.0,46.0930336215,124.558693486,161.618443423,124.611009907,28.3233498048,8.68408371107
 10/10  23:00:00,947.210276218,97.7070573198,523.705757843,0.0,46.0930336215,124.558693486,181.562468059,150.054752819,14.1616749024,17.3460403379
 10/10  24:00:00,933.966129125,97.6945602803,522.81768536,0.0,46.0930336215,113.312780494,192.669192825,178.32051974,5.66466996096,8.68400312449
 10/11  01:00:00,934.86795887,97.6920186373,523.756011928,0.0,46.0930336215,113.312780494,212.931893907,198.583723339,5.66466996096,8.68350060698
 10/11  02:00:00,933.949415312,97.6920186373,523.135187382,0.0,46.0930336215,113.312780494,228.978616825,214.631051674,5.66466996096,8.68289519058
 10/11  03:00:00,927.739140583,97.6920186373,518.858728788,0.0,46.0930336215,113.312780494,245.930911008,231.581974893,5.66466996096,8.68426615387
 10/11  04:00:00,1007.180131,97.6920186373,511.599194981,0.0,100.150657288,148.969399434,261.610714004,238.599546898,5.66466996096,17.3464971446
 10/11  05:00:00,1006.40227478,100.000295015,509.975339533,0.0,100.150657288,149.894399434,411.740155491,388.894211946,14.1616749024,8.68426864331
 10/11  06:00:00,1236.82446234,104.743950017,509.29946372,0.0,176.471037341,302.612436532,305.839529044,268.832602204,28.3233498048,8.68357703531
 10/11  07:00:00,1354.54483511,108.177525145,509.753333357,0.0,243.2593065,310.10971186,295.134078016,235.180665471,42.4850247072,17.4683878387
 10/11  08:00:00,1403.33442101,110.201707373,513.358838035,0.0,243.2593065,310.10971186,275.19585102,201.02167948,56.6466996096,17.5274719305
 10/11  09:00:00,1444.59719796,112.891904839,517.444148276,0.0,243.2593065,302.612436532,243.993509794,175.147317584,42.4850247072,26.3611675034
 10/11  10:00:00,1461.67517694,116.692489071,521.24033941,0.0,243.2593065,310.10971186,243.776480661,146.502212415,70.808374512,26.4658937346
 10/11  11:00:00,1468.73338572,123.149231393,520.786825284,0.0,243.2593065,310.10971186,215.947845391,109.802073409,70.808374512,35.3373974694
 10/11  12:00:00,1434.71104766,131.817214178,519.914508832,0.0,243.2593065,310.10971186,178.489961885,81.2789358931,70.808374512,26.4026514801
 10/11  13:00:00,1475.03439119,139.466856347,519.229706707,0.0,243.2593065,302.612436532,138.08513235,54.9348465963,56.6466996096,26.5035861442
 10/11  14:00:00,1485.06193772,150.315455285,518.326882957,0.0,243.2593065,302.612436532,96.6707282755,26.3555943479,42.4850247072,27.8301092204
 10/11  15:00:00,1492.47312904,157.860615087,518.159820809,0.0,243.2593065,302.612436532,104.082359619,13.5624815904,56.6466996096,33.8731784189
 10/11  16:00:00,1505.81437646,164.589141206,518.112392555,0.0,243.2593065,310.10971186,108.510740051,5.98181778575,84.9700494144,17.5588728506
 10/11  17:00:00,1509.19692804,168.14566984,517.968984827,0.0,243.2593065,310.10971186,105.985025884,3.58995854734,84.9700494144,17.4250179222
 10/11  18:00:00,1188.42252261,97.7565484943,521.623643545,0.0,166.938926447,199.110933808,121.846405896,28.1748221427,84.9700494144,8.70153433856
 10/11  19:00:00,1187.51845613,97.7520464852,523.567839442,0.0,166.938926447,191.61365848,123.922690372,49.8935786141,56.6466996096,17.3824121482
 10/11  20:00:00,1052.68919131,97.7226039389,522.703693584,0.0,100.150657288,124.558693486,156.858550848,91.5110529814,56.6466996096,8.70079825686
 10/11  21:00:00,1013.99167626,97.7114186287,523.603692858,0.0,100.150657288,124.558693486,171.620686649,111.785051414,42.4850247072,17.3506105284
 10/11  22:00:00,946.410041178,97.6945761579,523.770073264,0.0,46.0930336215,124.558693486,180.913206753,143.905493548,28.3233498048,8.68436340034
 10/11  23:00:00,947.296100924,97.6920186373,523.83748183,0.0,46.0930336215,124.558693486,197.237546102,174.392208455,14.1616749024,8.6836627452
 10/11  24:00:00,930.880559606,97.6920186373,520.767199953,0.0,46.0930336215,113.312780494,222.102193477,207.754518131,5.66466996096,8.68300538503
 10/12  01:00:00,919.082804944,97.6920186373,512.90080233,0.0,46.0930336215,113.312780494,248.351985311,234.002783322,5.66466996096,8.68453202812
 10/12  02:00:00,914.540001148,97.6920186373,510.762769083,0.0,46.0930336215,113.312780494,281.575756284,258.563837988,5.66466996096,17.3472483352
 10/12  03:00:00,912.59735459,97.6920186373,510.069537095,0.0,46.0930336215,113.312780494,292.182477298,277.833088794,5.66466996096,8.68471854306
 10/12  04:00:00,1002.36576961,97.6920186373,509.898905212,0.0,100.150657288,148.969399434,285.571337617,271.222627911,5.66466996096,8.68403974568
 10/12  05:00:00,1007.3447842,101.626141694,509.788444079,0.0,100.150657288,149.894399434,406.126341337,383.281262128,14.1616749024,8.68340430662
 10/12  06:00:00,1239.31536458,106.64664648,509.428615418,0.0,176.471037341,302.612436532,301.102553868,264.094405304,28.3233498048,8.68479875912
 10/12  07:00:00,1357.11218812,111.522817785,509.427623148,0.0,243.2593065,310.10971186,298.644588804,238.690940564,42.4850247072,17.468623533
 10/12  08:00:00,1400.25218579,113.120609614,510.182591603,0.0,243.2593065,310.10971186,309.940289391,227.00722144,56.6466996096,26.2863683414
 10/12  09:00:00,1438.77739484,115.243128532,511.908025088,0.0,243.2593065,302.612436532,269.10323271,200.261483087,42.4850247072,26.3567249157
 10/12  10:00:00,1460.03089897,120.91265341,516.953972066,0.0,243.2593065,310.10971186,250.138007205,152.855361201,70.808374512,26.4742714919
 10/12  11:00:00,1474.65039652,129.637052836,520.16204009,0.0,243.2593065,310.10971186,207.145083461,109.828306073,70.808374512,26.5084028764
 10/12  12:00:00,1442.51305126,140.468720018,518.936601153,0.0,243.2593065,310.10971186,169.640909461,72.4279661409,70.808374512,26.4045688081
 10/12  13:00:00,1485.24181663,150.477804114,518.280829633,0.0,243.2593065,302.612436532,130.6845771,38.6996012355,56.6466996096,35.3382762544
 10/12  14:00:00,1493.25079005,158.812217803,517.906052047,0.0,243.2593065,302.612436532,91.5916614576,22.6352510578,42.4850247072,26.4713856926
 10/12  15:00:00,1500.60952755,166.610337223,517.476433487,0.0,243.2593065,302.612436532,97.1444391933,14.065099847,56.6466996096,26.4326397367
 10/12  16:00:00,1510.54956423,170.149290335,517.270213764,0.0,243.2593065,310.10971186,120.583210695,9.27744960821,84.9700494144,26.3357116727
 10/12  17:00:00,1512.11591277,171.84093189,517.16672869,0.0,243.2593065,310.10971186,110.222549144,7.82670334462,84.9700494144,17.4257963848
 10/12  18:00:00,1188.26176733,97.7744135383,521.418563878,0.0,166.938926447,199.110933808,133.848519764,40.1771907516,84.9700494144,8.70127959784
 10/12  19:00:00,1186.56056488,97.7607440665,522.614143109,0.0,166.938926447,191.61365848,141.944743481,76.5961473138,56.6466996096,8.70189655721
 10/12  20:00:00,1050.66789855,97.7276093914,521.352218705,0.0,100.150657288,124.558693486,215.354586264,141.324541353,56.6466996096,17.3833453016
 10/12  21:00:00,995.56154928,97.7161194187,511.165293187,0.0,100.150657288,124.558693486,229.134468794,177.962653221,42.4850247072,8.68679086619
 10/12  22:00:00,923.221870843,97.6996929195,509.187397557,0.0,46.0930336215,124.558693486,257.807241669,220.799494812,28.3233498048,8.684397052
 10/12  23:00:00,923.084264043,97.6922081093,509.139646001,0.0,46.0930336215,124.558693486,275.55995137,244.051423046,14.1616749024,17.3468534215
 10/12  24:00:00,910.262294696,97.6920411398,509.521143225,0.0,46.0930336215,113.312780494,281.217091783,266.867945442,5.66466996096,8.68447638029
 10/13  01:00:00,911.528946244,97.6920186373,510.346820224,0.0,46.0930336215,113.312780494,284.204279979,269.855578852,5.66466996096,8.68403116637
 10/13  02:00:00,912.524650287,97.6920186373,510.641316578,0.0,46.0930336215,113.312780494,283.797996277,269.449855027,5.66466996096,8.6834712897
 10/13  03:00:00,912.097163787,97.6920186373,510.189382917,0.0,46.0930336215,113.312780494,292.435359664,278.085789503,5.66466996096,8.68490019979
 10/13  04:00:00,1004.23051129,97.6920186373,509.333273721,0.0,100.150657288,148.969399434,300.627124297,277.614560184,5.66466996096,17.3478941528
 10/13  05:00:00,1007.59134219,102.772102279,508.091063438,0.0,100.150657288,149.894399434,423.768470541,400.921734735,14.1616749024,8.68506090331
 10/13  06:00:00,1238.38653069,108.537642821,508.092539776,0.0,176.471037341,302.612436532,326.630092751,289.622340985,28.3233498048,8.68440196116
 10/13  07:00:00,1357.19675155,113.441027471,509.097666609,0.0,243.2593065,310.10971186,309.285194095,249.328972697,42.4850247072,17.4711966904
 10/13  08:00:00,1404.96497945,115.591708987,511.54052102,0.0,243.2593065,310.10971186,287.455774837,213.278301852,56.6466996096,17.530773376
 10/13  09:00:00,1452.55674823,121.971528283,516.181958749,0.0,243.2593065,302.612436532,226.600419338,157.75022793,42.4850247072,26.3651666999
 10/13  10:00:00,1479.11284562,136.088167359,519.217233954,0.0,243.2593065,310.10971186,200.337358186,94.239499956,70.808374512,35.2894837176
 10/13  11:00:00,1489.54334102,146.14967752,518.560276289,0.0,243.2593065,310.10971186,153.457274787,56.1342885586,70.808374512,26.5146117163
 10/13  12:00:00,1455.97729004,154.613344128,518.278461982,0.0,243.2593065,310.10971186,125.750122316,28.5311021662,70.808374512,26.4106456376
 10/13  13:00:00,1500.59059911,166.186701216,517.951678874,0.0,243.2593065,302.612436532,94.0320866488,10.8786709222,56.6466996096,26.5067161171
 10/13  14:00:00,1507.62047585,173.299310378,517.853999647,0.0,243.2593065,302.612436532,79.9713970161,2.19356347123,42.4850247072,35.2928088377
 10/13  15:00:00,1511.69396012,177.483233787,517.763279744,0.0,243.2593065,302.612436532,83.2530398348,0.167092774109,56.6466996096,26.4392474511
 10/13  16:00:00,1520.48059805,179.713374674,517.666178355,0.0,243.2593065,310.10971186,102.535132193,0.0,84.9700494144,17.565082779
 10/13  17:00:00,1521.13426748,180.374895914,517.680163493,0.0,243.2593065,310.10971186,102.400444009,0.0,84.9700494144,17.4303945951
 10/13  18:00:00,1188.53142857,97.8664144649,521.640718586,0.0,166.938926447,199.110933808,116.998861231,14.6437632392,84.9700494144,17.3850485772
 10/13  19:00:00,1185.67526952,97.826622301,522.536402564,0.0,166.938926447,191.61365848,100.92272507,35.5731133224,56.6466996096,8.70291213827
 10/13  20:00:00,1051.88374367,97.7835180876,522.658510794,0.0,100.150657288,124.558693486,143.20909667,69.1782601991,56.6466996096,17.3841368609
 10/13  21:00:00,1013.36328481,97.7645788251,523.548449863,0.0,100.150657288,124.558693486,140.58621626,89.4155762555,42.4850247072,8.68561529739
 10/13  22:00:00,946.25935393,97.741062041,523.579736125,0.0,46.0930336215,124.558693486,151.98264788,114.97427436,28.3233498048,8.68502371547
 10/13  23:00:00,947.159798793,97.7236912094,523.682105882,0.0,46.0930336215,124.558693486,159.025323572,136.179282116,14.1616749024,8.68436655356
 10/13  24:00:00,933.850416063,97.7093491296,522.722823255,0.0,46.0930336215,113.312780494,173.244914765,158.895325486,5.66466996096,8.68491931778
 10/14  01:00:00,934.623701771,97.701384891,523.531517235,0.0,46.0930336215,113.312780494,187.809506087,164.794788428,5.66466996096,17.3500476981
 10/14  02:00:00,934.74269023,97.6933671343,523.682851513,0.0,46.0930336215,113.312780494,191.670681347,177.321819203,5.66466996096,8.68419218362
 10/14  03:00:00,934.777469976,97.6920186373,523.73317648,0.0,46.0930336215,113.312780494,210.721352863,196.373754884,5.66466996096,8.6829280179
 10/14  04:00:00,945.06118219,97.6920186373,523.670719023,0.0,55.6251445156,113.312780494,214.493488712,200.143781743,5.66466996096,8.6850370084
 10/14  05:00:00,943.728127999,97.6920186373,522.877679666,0.0,55.6251445156,113.312780494,248.77708742,217.267157615,14.1616749024,17.3482549026
 10/14  06:00:00,1001.37188969,97.6920186373,514.760261552,0.0,65.1572554096,176.889270242,218.160288503,181.151671757,28.3233498048,8.68526694083
 10/14  07:00:00,1115.81067997,103.030748399,514.016488613,0.0,109.682768182,220.96816451,306.512612468,255.342945609,42.4850247072,8.68464215173
 10/14  08:00:00,1136.81741434,103.228762887,521.504059931,0.0,109.682768182,220.96816451,280.701853222,206.641221198,56.6466996096,17.4139324145
 10/14  09:00:00,1251.36628045,108.884513928,522.666972077,0.0,131.945524568,266.955817592,214.653656186,154.695871348,42.4850247072,17.4727601313
 10/14  10:00:00,1261.51365252,111.91762768,522.252939923,0.0,131.945524568,274.45309292,211.310013546,122.97093423,70.808374512,17.5307048049
 10/14  11:00:00,1264.87544237,114.374246716,522.0926237,0.0,131.945524568,274.45309292,199.314429176,102.219035904,70.808374512,26.2870187598
 10/14  12:00:00,1234.34673391,115.756158521,522.172647871,0.0,131.945524568,274.45309292,181.999730373,93.6606144185,70.808374512,17.5307414427
 10/14  13:00:00,1226.13518682,114.86985195,522.285353943,0.0,131.945524568,266.955817592,175.804297436,97.0952563267,56.6466996096,22.0623414992
 10/14  14:00:00,1224.89286991,113.719547202,522.214556063,0.0,131.945524568,266.955817592,170.201632557,105.969807036,42.4850247072,21.7468008143
 10/14  15:00:00,1130.80613549,97.6920186373,521.132885006,0.0,109.682768182,212.545889182,174.142467347,99.9652042155,56.6466996096,17.5305635217
 10/14  16:00:00,1118.37187849,97.6920186373,508.92883993,0.0,109.682768182,220.04316451,258.575555096,147.32326964,84.9700494144,26.2822360413
 10/14  17:00:00,1104.39086004,97.6920186373,539.597915253,0.0,109.682768182,220.04316451,342.780521668,240.343646512,84.9700494144,17.466825742
 10/14  18:00:00,1151.14662803,97.6920186373,615.273318441,0.0,100.150657288,199.110933808,395.574783512,301.919514351,84.9700494144,8.68521974667
 10/14  19:00:00,1159.66435331,97.6920186373,627.832622012,0.0,100.150657288,191.61365848,382.835327768,317.504047558,56.6466996096,8.68458060086
 10/14  20:00:00,1056.11032037,97.6920186373,636.799359036,0.0,55.6251445156,124.558693486,432.850104103,367.518249325,56.6466996096,8.68515516795
 10/14  21:00:00,1057.76813388,97.6920186373,639.293343349,0.0,55.6251445156,124.558693486,440.154878755,380.319650893,42.4850247072,17.3502031548
 10/14  22:00:00,1051.70531113,97.6920186373,643.727382821,0.0,46.0930336215,124.558693486,440.336955398,403.329429012,28.3233498048,8.68417658156
 10/14  23:00:00,1058.61104169,97.6920186373,650.105095298,0.0,46.0930336215,124.558693486,437.821164341,414.975115231,14.1616749024,8.68437420734
 10/14  24:00:00,1049.53170227,97.6920186373,653.899336116,0.0,46.0930336215,113.312780494,438.536895794,424.187226937,5.66466996096,8.68499889576
 10/15  01:00:00,1038.93571325,97.6920186373,654.879761208,0.0,34.9616554283,113.312780494,456.84835251,433.835132737,5.66466996096,17.3485498118
 10/15  02:00:00,1037.36775334,97.6920186373,653.733888306,0.0,34.9616554283,113.312780494,457.97857691,443.628351505,5.66466996096,8.68555544418
 10/15  03:00:00,1033.69864631,97.6920186373,650.367120909,0.0,34.9616554283,113.312780494,467.11486371,452.765233894,5.66466996096,8.68495985498
