Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  20:00:00,1071.62565733,97.6920186373,653.902039261,0.0,55.6251445156,124.558693486,443.330502475,377.994831663,56.6466996096,8.68897120194
 10/28  21:00:00,1071.97232795,97.6920186373,654.762358427,0.0,55.6251445156,124.558693486,441.478951617,390.305251066,42.4850247072,8.68867584397
 10/28  22:00:00,1063.29052413,97.6920186373,656.536433412,0.0,46.0930336215,124.558693486,458.812867436,413.133043749,28.3233498048,17.3564738827
 10/28  23:00:00,1059.45178195,97.6920186373,652.198706384,0.0,46.0930336215,124.558693486,447.303886951,424.45225077,14.1616749024,8.68996127774
 10/28  24:00:00,1042.17552927,97.6920186373,647.904903669,0.0,46.0930336215,113.312780494,449.993059364,435.638735023,5.66466996096,8.6896543803
 10/29  01:00:00,1024.6895234,97.6920186373,642.138057392,0.0,34.9616554283,113.312780494,462.221316841,447.86711217,5.66466996096,8.68953470996
 10/29  02:00:00,1018.21337359,97.6920186373,635.92040603,0.0,34.9616554283,113.312780494,481.328610089,458.305491469,5.66466996096,17.3584486587
 10/29  03:00:00,1013.92420432,97.6920186373,631.547000122,0.0,34.9616554283,113.312780494,481.584376284,467.230859839,5.66466996096,8.68884648457
 10/29  04:00:00,1024.60226653,97.6920186373,630.321807162,0.0,44.4937663224,113.312780494,475.963918463,461.610667171,5.66466996096,8.6885813301
 10/29  05:00:00,1023.01679335,97.6920186373,626.807711051,0.0,44.4937663224,113.312780494,493.077618502,470.227151728,14.1616749024,8.6887918721
 10/29  06:00:00,1084.89654139,97.6920186373,619.906365056,0.0,54.0258772165,176.889270242,464.827624573,419.144143151,28.3233498048,17.3601316167
 10/29  07:00:00,1077.66459849,97.6920186373,620.589079139,0.0,54.0258772165,184.38654557,457.896346718,406.721672427,42.4850247072,8.68964958407
 10/29  08:00:00,1169.65586392,97.6920186373,632.196217187,0.0,65.1572554096,220.04316451,453.404155788,379.338507103,56.6466996096,17.4189490753
 10/29  09:00:00,1164.72064854,97.6920186373,635.799493244,0.0,65.1572554096,212.545889182,436.726914639,376.764234672,42.4850247072,17.47765526
 10/29  10:00:00,1168.05625884,97.6920186373,631.248588402,0.0,65.1572554096,220.04316451,457.761906882,369.415318089,70.808374512,17.5382142807
 10/29  11:00:00,1178.08531649,97.6920186373,638.180827225,0.0,65.1572554096,220.04316451,451.667989749,354.564576422,70.808374512,26.2950388142
 10/29  12:00:00,1169.03389713,97.6920186373,629.574694857,0.0,65.1572554096,220.04316451,431.812242632,343.465669434,70.808374512,17.5381986861
 10/29  13:00:00,1161.39853674,97.6920186373,629.179829873,0.0,65.1572554096,212.545889182,411.689331117,328.747594971,56.6466996096,26.2950365366
 10/29  14:00:00,1159.89632308,97.6920186373,627.335820753,0.0,65.1572554096,212.545889182,375.820602134,315.797378652,42.4850247072,17.5381987748
 10/29  15:00:00,1161.04410558,97.6920186373,628.459530912,0.0,65.1572554096,212.545889182,395.277451642,312.335715241,56.6466996096,26.2950367914
 10/29  16:00:00,1142.47326916,97.6920186373,635.617754379,0.0,65.1572554096,220.04316451,414.156684745,311.648436375,84.9700494144,17.5381989557
 10/29  17:00:00,1102.12328539,97.6920186373,642.420260995,0.0,54.0258772165,184.38654557,435.06461465,332.615885502,84.9700494144,17.4786797343
 10/29  18:00:00,1093.60449468,97.6920186373,649.232753651,0.0,44.4937663224,163.454314868,476.697137881,374.367702546,84.9700494144,17.35938592
 10/29  19:00:00,1092.11186487,97.6920186373,655.075044606,0.0,44.4937663224,155.95703954,446.811756281,381.475773278,56.6466996096,8.68928339325
 10/29  20:00:00,1059.34235318,97.6920186373,654.019929177,0.0,44.4937663224,124.558693486,482.695401363,417.359689004,56.6466996096,8.68901274867
 10/29  21:00:00,1057.48288619,97.6920186373,652.637368108,0.0,44.4937663224,124.558693486,486.351431602,426.509191077,42.4850247072,17.3572158176
 10/29  22:00:00,1044.57391601,97.6920186373,649.817179178,0.0,34.9616554283,124.558693486,483.092185699,446.078451382,28.3233498048,8.69038451206
 10/29  23:00:00,1043.81190913,97.6920186373,648.156292735,0.0,34.9616554283,124.558693486,478.868072344,456.016306519,14.1616749024,8.69009092261
 10/29  24:00:00,1029.72344762,97.6920186373,646.620091102,0.0,34.9616554283,113.312780494,478.982441783,464.627953554,5.66466996096,8.68981826828
 10/30  01:00:00,1039.55875418,97.6920186373,645.437595547,0.0,46.0930336215,113.312780494,493.694724594,470.670861292,5.66466996096,17.3591933413
 10/30  02:00:00,1037.94826847,97.6920186373,643.907049761,0.0,46.0930336215,113.312780494,491.21662443,476.862631092,5.66466996096,8.6893233765
 10/30  03:00:00,1036.95826299,97.6920186373,642.909571733,0.0,46.0930336215,113.312780494,497.873872711,483.520110791,5.66466996096,8.6890919595
 10/30  04:00:00,1125.40658498,97.6920186373,641.058752979,0.0,100.150657288,148.969399434,481.346362477,466.992841921,5.66466996096,8.68885059529
 10/30  05:00:00,1125.54135896,97.7013152739,639.328137611,0.0,100.150657288,149.894399434,821.256903983,789.733640138,14.1616749024,17.3615889435
 10/30  06:00:00,1355.32338368,99.7142081647,638.326985726,0.0,176.471037341,302.612436532,584.827242624,547.813612695,28.3233498048,8.69028012425
 10/30  07:00:00,1465.03488328,101.155140544,638.679843482,0.0,243.2593065,310.10971186,566.489946359,506.520188829,42.4850247072,17.484732823
 10/30  08:00:00,1509.5936471,101.76646618,641.01586491,0.0,243.2593065,310.10971186,569.777300457,486.809270057,56.6466996096,26.3213307908
 10/30  09:00:00,1537.25285877,102.420228083,634.208010042,0.0,243.2593065,302.612436532,543.716984427,474.831209292,42.4850247072,26.4007504281
 10/30  10:00:00,1517.54426589,103.036575546,604.040361613,0.0,243.2593065,310.10971186,551.462043645,454.133620061,70.808374512,26.5200490724
 10/30  11:00:00,1522.45584345,103.610396179,606.517881769,0.0,243.2593065,310.10971186,544.265778095,438.045800211,70.808374512,35.4116033714
 10/30  12:00:00,1482.07895429,104.168291427,607.777429419,0.0,243.2593065,310.10971186,523.911197252,426.652539696,70.808374512,26.4502830436
 10/30  13:00:00,1508.57831102,104.683592212,599.948209801,0.0,243.2593065,302.612436532,507.690743285,415.636646616,56.6466996096,35.4073970593
 10/30  14:00:00,1510.66714614,105.243774856,601.519688757,0.0,243.2593065,302.612436532,477.755024646,408.750117006,42.4850247072,26.5198829323
 10/30  15:00:00,1510.1741136,105.764011299,600.525067964,0.0,243.2593065,302.612436532,496.557998464,404.611267378,56.6466996096,35.3000314761
 10/30  16:00:00,1517.54376694,106.259022441,600.636614562,0.0,243.2593065,310.10971186,504.489916353,401.931730651,84.9700494144,17.5881362878
 10/30  17:00:00,1525.60762796,106.827186156,604.470062158,0.0,243.2593065,310.10971186,504.042177018,401.625688404,84.9700494144,17.4464391993
 10/30  18:00:00,1277.02563203,97.6920186373,619.30391863,0.0,166.938926447,199.110933808,487.141205744,384.771054694,84.9700494144,17.4001016349
 10/30  19:00:00,1271.35137345,97.6920186373,620.169213746,0.0,166.938926447,191.61365848,454.655180865,389.300229002,56.6466996096,8.70825225352
 10/30  20:00:00,1137.81996098,97.6920186373,620.498716978,0.0,100.150657288,124.558693486,505.991174612,431.947059733,56.6466996096,17.3974152703
 10/30  21:00:00,1101.41588441,97.6920186373,623.765584728,0.0,100.150657288,124.558693486,490.064686437,438.888131921,42.4850247072,8.69152980918
 10/30  22:00:00,1037.65195172,97.6920186373,627.905443637,0.0,46.0930336215,124.558693486,503.213468327,457.531945253,28.3233498048,17.3581732687
 10/30  23:00:00,1035.86951551,97.6920186373,625.060955721,0.0,46.0930336215,124.558693486,485.825501325,462.975105966,14.1616749024,8.68872045658
 10/30  24:00:00,1021.81853464,97.6920186373,623.213082316,0.0,46.0930336215,113.312780494,480.700231988,466.344898634,5.66466996096,8.69066339347
 10/31  01:00:00,1018.53115312,97.6920186373,619.668994371,0.0,46.0930336215,113.312780494,484.994460637,470.63921283,5.66466996096,8.69057784604
 10/31  02:00:00,1012.06745435,97.6920186373,612.716618587,0.0,46.0930336215,113.312780494,495.346173898,472.320845887,5.66466996096,17.3606580501
 10/31  03:00:00,1004.62810076,97.6920186373,604.778104746,0.0,46.0930336215,113.312780494,487.187504424,472.832818913,5.66466996096,8.69001554958
 10/31  04:00:00,1089.38659968,97.6920186373,595.532976231,0.0,100.150657288,148.969399434,465.340525706,450.986061901,5.66466996096,8.68979384386
 10/31  05:00:00,1080.20192282,98.7264247747,583.885404532,0.0,100.150657288,149.894399434,716.496476156,684.975405656,14.1616749024,17.3593955978
 10/31  06:00:00,1304.80798557,101.440766454,577.783674804,0.0,176.471037341,302.612436532,532.858908771,495.84643993,28.3233498048,8.68911903554
 10/31  07:00:00,1411.1201228,103.704043858,575.094597244,0.0,243.2593065,310.10971186,517.768858799,457.793314239,42.4850247072,17.4905198528
 10/31  08:00:00,1454.62933102,104.611605058,576.653363907,0.0,243.2593065,310.10971186,526.626677409,443.656409359,56.6466996096,26.323568441
 10/31  09:00:00,1479.83246358,105.366712011,567.273685363,0.0,243.2593065,302.612436532,499.753983965,430.864566553,42.4850247072,26.4043927046
 10/31  10:00:00,1480.21858981,106.030271786,559.002311588,0.0,243.2593065,310.10971186,509.785186283,412.450153268,70.808374512,26.5266585033
 10/31  11:00:00,1470.86221308,106.628978603,547.119723672,0.0,243.2593065,310.10971186,504.485897177,398.266266276,70.808374512,35.4112563891
 10/31  12:00:00,1420.58682,107.158328026,537.359572898,0.0,243.2593065,310.10971186,484.505493636,387.242380585,70.808374512,26.454738539
 10/31  13:00:00,1449.27672185,107.682199857,532.30474582,0.0,243.2593065,302.612436532,465.458634132,373.404121469,56.6466996096,35.4078130531
 10/31  14:00:00,1440.86520837,108.221875343,524.221004163,0.0,243.2593065,302.612436532,430.160902011,361.150442892,42.4850247072,26.5254344117
 10/31  15:00:00,1432.61643529,108.811553472,516.328492432,0.0,243.2593065,302.612436532,431.92248891,348.793749986,56.6466996096,26.4820393148
 10/31  16:00:00,1432.41049642,109.350576545,509.750031056,0.0,243.2593065,310.10971186,450.476320598,339.130829542,84.9700494144,26.3754416409
 10/31  17:00:00,1433.33421653,109.914041539,506.850361557,0.0,243.2593065,310.10971186,437.795639022,335.379670238,84.9700494144,17.4459193692
 10/31  18:00:00,1184.00945421,97.6920186373,522.398617905,0.0,166.938926447,199.110933808,449.328421979,346.958010972,84.9700494144,17.4003615927
 10/31  19:00:00,1198.79606608,97.6920186373,543.176580496,0.0,166.938926447,191.61365848,422.024069475,356.669271121,56.6466996096,8.70809874428
 10/31  20:00:00,1078.54349647,97.6920186373,557.094737162,0.0,100.150657288,124.558693486,473.200104655,399.153634068,56.6466996096,17.3997709773
 10/31  21:00:00,1046.6921291,97.6920186373,565.196133199,0.0,100.150657288,124.558693486,458.731429137,407.555072051,42.4850247072,8.69133237813
 10/31  22:00:00,983.40532364,97.6920186373,569.336687187,0.0,46.0930336215,124.558693486,463.249598559,426.2372252,28.3233498048,8.68902355459
 10/31  23:00:00,987.475298882,97.6920186373,572.83979389,0.0,46.0930336215,124.558693486,465.520857979,433.997411697,14.1616749024,17.3617713793
 10/31  24:00:00,978.357047679,97.6920186373,576.342716932,0.0,46.0930336215,113.312780494,454.008281058,439.653072177,5.66466996096,8.69053891996
 11/01  01:00:00,983.900678334,97.6920186373,582.234961611,0.0,46.0930336215,113.312780494,458.49460916,444.139449431,5.66466996096,8.69048976761
 11/01  02:00:00,988.835338052,97.6920186373,587.469916179,0.0,46.0930336215,113.312780494,472.196219463,449.17098796,5.66466996096,17.3605615415
 11/01  03:00:00,992.225600485,97.6920186373,591.13803864,0.0,46.0930336215,113.312780494,469.599248439,455.244575946,5.66466996096,8.69000253289
 11/01  04:00:00,1085.16241165,97.6920186373,593.836007104,0.0,100.150657288,148.969399434,453.671949079,439.317475645,5.66466996096,8.68980347304
 11/01  05:00:00,1082.21388449,98.0798582608,588.945927636,0.0,100.150657288,149.894399434,672.234879476,640.713970251,14.1616749024,17.3592343228
 11/01  06:00:00,1323.76468222,100.997280784,599.544931808,0.0,176.471037341,302.612436532,521.155063403,484.140303143,28.3233498048,8.69141045468
 11/01  07:00:00,1451.78019061,103.605249909,618.714596287,0.0,243.2593065,310.10971186,511.353130031,451.376935766,42.4850247072,17.4911695577
 11/01  08:00:00,1509.43590272,104.622544253,635.918753777,0.0,243.2593065,310.10971186,509.442648568,426.470696926,56.6466996096,26.3252520329
 11/01  09:00:00,1543.22949609,105.419494439,636.658946546,0.0,243.2593065,302.612436532,475.747872592,406.856321403,42.4850247072,26.4065264816
 11/01  10:00:00,1535.70376038,106.146379988,615.13547572,0.0,243.2593065,310.10971186,484.850928785,387.511947734,70.808374512,26.5306065393
 11/01  11:00:00,1521.71822762,106.831073116,602.088195451,0.0,243.2593065,310.10971186,480.261021514,374.037121058,70.808374512,35.4155259442
 11/01  12:00:00,1481.58554553,107.759428943,596.590055721,0.0,243.2593065,310.10971186,457.715963511,360.449745797,70.808374512,26.4578432018
 11/01  13:00:00,1518.94241297,108.801760993,588.16832874,0.0,243.2593065,302.612436532,434.344381382,342.285058757,56.6466996096,35.4126230145
 11/01  14:00:00,1516.80001784,109.88420908,582.944137893,0.0,243.2593065,302.612436532,391.170025621,322.155511222,42.4850247072,26.5294896918
 11/01  15:00:00,1522.9996929,110.66634117,578.316509368,0.0,243.2593065,302.612436532,401.465648713,309.51315344,56.6466996096,35.3057956636
 11/01  16:00:00,1528.70726366,111.17697522,579.580658334,0.0,243.2593065,310.10971186,409.331200104,306.770651398,84.9700494144,17.5904992911
 11/01  17:00:00,1534.53432465,111.18701031,591.042214654,0.0,243.2593065,310.10971186,423.2897109,320.87168393,84.9700494144,17.4479775558
 11/01  18:00:00,1294.56602294,97.6920186373,630.014501333,0.0,166.938926447,199.110933808,438.825358208,336.453777172,84.9700494144,17.401531622
 11/01  19:00:00,1283.74886021,97.6920186373,632.751453073,0.0,166.938926447,191.61365848,413.232897211,347.877171146,56.6466996096,8.70902645535
 11/01  20:00:00,1144.25804063,97.6920186373,628.807395668,0.0,100.150657288,124.558693486,466.705134392,392.659333797,56.6466996096,17.3991009855
 11/01  21:00:00,1102.69168029,97.6920186373,623.842495944,0.0,100.150657288,124.558693486,457.584709929,406.407364007,42.4850247072,8.6923212149
 11/01  22:00:00,1026.58331437,97.6920186373,617.54502314,0.0,46.0930336215,124.558693486,478.859766046,433.176559493,28.3233498048,17.3598567483
 11/01  23:00:00,1022.59479501,97.6920186373,613.579409359,0.0,46.0930336215,124.558693486,469.72944538,446.878143091,14.1616749024,8.68962738662
 11/01  24:00:00,1008.77802894,97.6920186373,613.092969399,0.0,46.0930336215,113.312780494,469.388812595,455.03471093,5.66466996096,8.68943170449
 11/02  01:00:00,1013.10385694,97.6920186373,620.065466317,0.0,46.0930336215,113.312780494,476.985106803,462.628814935,5.66466996096,8.69162190711
 11/02  02:00:00,1021.04710402,97.6920186373,623.240378338,0.0,46.0930336215,113.312780494,496.913297,473.885780329,5.66466996096,17.3628467102
 11/02  03:00:00,1018.31742861,97.6920186373,614.665623439,0.0,46.0930336215,113.312780494,497.206535522,482.850694197,5.66466996096,8.69117136401
 11/02  04:00:00,1104.11869324,97.6920186373,611.214691415,0.0,100.150657288,148.969399434,483.936712875,469.581050052,5.66466996096,8.69099286264
 11/02  05:00:00,1103.98107416,98.1607591358,610.150692164,0.0,100.150657288,149.894399434,708.181980998,676.657639176,14.1616749024,17.3626669203
 11/02  06:00:00,1329.08522132,100.556016291,609.881406429,0.0,176.471037341,302.612436532,557.306091475,520.292293172,28.3233498048,8.69044849801
 11/02  07:00:00,1441.00869872,103.482535061,613.250527655,0.0,243.2593065,310.10971186,530.808091686,470.834992548,42.4850247072,17.4880744311
 11/02  08:00:00,1492.78586679,104.513189905,621.986952664,0.0,243.2593065,310.10971186,521.383282651,438.406217593,56.6466996096,26.3303654491
 11/02  09:00:00,1523.94872752,105.403239671,618.180951968,0.0,243.2593065,302.612436532,485.108416282,416.216423426,42.4850247072,26.4069681483
 11/02  10:00:00,1522.24378993,106.17440486,607.346602403,0.0,243.2593065,310.10971186,490.253181755,392.91653042,70.808374512,26.5282768228
 11/02  11:00:00,1519.9447995,106.752927394,602.718976526,0.0,243.2593065,310.10971186,486.830377908,380.597716397,70.808374512,35.4242869985
 11/02  12:00:00,1469.2639727,107.496029736,591.850344311,0.0,243.2593065,310.10971186,466.045737518,368.778099493,70.808374512,26.4592635127
 11/02  13:00:00,1501.02769204,108.537339631,588.562115603,0.0,243.2593065,302.612436532,440.292878719,348.224263013,56.6466996096,35.4219160956
 11/02  14:00:00,1500.95118986,109.753728212,587.058972722,0.0,243.2593065,302.612436532,393.452182288,324.442095637,42.4850247072,26.5250619442
 11/02  15:00:00,1497.8921081,110.60993069,582.893699812,0.0,243.2593065,302.612436532,401.563859178,309.602059561,56.6466996096,35.3151000072
 11/02  16:00:00,1505.42595315,111.227995079,583.069531336,0.0,243.2593065,310.10971186,417.656111951,306.308286343,84.9700494144,26.3777761934
 11/02  17:00:00,1520.45990361,111.350822986,594.711267368,0.0,243.2593065,310.10971186,422.114281669,319.699072959,84.9700494144,17.4451592962
 11/02  18:00:00,1291.16552197,97.6920186373,634.492707237,0.0,166.938926447,199.110933808,430.771084899,337.091062785,84.9700494144,8.70997269964
 11/02  19:00:00,1299.18520997,97.6920186373,649.901123035,0.0,166.938926447,191.61365848,420.900741374,346.853148695,56.6466996096,17.4008930695
 11/02  20:00:00,1168.51129926,97.6920186373,653.410256388,0.0,100.150657288,124.558693486,454.074699039,388.717086508,56.6466996096,8.71091292184
 11/02  21:00:00,1128.72112386,97.6920186373,653.254025802,0.0,100.150657288,124.558693486,458.651356905,398.801958806,42.4850247072,17.3643733921
 11/02  22:00:00,1063.22043217,97.6920186373,655.891564884,0.0,46.0930336215,124.558693486,459.949401788,422.936267329,28.3233498048,8.68978465446
 11/02  23:00:00,1059.17742145,97.6920186373,651.450198632,0.0,46.0930336215,124.558693486,458.402537461,435.552115359,14.1616749024,8.68874719914
 11/02  24:00:00,1046.11775432,97.6920186373,650.591078875,0.0,46.0930336215,113.312780494,459.078517811,444.722203553,5.66466996096,8.69164429673
 11/03  01:00:00,1047.64637431,97.6920186373,652.047572037,0.0,46.0930336215,113.312780494,476.851159208,453.823395749,5.66466996096,17.3630934983
 11/03  02:00:00,1046.07049978,97.6920186373,650.812663445,0.0,46.0930336215,113.312780494,476.604048792,462.247974876,5.66466996096,8.69140395499
 11/03  03:00:00,1044.10265055,97.6920186373,649.069265012,0.0,46.0930336215,113.312780494,485.183335473,470.827405162,5.66466996096,8.69126035004
 11/03  04:00:00,1135.08551233,97.6920186373,647.313390962,0.0,100.150657288,148.969399434,481.677301146,458.650574418,5.66466996096,17.3620567669
 11/03  05:00:00,1135.66715178,98.1931607167,646.160917271,0.0,100.150657288,149.894399434,675.345196823,652.492723979,14.1616749024,8.69079794137
 11/03  06:00:00,1367.3196098,100.830264137,647.078683748,0.0,176.471037341,302.612436532,535.453219366,498.439227732,28.3233498048,8.69064182928
 11/03  07:00:00,1475.26735246,103.642383925,645.150409615,0.0,243.2593065,310.10971186,514.318917078,454.341798822,42.4850247072,17.492093549
 11/03  08:00:00,1498.95794736,104.756131373,625.629689138,0.0,243.2593065,310.10971186,503.422848629,420.441384067,56.6466996096,26.3347649525
 11/03  09:00:00,1515.66148445,105.604690005,607.363942933,0.0,243.2593065,302.612436532,468.535341674,399.639443883,42.4850247072,26.4108730847
 11/03  10:00:00,1505.67782914,106.390120588,587.801244464,0.0,243.2593065,310.10971186,480.581402629,374.406236915,70.808374512,35.3667912016
 11/03  11:00:00,1492.65856351,107.083276465,571.523439883,0.0,243.2593065,310.10971186,452.70477253,355.323626574,70.808374512,26.5727714436
 11/03  12:00:00,1449.15265419,108.050109807,568.340382854,0.0,243.2593065,310.10971186,448.931920268,342.849086692,70.808374512,35.2744590644
 11/03  13:00:00,1473.45947214,109.057198045,557.39452698,0.0,243.2593065,302.612436532,407.855433245,324.632840879,56.6466996096,26.5758927565
 11/03  14:00:00,1466.403038,110.31767014,548.324322713,0.0,243.2593065,302.612436532,376.809093304,298.952637737,42.4850247072,35.3714308591
 11/03  15:00:00,1465.947996,111.099658441,546.972986649,0.0,243.2593065,302.612436532,370.471030575,287.334058571,56.6466996096,26.4902723942
 11/03  16:00:00,1472.99656896,111.576430754,546.759202334,0.0,243.2593065,310.10971186,400.43027354,289.079051118,84.9700494144,26.3811730084
 11/03  17:00:00,1480.89733578,111.729587484,550.809075414,0.0,243.2593065,310.10971186,402.678335628,300.259582598,84.9700494144,17.4487036148
 11/03  18:00:00,1249.39386566,97.6920186373,589.049763108,0.0,166.938926447,199.110933808,417.616860771,315.247007177,84.9700494144,17.3998041803
 11/03  19:00:00,1259.80304191,97.6920186373,607.84777613,0.0,166.938926447,191.61365848,394.100715331,328.743664072,56.6466996096,8.71035164958
 11/03  20:00:00,1138.06621388,97.6920186373,620.83170068,0.0,100.150657288,124.558693486,449.313269071,375.264808103,56.6466996096,17.4017613587
 11/03  21:00:00,1103.571408,97.6920186373,626.133693843,0.0,100.150657288,124.558693486,439.842668722,388.664372563,42.4850247072,8.69327145102
 11/03  22:00:00,1032.82813955,97.6920186373,622.352738888,0.0,46.0930336215,124.558693486,446.61282177,409.598526314,28.3233498048,8.69094565121
 11/03  23:00:00,1045.95344734,97.6920186373,635.403331518,0.0,46.0930336215,124.558693486,454.583773642,423.060684874,14.1616749024,17.3614138658
 11/03  24:00:00,1048.60842796,97.6920186373,651.629560218,0.0,46.0930336215,113.312780494,448.441108793,434.08596538,5.66466996096,8.69047345158
 11/04  01:00:00,1055.48654628,97.6920186373,659.407842669,0.0,46.0930336215,113.312780494,457.040395167,442.685233361,5.66466996096,8.69049184493
 11/04  02:00:00,1050.70637954,97.6920186373,655.371297128,0.0,46.0930336215,113.312780494,473.240134871,450.214697359,5.66466996096,17.360767551
 11/04  03:00:00,1045.4826918,97.6920186373,650.648327426,0.0,46.0930336215,113.312780494,472.656283082,458.30156207,5.66466996096,8.69005105136
 11/04  04:00:00,1052.65184863,97.6920186373,647.912630503,0.0,55.6251445156,113.312780494,468.74332038,454.386342745,5.66466996096,8.69230767443
 11/04  05:00:00,1050.6279711,97.6920186373,646.193411325,0.0,55.6251445156,113.312780494,481.950508199,459.096668375,14.1616749024,8.69216492136
 11/04  06:00:00,1122.3408275,97.6920186373,644.995788563,0.0,65.1572554096,176.889270242,449.798825072,404.111562941,28.3233498048,17.363912326
 11/04  07:00:00,1231.69920713,97.982263065,646.953257032,0.0,109.682768182,220.96816451,624.753044991,573.576264551,42.4850247072,8.6917557329
 11/04  08:00:00,1215.90325669,98.1208584649,618.531378095,0.0,109.682768182,220.96816451,561.983605784,487.904495012,56.6466996096,17.4324111626
 11/04  09:00:00,1287.8218321,99.5497707465,578.626395216,0.0,131.945524568,266.955817592,496.626119197,436.643833676,42.4850247072,17.4972608136
 11/04  10:00:00,1269.49722275,99.8887533882,550.164913265,0.0,131.945524568,274.45309292,497.419392611,400.280771061,70.808374512,26.3302470383
 11/04  11:00:00,1255.06519427,99.8044516359,534.015071042,0.0,131.945524568,274.45309292,467.487969842,379.11871599,70.808374512,17.5608793397
 11/04  12:00:00,1210.36618072,99.8246866316,522.825174805,0.0,131.945524568,274.45309292,452.209714754,355.073941892,70.808374512,26.3273983504
 11/04  13:00:00,1195.14762906,99.7808675855,515.933661408,0.0,131.945524568,266.955817592,427.299712171,344.328747359,56.6466996096,26.3242652022
 11/04  14:00:00,1190.24818907,99.9076057971,511.500890523,0.0,131.945524568,266.955817592,388.266667897,328.225678989,42.4850247072,17.5559642008
 11/04  15:00:00,1117.16141274,97.6920186373,516.757219795,0.0,109.682768182,212.545889182,333.573173453,250.60031516,56.6466996096,26.3261586826
 11/04  16:00:00,1127.60804645,97.6920186373,519.693796403,0.0,109.682768182,220.04316451,374.05408143,262.762715276,84.9700494144,26.3213167394
 11/04  17:00:00,1090.31264928,97.6920186373,520.770262946,0.0,109.682768182,220.04316451,371.450866562,268.994087172,84.9700494144,17.4867299759
 11/04  18:00:00,1066.23488836,97.6920186373,523.738902179,0.0,100.150657288,199.110933808,401.381523274,307.720081085,84.9700494144,8.6913927751
 11/04  19:00:00,1064.93296798,97.6920186373,528.554913883,0.0,100.150657288,191.61365848,384.563128439,319.225176188,56.6466996096,8.69125264139
 11/04  20:00:00,957.356046121,97.6920186373,531.721559159,0.0,55.6251445156,124.558693486,437.394052481,363.384003057,56.6466996096,17.3633498144
 11/04  21:00:00,960.458402536,97.6920186373,535.363245958,0.0,55.6251445156,124.558693486,423.483656822,372.307797471,42.4850247072,8.69083464418
 11/04  22:00:00,956.947131318,97.6920186373,541.412245457,0.0,46.0930336215,124.558693486,428.213130418,391.199079102,28.3233498048,8.69070151079
 11/04  23:00:00,960.081808765,97.6920186373,543.469185078,0.0,46.0930336215,124.558693486,428.979667236,397.456995371,14.1616749024,17.3609969635
 11/04  24:00:00,947.91240819,97.6920186373,543.683288563,0.0,46.0930336215,113.312780494,416.95579073,402.600821028,5.66466996096,8.69029974095
 11/05  01:00:00,941.407055288,97.6920186373,548.746240396,0.0,34.9616554283,113.312780494,424.312212667,409.954915396,5.66466996096,8.69262731024
 11/05  02:00:00,944.557598586,97.6920186373,552.135576082,0.0,34.9616554283,113.312780494,431.080572971,416.723342615,5.66466996096,8.69256039481
 11/05  03:00:00,939.937780588,97.6920186373,547.200495517,0.0,34.9616554283,113.312780494,441.904823157,418.875334156,5.66466996096,17.3648190404
 11/05  04:00:00,947.254455982,97.6920186373,543.992721483,0.0,44.4937663224,113.312780494,423.811699208,409.454786276,5.66466996096,8.69224297066
 11/05  05:00:00,950.222112725,97.6920186373,547.244046518,0.0,44.4937663224,113.312780494,434.552302058,411.698498227,14.1616749024,8.69212892888
 11/05  06:00:00,1026.50917716,97.6920186373,550.739089789,0.0,54.0258772165,176.889270242,401.184501808,355.497238025,28.3233498048,17.3639139778
 11/05  07:00:00,1017.58152308,97.6920186373,549.917862815,0.0,54.0258772165,184.38654557,396.331251544,345.154441917,42.4850247072,8.69178491984
 11/05  08:00:00,1086.51512908,97.6920186373,538.908538787,0.0,65.1572554096,220.04316451,384.967796593,310.895825857,56.6466996096,17.4252711262
 11/05  09:00:00,1067.2415628,97.6920186373,528.222556222,0.0,65.1572554096,212.545889182,346.043862641,286.072611492,42.4850247072,17.4862264414
 11/05  10:00:00,1065.23621579,97.6920186373,519.8239961,0.0,65.1572554096,220.04316451,354.876609322,266.523702168,70.808374512,17.5445326419
 11/05  11:00:00,1057.43056247,97.6920186373,512.535010963,0.0,65.1572554096,220.04316451,348.628442025,251.507510122,70.808374512,26.3125573913
 11/05  12:00:00,1056.86015458,97.6920186373,512.891855325,0.0,65.1572554096,220.04316451,313.978219628,216.861958007,70.808374512,26.3078871092
 11/05  13:00:00,1052.23955691,97.6920186373,513.027283271,0.0,65.1572554096,212.545889182,247.68070527,173.487381851,56.6466996096,17.5466238089
 11/05  14:00:00,1054.48510648,97.6947987312,512.973763807,0.0,65.1572554096,212.545889182,217.834942099,149.039762361,42.4850247072,26.3101550307
 11/05  15:00:00,1054.58708138,97.6920186373,512.716153155,0.0,65.1572554096,212.545889182,227.480055755,153.287026173,56.6466996096,17.5463299726
 11/05  16:00:00,1029.10447773,97.6920186373,512.730559906,0.0,65.1572554096,220.04316451,267.698411951,156.419952142,84.9700494144,26.3084103951
 11/05  17:00:00,987.627968814,97.6920186373,513.138853569,0.0,54.0258772165,184.38654557,266.980742518,164.523306719,84.9700494144,17.4873863848
 11/05  18:00:00,968.1444575,97.6920186373,512.878293387,0.0,44.4937663224,163.454314868,289.062078442,195.400684854,84.9700494144,8.69134417363
 11/05  19:00:00,959.768444182,97.6920186373,512.383993507,0.0,44.4937663224,155.95703954,280.808456384,206.799387482,56.6466996096,17.3623692919
 11/05  20:00:00,926.939008842,97.6920186373,511.981385106,0.0,44.4937663224,124.558693486,310.164755215,244.827038791,56.6466996096,8.69101681473
 11/05  21:00:00,925.990795368,97.6920186373,511.843795469,0.0,44.4937663224,124.558693486,306.650039094,255.474110989,42.4850247072,8.69090339827
 11/05  22:00:00,915.665091096,97.6920186373,511.795141924,0.0,34.9616554283,124.558693486,319.393589042,273.708773407,28.3233498048,17.3614658301
 11/05  23:00:00,916.774206612,97.6920186373,511.893921199,0.0,34.9616554283,124.558693486,303.657021784,280.805418404,14.1616749024,8.68992847767
 11/05  24:00:00,903.456803737,97.6920186373,511.679942131,0.0,34.9616554283,113.312780494,307.897324259,293.539952404,5.66466996096,8.69270189374
 11/06  01:00:00,914.584968151,97.6920186373,511.578962142,0.0,46.0930336215,113.312780494,311.864606674,297.507180097,5.66466996096,8.69275661642
 11/06  02:00:00,915.202480409,97.6920186373,511.866971043,0.0,46.0930336215,113.312780494,322.327211341,299.297118023,5.66466996096,17.3654233563
 11/06  03:00:00,915.458492572,97.6920186373,511.910083427,0.0,46.0930336215,113.312780494,316.11789079,301.76062158,5.66466996096,8.69259924914
 11/06  04:00:00,915.433792361,97.6920186373,511.919044278,0.0,46.0930336215,113.312780494,319.927136147,305.569955166,5.66466996096,8.69251102017
 11/06  05:00:00,1006.89344015,97.6920186373,512.349659567,0.0,100.150657288,148.969399434,306.301985089,283.272566663,5.66466996096,17.3647484646
 11/06  06:00:00,1009.29221169,97.826385707,512.749185304,0.0,100.150657288,149.894399434,573.102428495,550.248510843,14.1616749024,8.69224274954
 11/06  07:00:00,1221.55086323,98.2193137803,511.493793343,0.0,176.471037341,302.612436532,378.275484417,341.259980024,28.3233498048,8.69215458855
 11/06  08:00:00,1342.73512189,99.1906732572,509.642258305,0.0,243.2593065,310.10971186,379.860074257,311.142493436,42.4850247072,26.2325561135
 11/06  09:00:00,1383.08788394,99.8852956731,508.799704685,0.0,243.2593065,310.10971186,379.487781681,305.277612713,56.6466996096,17.5634693586
 11/06  10:00:00,1414.62634582,100.548576258,507.52153272,0.0,243.2593065,302.612436532,375.085373487,306.184212468,42.4850247072,26.4161363124
 11/06  11:00:00,1423.91700598,101.867265829,508.114986817,0.0,243.2593065,310.10971186,388.533793168,282.342560577,70.808374512,35.3828580794
 11/06  12:00:00,1429.06707261,101.755702424,510.245561696,0.0,243.2593065,310.10971186,374.474165342,268.236535778,70.808374512,35.4292550518
 11/06  13:00:00,1391.00211477,102.646537984,510.823021494,0.0,243.2593065,310.10971186,336.134964152,238.85144132,70.808374512,26.4751483209
 11/06  14:00:00,1426.91247276,104.22147692,510.856363934,0.0,243.2593065,302.612436532,296.97012577,204.894576447,56.6466996096,35.428849713
 11/06  15:00:00,1423.7836381,105.096511963,508.547207897,0.0,243.2593065,302.612436532,275.912923434,206.883895863,42.4850247072,26.544002864
 11/06  16:00:00,1418.27800347,105.773140918,505.427746324,0.0,243.2593065,302.612436532,328.521904991,236.551787304,56.6466996096,35.3234180768
 11/06  17:00:00,1438.0934376,105.933535822,515.190655624,0.0,243.2593065,310.10971186,409.864884635,307.29619096,84.9700494144,17.5986442602
 11/06  18:00:00,1496.0531344,106.280929103,560.293204219,0.0,243.2593065,310.10971186,433.810433686,331.386350283,84.9700494144,17.4540339884
 11/06  19:00:00,1249.98099799,97.6920186373,589.649496294,0.0,166.938926447,199.110933808,427.242251788,324.868692898,84.9700494144,17.4035094753
 11/06  20:00:00,1259.02872287,97.6920186373,606.440099052,0.0,166.938926447,191.61365848,412.414838399,338.365583344,56.6466996096,17.4025554457
 11/06  21:00:00,1131.75693023,97.6920186373,613.613243871,0.0,100.150657288,124.558693486,452.921873732,387.563307516,56.6466996096,8.71186660692
 11/06  22:00:00,1090.05450597,97.6920186373,611.346797075,0.0,100.150657288,124.558693486,451.909804168,397.409752126,42.4850247072,12.0150273351
 11/06  23:00:00,1021.63148858,97.6920186373,610.524811416,0.0,46.0930336215,124.558693486,460.633394716,418.265320093,28.3233498048,14.044724818
 11/06  24:00:00,1024.76374933,97.6920186373,612.945024788,0.0,46.0930336215,124.558693486,450.918493364,428.063908699,14.1616749024,8.69290976324
 11/07  01:00:00,1018.86264373,97.6920186373,619.848252722,0.0,46.0930336215,113.312780494,451.883101366,437.525429877,5.66466996096,8.69300152878
 11/07  02:00:00,1023.58260976,97.6920186373,624.913493371,0.0,46.0930336215,113.312780494,469.281333027,446.250686004,5.66466996096,17.3659770626
 11/07  03:00:00,1029.45252976,97.6920186373,631.188893006,0.0,46.0930336215,113.312780494,469.518657191,455.161077899,5.66466996096,8.69290933089
 11/07  04:00:00,1033.85460882,97.6920186373,635.894483188,0.0,46.0930336215,113.312780494,478.42949874,464.071985257,5.66466996096,8.69284352216
 11/07  05:00:00,1132.94849973,97.6920186373,642.221979333,0.0,100.150657288,148.969399434,472.796422415,449.766271578,5.66466996096,17.3654808767
 11/07  06:00:00,1128.60540856,97.8344816866,636.88833797,0.0,100.150657288,149.894399434,677.291760478,654.437442888,14.1616749024,8.69264268747
 11/07  07:00:00,1336.17280035,99.4786011783,630.16597173,0.0,176.471037341,302.612436532,516.4384416,479.422516084,28.3233498048,8.69257571158
 11/07  08:00:00,1448.03992505,101.829971916,616.941207402,0.0,243.2593065,310.10971186,491.759934631,423.040268563,42.4850247072,26.2346413609
 11/07  09:00:00,1474.14509216,102.962670187,599.84055478,0.0,243.2593065,310.10971186,464.712966484,390.501055684,56.6466996096,17.5652111904
 11/07  10:00:00,1494.86393208,103.949904237,585.501693969,0.0,243.2593065,302.612436532,437.504878844,368.600648063,42.4850247072,26.4192060739
 11/07  11:00:00,1492.95783718,105.03415813,574.423553846,0.0,243.2593065,310.10971186,456.466701859,350.270220371,70.808374512,35.3881069767
 11/07  12:00:00,1484.5186492,106.378519405,562.852314359,0.0,243.2593065,310.10971186,437.05352906,330.810441953,70.808374512,35.4347125947
 11/07  13:00:00,1436.0934972,107.97212824,554.189261162,0.0,243.2593065,310.10971186,403.054476117,305.770009089,70.808374512,26.4760925157
 11/07  14:00:00,1470.08780566,109.39323508,553.545885387,0.0,243.2593065,302.612436532,375.170221838,283.088279777,56.6466996096,35.4352424508
 11/07  15:00:00,1466.37929677,110.779129421,548.116991302,0.0,243.2593065,302.612436532,337.347373613,268.315651,42.4850247072,26.5466979051
 11/07  16:00:00,1463.42628343,111.850759102,543.612287069,0.0,243.2593065,302.612436532,355.920942994,263.944858034,56.6466996096,35.3293853511
 11/07  17:00:00,1483.59183622,111.854316453,553.787507356,0.0,243.2593065,310.10971186,391.875736383,280.515285283,84.9700494144,26.3904016864
 11/07  18:00:00,1503.17933629,111.867945326,562.250921442,0.0,243.2593065,310.10971186,397.262496911,294.842952727,84.9700494144,17.4494947699
 11/07  19:00:00,1248.23512684,97.6920186373,587.850635488,0.0,166.938926447,199.110933808,390.283805648,296.601860148,84.9700494144,8.71189608602
 11/07  20:00:00,1250.38823023,97.6920186373,597.871453856,0.0,166.938926447,191.61365848,382.080344819,308.031825843,56.6466996096,17.4018193661
 11/07  21:00:00,1120.3506471,97.6920186373,601.979265843,0.0,100.150657288,124.558693486,419.422117846,354.06216472,56.6466996096,8.71325351671
 11/07  22:00:00,1085.62830219,97.6920186373,606.970992704,0.0,100.150657288,124.558693486,428.288100308,368.434449911,42.4850247072,17.3686256899
 11/07  23:00:00,1026.86870214,97.6920186373,615.88354172,0.0,46.0930336215,124.558693486,432.270001383,395.254596918,28.3233498048,8.69205465933
 11/07  24:00:00,1031.18222865,97.6920186373,619.61144611,0.0,46.0930336215,124.558693486,430.775807882,407.922144734,14.1616749024,8.69198824501
 11/08  01:00:00,1012.1458481,97.6920186373,612.648207001,0.0,46.0930336215,113.312780494,437.037995258,414.007887456,5.66466996096,17.365437841
 11/08  02:00:00,1004.43955322,97.6920186373,604.50940511,0.0,46.0930336215,113.312780494,433.405552329,419.048783238,5.66466996096,8.69209913056
 11/08  03:00:00,994.920071281,97.6920186373,594.335617522,0.0,46.0930336215,113.312780494,437.306815116,422.950073555,5.66466996096,8.69207160067
 11/08  04:00:00,987.482802855,97.6920186373,586.337519132,0.0,46.0930336215,113.312780494,449.115735985,426.087045059,5.66466996096,17.3640209647
 11/08  05:00:00,1074.81455743,97.6920186373,582.959919071,0.0,100.150657288,148.969399434,423.877491507,409.52087822,5.66466996096,8.6919433254
 11/08  06:00:00,1070.12448796,98.519267217,575.813706001,0.0,100.150657288,149.894399434,587.094568158,564.240986516,14.1616749024,8.69190673881
 11/08  07:00:00,1281.97810601,100.936874926,571.559494958,0.0,176.471037341,302.612436532,470.696053768,425.007763588,28.3233498048,17.3649403751
 11/08  08:00:00,1398.85130781,103.46668604,562.09054964,0.0,243.2593065,310.10971186,452.568459832,392.587766636,42.4850247072,17.4956684887
 11/08  09:00:00,1429.61452673,104.240954576,550.109558684,0.0,243.2593065,310.10971186,449.535984364,375.31985101,56.6466996096,17.569433744
 11/08  10:00:00,1453.64300647,104.883167989,539.471754536,0.0,243.2593065,302.612436532,440.07023149,362.360434179,42.4850247072,35.2247726045
 11/08  11:00:00,1457.45228999,105.555414776,535.094517723,0.0,243.2593065,310.10971186,447.637939904,350.276964025,70.808374512,26.5526013666
 11/08  12:00:00,1452.22529069,106.41920651,528.548508309,0.0,243.2593065,310.10971186,442.395490368,336.142475293,70.808374512,35.4446405627
 11/08  13:00:00,1399.70030032,107.382461294,518.02157982,0.0,243.2593065,310.10971186,409.320308669,312.038702686,70.808374512,26.4732314712
 11/08  14:00:00,1427.96661757,107.637793476,513.494851483,0.0,243.2593065,302.612436532,407.887465761,315.794848747,56.6466996096,35.4459174044
 11/08  15:00:00,1430.3885102,108.137700234,515.111277316,0.0,243.2593065,302.612436532,397.031025574,319.163013378,42.4850247072,35.3829874892
 11/08  16:00:00,1430.91383318,108.607378485,515.103596169,0.0,243.2593065,302.612436532,401.04095461,317.885402443,56.6466996096,26.508852557
 11/08  17:00:00,1442.01063163,109.008975543,515.220928236,0.0,243.2593065,310.10971186,428.879720927,317.516021757,84.9700494144,26.3936497548
 11/08  18:00:00,1453.5345576,109.348457543,514.848970252,0.0,243.2593065,310.10971186,419.306212226,316.881513703,84.9700494144,17.4546491079
 11/08  19:00:00,1195.45113228,97.6920186373,532.211321936,0.0,166.938926447,199.110933808,420.291096873,326.609294853,84.9700494144,8.71175260473
 11/08  20:00:00,1209.42120829,97.6920186373,553.020299439,0.0,166.938926447,191.61365848,411.996872835,337.945386107,56.6466996096,17.4047871185
 11/08  21:00:00,1084.10130704,97.6920186373,562.215762972,0.0,100.150657288,124.558693486,457.914358182,383.862927489,56.6466996096,17.4047310839
 11/08  22:00:00,1053.56858703,97.6920186373,571.903948623,0.0,100.150657288,124.558693486,446.99127685,395.811633452,42.4850247072,8.69461869029
 11/08  23:00:00,994.611764062,97.6920186373,581.228849004,0.0,46.0930336215,124.558693486,455.440052421,418.424337692,28.3233498048,8.69236492388
 11/08  24:00:00,998.338505147,97.6920186373,584.361048375,0.0,46.0930336215,124.558693486,457.905563327,426.379296637,14.1616749024,17.3645917875
 11/09  01:00:00,981.748303756,97.6920186373,579.935698081,0.0,46.0930336215,113.312780494,444.176424316,429.819301356,5.66466996096,8.6924529988
 11/09  02:00:00,974.450814451,97.6920186373,572.181657035,0.0,46.0930336215,113.312780494,444.300540462,429.943385893,5.66466996096,8.69248460832
 11/09  03:00:00,971.836488705,97.6920186373,569.390638124,0.0,46.0930336215,113.312780494,454.379013078,431.349395863,5.66466996096,17.3649472535
 11/09  04:00:00,972.399523999,97.6920186373,569.989325426,0.0,46.0930336215,113.312780494,449.50575273,435.148638051,5.66466996096,8.69244471722
 11/09  05:00:00,1062.50723205,97.6920186373,569.623023232,0.0,100.150657288,148.969399434,433.119368814,418.762276874,5.66466996096,8.69242197943
 11/09  06:00:00,1058.62722299,98.179500339,563.612718025,0.0,100.150657288,149.894399434,621.492386218,589.964092098,14.1616749024,17.3666192177
 11/09  07:00:00,1266.56786315,100.915365533,554.800737028,0.0,176.471037341,302.612436532,474.604005055,437.588304115,28.3233498048,8.69235113492
 11/09  08:00:00,1381.3113001,103.49220232,542.963497221,0.0,243.2593065,310.10971186,458.471985577,398.488821565,42.4850247072,17.4981393041
 11/09  09:00:00,1419.05882674,104.236818833,538.473768653,0.0,243.2593065,310.10971186,464.983098893,381.995304352,56.6466996096,26.3410949312
 11/09  10:00:00,1444.19122729,105.050670232,530.045031291,0.0,243.2593065,302.612436532,425.414186846,356.503352431,42.4850247072,26.4258097074
 11/09  11:00:00,1434.37594028,106.448936862,513.248478872,0.0,243.2593065,310.10971186,412.861183963,306.663672849,70.808374512,35.389136602
 11/09  12:00:00,1432.64765184,107.597120383,509.974141781,0.0,243.2593065,310.10971186,367.739117123,270.331450203,70.808374512,26.5992924074
 11/09  13:00:00,1395.13507333,108.843768329,509.747757928,0.0,243.2593065,310.10971186,329.68923116,223.58600129,70.808374512,35.2948553576
 11/09  14:00:00,1430.37865013,110.033230949,508.763969642,0.0,243.2593065,302.612436532,281.815249305,198.579702811,56.6466996096,26.5888468839
 11/09  15:00:00,1435.07695851,111.76906938,510.601216617,0.0,243.2593065,302.612436532,259.259208621,181.37648242,42.4850247072,35.3977014936
 11/09  16:00:00,1440.53401626,113.711943024,513.172756582,0.0,243.2593065,302.612436532,251.363869823,168.212953575,56.6466996096,26.5042166386
 11/09  17:00:00,1450.90611529,113.699521039,513.097209547,0.0,243.2593065,310.10971186,289.818548062,178.453307107,84.9700494144,26.3951915408
 11/09  18:00:00,1459.68915208,113.363595251,511.251819736,0.0,243.2593065,310.10971186,295.925676509,193.500159023,84.9700494144,17.4554680712
 11/09  19:00:00,1165.69773387,97.6920186373,506.186477947,0.0,166.938926447,199.110933808,339.659036637,237.283309594,84.9700494144,17.4056776295
 11/09  20:00:00,1168.76267529,97.6920186373,514.717749957,0.0,166.938926447,191.61365848,351.254778941,277.203956026,56.6466996096,17.4041233061
 11/09  21:00:00,1049.98022941,97.6920186373,528.076499416,0.0,100.150657288,124.558693486,396.583143504,331.223702688,56.6466996096,8.71274120651
 11/09  22:00:00,1031.79586397,97.6920186373,548.87394055,0.0,100.150657288,124.558693486,400.937905979,349.756745502,42.4850247072,8.6961357697
 11/09  23:00:00,979.428408524,97.6920186373,564.831273529,0.0,46.0930336215,124.558693486,421.721311475,376.030097687,28.3233498048,17.3678639831
 11/09  24:00:00,978.96752743,97.6920186373,563.477672432,0.0,46.0930336215,124.558693486,408.113681718,385.258119915,14.1616749024,8.69388690066
 11/10  01:00:00,959.140878744,97.6920186373,555.545273247,0.0,46.0930336215,113.312780494,403.733232439,389.374517169,5.66466996096,8.69404530832
 11/10  02:00:00,961.415575544,97.6920186373,558.017881877,0.0,46.0930336215,113.312780494,419.806064361,396.773128112,5.66466996096,17.368266288
 11/10  03:00:00,955.507671178,97.6920186373,551.67268881,0.0,46.0930336215,113.312780494,413.716509808,399.357684849,5.66466996096,8.69415499803
 11/10  04:00:00,949.569015779,97.6920186373,545.347413977,0.0,46.0930336215,113.312780494,414.686698485,400.327871935,5.66466996096,8.69415658935
 11/10  05:00:00,1043.24586939,97.6920186373,545.343382707,0.0,100.150657288,148.969399434,408.447468832,385.414489807,5.66466996096,17.3683090637
 11/10  06:00:00,1036.90113765,98.7200503058,537.37234997,0.0,100.150657288,149.894399434,540.858369792,518.002537138,14.1616749024,8.69415775163
 11/10  07:00:00,1245.56109317,101.71856539,531.041571361,0.0,176.471037341,302.612436532,426.617297021,389.59978919,28.3233498048,8.69415802647
 11/10  08:00:00,1361.87245567,104.346755518,523.240452369,0.0,243.2593065,310.10971186,417.566606302,348.843539917,42.4850247072,26.2380416777
 11/10  09:00:00,1393.96162227,105.150021332,515.032847404,0.0,243.2593065,310.10971186,405.636074168,331.418236198,56.6466996096,17.5711383606
 11/10  10:00:00,1431.94547573,105.820818627,518.699628467,0.0,243.2593065,302.612436532,407.888803805,334.264887583,42.4850247072,31.1388915154
 11/10  11:00:00,1451.14792305,106.479301569,528.779487386,0.0,243.2593065,310.10971186,436.651206671,335.173961683,70.808374512,30.6688704759
 11/10  12:00:00,1468.61102456,107.193475883,544.002925369,0.0,243.2593065,310.10971186,437.653675972,331.392925897,70.808374512,35.4523755633
 11/10  13:00:00,1432.31010553,107.769561363,549.397787449,0.0,243.2593065,310.10971186,427.74439875,330.457359629,70.808374512,26.4786646095
 11/10  14:00:00,1467.03940895,108.367385558,550.343444317,0.0,243.2593065,302.612436532,420.032339162,327.930704727,56.6466996096,35.4549348251
 11/10  15:00:00,1465.70207399,109.266271288,548.046300206,0.0,243.2593065,302.612436532,398.08332108,320.206341943,42.4850247072,35.3919544297
 11/10  16:00:00,1471.87670617,110.094317265,553.928433743,0.0,243.2593065,302.612436532,399.794996464,316.634498529,56.6466996096,26.513798326
 11/10  17:00:00,1491.90843517,110.186782494,564.085908094,0.0,243.2593065,310.10971186,438.708527017,327.34319577,84.9700494144,26.3952818326
 11/10  18:00:00,1510.98570943,110.188922537,572.178719896,0.0,243.2593065,310.10971186,442.712452993,340.287711145,84.9700494144,17.4546924336
 11/10  19:00:00,1259.93958826,97.6920186373,600.341101213,0.0,166.938926447,199.110933808,449.651081876,347.275522221,84.9700494144,17.4055102405
 11/10  20:00:00,1261.6695712,97.6920186373,609.944482758,0.0,166.938926447,191.61365848,423.842504008,358.482314633,56.6466996096,8.71348976586
 11/10  21:00:00,1131.0427003,97.6920186373,613.390729171,0.0,100.150657288,124.558693486,476.627249445,402.57325763,56.6466996096,17.4072922048
 11/10  22:00:00,1087.36628121,97.6920186373,608.854527437,0.0,100.150657288,124.558693486,461.501749445,410.320249102,42.4850247072,8.69647563603
 11/10  23:00:00,1019.52811497,97.6920186373,608.076714443,0.0,46.0930336215,124.558693486,467.422677611,430.405081989,28.3233498048,8.69424581748
 11/10  24:00:00,1022.65408981,97.6920186373,610.445646252,0.0,46.0930336215,124.558693486,469.426995382,437.896851675,14.1616749024,17.3684688048
 11/11  01:00:00,998.287610329,97.6920186373,609.6530508,0.0,34.9616554283,113.312780494,456.776720882,442.417596704,5.66466996096,8.69445421671
 11/11  02:00:00,997.879657522,97.6920186373,609.303322995,0.0,34.9616554283,113.312780494,461.380270464,447.021070692,5.66466996096,8.69452981179
 11/11  03:00:00,1001.148337,97.6920186373,612.829291619,0.0,34.9616554283,113.312780494,476.190633153,453.156793577,5.66466996096,17.3691696157
 11/11  04:00:00,1002.88762829,97.6920186373,614.737144116,0.0,34.9616554283,113.312780494,472.939046925,458.579755319,5.66466996096,8.69462164522
 11/11  05:00:00,1013.00689139,97.6920186373,614.638477849,0.0,44.4937663224,113.312780494,466.480048066,452.120735491,5.66466996096,8.69464261435
 11/11  06:00:00,1015.1222132,97.6920186373,616.947847212,0.0,44.4937663224,113.312780494,487.431974637,455.902461267,14.1616749024,17.367838467
 11/11  07:00:00,1074.15242452,97.6920186373,618.415033143,0.0,54.0258772165,176.889270242,435.461176459,398.445953206,28.3233498048,8.69187344851
 11/11  08:00:00,1079.01055054,97.6920186373,615.879259558,0.0,54.0258772165,184.38654557,454.291143351,394.442081683,42.4850247072,17.3640369615
 11/11  09:00:00,1153.94890827,97.6920186373,611.097925583,0.0,65.1572554096,220.04316451,448.173588185,382.801624895,56.6466996096,8.7252636797
 11/11  10:00:00,1138.9785919,97.6920186373,603.074608159,0.0,65.1572554096,212.545889182,436.894240064,376.916459151,42.4850247072,17.4927562058
 11/11  11:00:00,1141.72893057,97.6920186373,598.041007939,0.0,65.1572554096,220.04316451,468.804788224,371.671422527,70.808374512,26.3249911854
