Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  12:00:00,1143.55690242,97.6920186373,598.858211061,0.0,65.1572554096,220.04316451,466.493792437,369.364242268,70.808374512,26.3211756569
 11/11  13:00:00,1145.79425014,97.6920186373,602.400139328,0.0,65.1572554096,220.04316451,458.126340288,369.763697522,70.808374512,17.5542682537
 11/11  14:00:00,1145.53750735,97.6920186373,609.981074485,0.0,65.1572554096,212.545889182,454.951011385,371.982918152,56.6466996096,26.3213936241
 11/11  15:00:00,1153.71859636,97.6920186373,618.719585536,0.0,65.1572554096,212.545889182,445.191279794,376.388104487,42.4850247072,26.3181506
 11/11  16:00:00,1162.02074718,97.6920186373,627.694185081,0.0,65.1572554096,212.545889182,456.055825041,381.852557105,56.6466996096,17.5565683269
 11/11  17:00:00,1144.2519921,97.6920186373,631.781181088,0.0,65.1572554096,220.04316451,497.847806297,386.555358968,84.9700494144,26.3223979147
 11/11  18:00:00,1114.19810429,97.6920186373,637.279656221,0.0,54.0258772165,184.38654557,503.40161599,400.938400873,84.9700494144,17.4931657021
 11/11  19:00:00,1087.77044711,97.6920186373,641.615679173,0.0,44.4937663224,163.454314868,531.794020786,438.130822725,84.9700494144,8.69314864684
 11/11  20:00:00,1082.11513188,97.6920186373,642.882590205,0.0,44.4937663224,155.95703954,519.432902992,445.419850281,56.6466996096,17.3663531015
 11/11  21:00:00,1059.29512436,97.6920186373,652.13813591,0.0,44.4937663224,124.558693486,547.656557141,482.316650171,56.6466996096,8.69320736058
 11/11  22:00:00,1062.7251184,97.6920186373,656.342118905,0.0,44.4937663224,124.558693486,541.184324126,490.006070976,42.4850247072,8.69322844348
 11/11  23:00:00,1055.15212419,97.6920186373,659.215708812,0.0,34.9616554283,124.558693486,554.755707727,509.065837489,28.3233498048,17.3665204335
 11/11  24:00:00,1052.80934018,97.6920186373,656.339719079,0.0,34.9616554283,124.558693486,539.146058437,516.291091529,14.1616749024,8.69329200537
 11/12  01:00:00,1037.16354207,97.6920186373,653.318547139,0.0,34.9616554283,113.312780494,536.313846616,521.955680807,5.66466996096,8.6934958487
 11/12  02:00:00,1036.27590362,97.6920186373,652.463738582,0.0,34.9616554283,113.312780494,550.548257902,527.516284452,5.66466996096,17.3673034895
 11/12  03:00:00,1036.5852245,97.6920186373,652.593403369,0.0,34.9616554283,113.312780494,548.037446276,533.679033946,5.66466996096,8.69374236995
 11/12  04:00:00,1037.30785874,97.6920186373,653.166274676,0.0,34.9616554283,113.312780494,553.157794734,538.799334692,5.66466996096,8.69379008049
 11/12  05:00:00,1048.35873839,97.6920186373,653.893076988,0.0,44.4937663224,113.312780494,554.798030355,531.765645809,5.66466996096,17.3677145848
 11/12  06:00:00,1048.28866849,97.6920186373,654.052800611,0.0,44.4937663224,113.312780494,557.721089825,534.865491818,14.1616749024,8.69392310389
 11/12  07:00:00,1107.42505148,97.6920186373,652.052895211,0.0,54.0258772165,176.889270242,511.756616665,474.739300197,28.3233498048,8.69396666307
 11/12  08:00:00,1109.01925934,97.6920186373,650.361720581,0.0,54.0258772165,184.38654557,530.354272118,470.501183761,42.4850247072,17.3680636498
 11/12  09:00:00,1189.28928095,97.6920186373,650.978815695,0.0,65.1572554096,220.04316451,513.979992088,448.60928463,56.6466996096,8.72400784824
 11/12  10:00:00,1184.60137466,97.6920186373,653.081523758,0.0,65.1572554096,212.545889182,500.096116409,431.382845274,42.4850247072,26.2282464269
 11/12  11:00:00,1182.0727257,97.6920186373,642.164346708,0.0,65.1572554096,220.04316451,515.850837997,427.487194435,70.808374512,17.5552690495
 11/12  12:00:00,1178.10836776,97.6920186373,636.681522751,0.0,65.1572554096,220.04316451,510.994741893,413.863253954,70.808374512,26.3231134271
 11/12  13:00:00,1169.45751953,97.6920186373,628.502458873,0.0,65.1572554096,220.04316451,488.473822046,391.345377676,70.808374512,26.3200698577
 11/12  14:00:00,1149.7376328,97.6920186373,615.280277798,0.0,65.1572554096,212.545889182,441.499670128,367.298165953,56.6466996096,17.5548045655
 11/12  15:00:00,1139.04592953,97.6920186373,603.875061828,0.0,65.1572554096,212.545889182,415.619473675,346.809776952,42.4850247072,26.3246720159
 11/12  16:00:00,1135.91919667,97.6920186373,600.441709282,0.0,65.1572554096,212.545889182,415.250029966,341.046563724,56.6466996096,17.5567666325
 11/12  17:00:00,1117.52795599,97.6920186373,603.490205553,0.0,65.1572554096,220.04316451,467.426486696,356.130987766,84.9700494144,26.3254495162
 11/12  18:00:00,1082.00875537,97.6920186373,602.957365215,0.0,54.0258772165,184.38654557,473.161933341,370.701599508,84.9700494144,17.4902844183
 11/12  19:00:00,1051.8823701,97.6920186373,603.277984896,0.0,44.4937663224,163.454314868,502.041892105,399.705712823,84.9700494144,17.3661298672
 11/12  20:00:00,1044.75487857,97.6920186373,602.936412716,0.0,44.4937663224,155.95703954,467.904625113,402.564792899,56.6466996096,8.69313260457
 11/12  21:00:00,1018.17606425,97.6920186373,608.205946149,0.0,44.4937663224,124.558693486,502.477748411,437.137871712,56.6466996096,8.69317708973
 11/12  22:00:00,1023.02959231,97.6920186373,613.879346846,0.0,44.4937663224,124.558693486,505.908744916,446.057233139,42.4850247072,17.3664870698
 11/12  23:00:00,1010.95487949,97.6920186373,611.769250531,0.0,34.9616554283,124.558693486,500.064889871,463.048230236,28.3233498048,8.6933098294
 11/12  24:00:00,1006.96157533,97.6920186373,606.345093396,0.0,34.9616554283,124.558693486,490.836535613,467.981506758,14.1616749024,8.6933539528
 11/13  01:00:00,1009.82091755,97.6920186373,610.573558416,0.0,46.0930336215,113.312780494,495.702200936,472.670322559,5.66466996096,17.3672084167
 11/13  02:00:00,1013.10555274,97.6920186373,614.105757463,0.0,46.0930336215,113.312780494,492.512123812,478.153652582,5.66466996096,8.69380126887
 11/13  03:00:00,1014.32529404,97.6920186373,615.415599874,0.0,46.0930336215,113.312780494,497.893891158,483.53533776,5.66466996096,8.69388343667
 11/13  04:00:00,1017.70708396,97.6920186373,619.005135088,0.0,46.0930336215,113.312780494,512.681342693,489.648692594,5.66466996096,17.3679801384
 11/13  05:00:00,1113.7140065,97.6920186373,624.984080839,0.0,100.150657288,148.969399434,481.030925532,466.672164055,5.66466996096,8.69409151654
 11/13  06:00:00,1109.54829983,97.6920186373,618.97311404,0.0,100.150657288,149.894399434,888.760902353,865.905059841,14.1616749024,8.69416761015
 11/13  07:00:00,1328.52320559,97.7773720136,620.663198359,0.0,176.471037341,302.612436532,615.424780831,569.731940226,28.3233498048,17.3694908003
 11/13  08:00:00,1447.66297265,98.2025277344,619.881140301,0.0,243.2593065,310.10971186,574.844378152,514.855988543,42.4850247072,17.5033649016
 11/13  09:00:00,1483.81022205,98.5332283551,614.236885477,0.0,243.2593065,310.10971186,576.701082253,493.704238158,56.6466996096,26.3501444852
 11/13  10:00:00,1507.98027787,98.7815166105,604.346673071,0.0,243.2593065,302.612436532,543.39018402,474.467678654,42.4850247072,26.4374806592
 11/13  11:00:00,1502.20480706,98.9899797538,590.007294152,0.0,243.2593065,310.10971186,533.111622717,435.749000351,70.808374512,26.5542478544
 11/13  12:00:00,1494.42486668,99.2933680698,580.230898983,0.0,243.2593065,310.10971186,514.637212237,408.354228189,70.808374512,35.4746095365
 11/13  13:00:00,1444.10534362,99.7300208604,570.653983886,0.0,243.2593065,310.10971186,496.380385099,390.263931687,70.808374512,35.3080789003
 11/13  14:00:00,1468.57235385,100.34604304,560.451736953,0.0,243.2593065,302.612436532,448.285574782,365.044428954,56.6466996096,26.5944462184
 11/13  15:00:00,1461.00516031,101.248073538,551.275633705,0.0,243.2593065,302.612436532,414.510140839,336.610091568,42.4850247072,35.4150245634
 11/13  16:00:00,1456.28353864,101.901765117,545.523330231,0.0,243.2593065,302.612436532,421.953925466,329.959702856,56.6466996096,35.3475230003
 11/13  17:00:00,1468.26163847,102.387525795,546.451791942,0.0,243.2593065,310.10971186,451.76348687,340.391082188,84.9700494144,26.4023552678
 11/13  18:00:00,1492.57986987,102.973279591,559.319441836,0.0,243.2593065,310.10971186,453.503790255,351.078786015,84.9700494144,17.4549548259
 11/13  19:00:00,1237.75928906,97.6920186373,576.270394809,0.0,166.938926447,199.110933808,425.515320287,331.830900642,84.9700494144,8.71437023039
 11/13  20:00:00,1234.878138,97.6920186373,580.52053002,0.0,166.938926447,191.61365848,411.295803634,337.2413885,56.6466996096,17.4077155241
 11/13  21:00:00,1106.60200219,97.6920186373,586.644634055,0.0,100.150657288,124.558693486,447.68283565,382.322804648,56.6466996096,8.71333139235
 11/13  22:00:00,1074.92000098,97.6920186373,595.120084769,0.0,100.150657288,124.558693486,454.542578933,394.683441395,42.4850247072,17.374112831
 11/13  23:00:00,1016.26450876,97.6920186373,604.758037679,0.0,46.0930336215,124.558693486,455.945833377,418.927538259,28.3233498048,8.69494531324
 11/13  24:00:00,1025.21829398,97.6920186373,613.471726647,0.0,46.0930336215,124.558693486,452.53385528,429.677170642,14.1616749024,8.69500973559
 11/14  01:00:00,1016.22641776,97.6920186373,617.143705075,0.0,46.0930336215,113.312780494,461.079300411,438.043939677,5.66466996096,17.3706907728
 11/14  02:00:00,1020.14459658,97.6920186373,621.319042721,0.0,46.0930336215,113.312780494,460.961987767,446.601796615,5.66466996096,8.69552119104
 11/14  03:00:00,1022.66183687,97.6920186373,623.984736833,0.0,46.0930336215,113.312780494,476.517185028,453.485526041,5.66466996096,17.3669890262
 11/14  04:00:00,1022.60932731,97.6920186373,623.966810761,0.0,46.0930336215,113.312780494,473.153317292,458.795186282,5.66466996096,8.69346104985
 11/14  05:00:00,1115.32626627,97.6920186373,623.328974886,0.0,100.150657288,148.969399434,457.198065377,442.839845866,5.66466996096,8.69354954998
 11/14  06:00:00,1108.82107576,97.7614249489,615.612844923,0.0,100.150657288,149.894399434,703.377949061,671.848616451,14.1616749024,17.3676577078
 11/14  07:00:00,1322.3303357,98.5964281573,611.910335958,0.0,176.471037341,302.612436532,519.676918239,482.659748114,28.3233498048,8.69382032062
 11/14  08:00:00,1433.72191234,100.582656168,602.651508505,0.0,243.2593065,310.10971186,484.660054549,424.671221555,42.4850247072,17.5038082869
 11/14  09:00:00,1458.7712,101.542762102,584.546448916,0.0,243.2593065,310.10971186,474.773876078,391.774950988,56.6466996096,26.3522254801
 11/14  10:00:00,1473.13365903,102.421008431,563.373358907,0.0,243.2593065,302.612436532,437.170830738,368.249841549,42.4850247072,26.4359644812
 11/14  11:00:00,1466.2790521,103.553193949,546.746838839,0.0,243.2593065,310.10971186,449.267079892,343.051113076,70.808374512,35.407592304
 11/14  12:00:00,1464.27071241,104.848623806,542.150635019,0.0,243.2593065,310.10971186,428.017406014,321.75116117,70.808374512,35.4578703318
 11/14  13:00:00,1423.80207677,106.380031694,542.153556954,0.0,243.2593065,310.10971186,397.675701396,300.375217002,70.808374512,26.4921098818
 11/14  14:00:00,1456.74148852,107.812463661,540.349041671,0.0,243.2593065,302.612436532,372.452891708,280.343389918,56.6466996096,35.4628021802
 11/14  15:00:00,1458.37781417,109.254817819,540.722637054,0.0,243.2593065,302.612436532,334.769797097,265.72844678,42.4850247072,26.5563256094
 11/14  16:00:00,1462.18204225,109.910879254,544.235457438,0.0,243.2593065,302.612436532,360.739109636,268.733887752,56.6466996096,35.3585222738
 11/14  17:00:00,1476.76935324,110.22685496,548.220854759,0.0,243.2593065,310.10971186,390.997607278,279.621364161,84.9700494144,26.4061937027
 11/14  18:00:00,1495.20734773,110.559666267,555.098622558,0.0,243.2593065,310.10971186,391.69413044,289.26354817,84.9700494144,17.4605328548
 11/14  19:00:00,1239.99489194,97.6920186373,579.250418623,0.0,166.938926447,199.110933808,380.170248186,286.485863701,84.9700494144,8.71433507056
 11/14  20:00:00,1237.38663077,97.6920186373,584.364755863,0.0,166.938926447,191.61365848,368.242492332,294.185369726,56.6466996096,17.4104229961
 11/14  21:00:00,1107.68054978,97.6920186373,588.849700375,0.0,100.150657288,124.558693486,412.768358672,338.711996177,56.6466996096,17.4096628851
 11/14  22:00:00,1075.97927866,97.6920186373,597.003029217,0.0,100.150657288,124.558693486,405.635939739,354.453363868,42.4850247072,8.69755116361
 11/14  23:00:00,1012.29244473,97.6920186373,600.588432917,0.0,46.0930336215,124.558693486,415.419739749,378.401001659,28.3233498048,8.6953882855
 11/14  24:00:00,1017.2965534,97.6920186373,605.100681666,0.0,46.0930336215,124.558693486,421.206075492,389.673367429,14.1616749024,17.3710331602
 11/15  01:00:00,1009.41574448,97.6920186373,609.929023922,0.0,46.0930336215,113.312780494,415.259767836,400.902182142,5.66466996096,8.69291573246
 11/15  02:00:00,1012.5864698,97.6920186373,613.324685229,0.0,46.0930336215,113.312780494,433.992881707,410.960744183,5.66466996096,17.3674675628
 11/15  03:00:00,1013.94058199,97.6920186373,614.79202584,0.0,46.0930336215,113.312780494,433.483719687,419.125128416,5.66466996096,8.69392131013
 11/15  04:00:00,1014.01095851,97.6920186373,614.900252247,0.0,46.0930336215,113.312780494,440.254986826,425.896280271,5.66466996096,8.69403659461
 11/15  05:00:00,1124.96458597,97.6920186373,636.863503673,0.0,100.150657288,148.969399434,440.359269677,417.326187516,5.66466996096,17.3684122005
 11/15  06:00:00,1112.26373487,98.3140004777,621.838902296,0.0,100.150657288,149.894399434,591.751418819,568.895362533,14.1616749024,8.69438138328
 11/15  07:00:00,1314.07045356,100.713862119,602.56881914,0.0,176.471037341,302.612436532,461.39118858,424.373342682,28.3233498048,8.69449609305
 11/15  08:00:00,1423.11888628,103.723947669,588.410805424,0.0,243.2593065,310.10971186,439.363820543,370.631529654,42.4850247072,26.2472661811
 11/15  09:00:00,1455.41860104,105.025025257,577.646383896,0.0,243.2593065,310.10971186,421.51076682,347.287765789,56.6466996096,17.5763014211
 11/15  10:00:00,1476.00975709,106.209014549,562.840491452,0.0,243.2593065,302.612436532,399.527771939,330.603266592,42.4850247072,26.4394806393
 11/15  11:00:00,1468.42119037,107.523019683,545.158242832,0.0,243.2593065,310.10971186,415.628353734,309.396434731,70.808374512,35.4235444912
 11/15  12:00:00,1461.15324535,109.009087029,534.569182771,0.0,243.2593065,310.10971186,396.922391332,290.640826744,70.808374512,35.4731900757
 11/15  13:00:00,1415.82030289,110.107521709,530.156045777,0.0,243.2593065,310.10971186,372.290632952,274.994593401,70.808374512,26.4876650381
 11/15  14:00:00,1444.46085963,111.504509432,524.615117902,0.0,243.2593065,302.612436532,346.246746191,254.120679767,56.6466996096,35.4793668138
 11/15  15:00:00,1440.34178498,113.203203445,519.385525987,0.0,243.2593065,302.612436532,318.330495301,240.429560219,42.4850247072,35.4159103752
 11/15  16:00:00,1439.00526316,114.607746852,516.97287057,0.0,243.2593065,302.612436532,318.360277416,235.1955033,56.6466996096,26.518074506
 11/15  17:00:00,1453.80924791,114.473238166,521.034569533,0.0,243.2593065,310.10971186,362.208461785,250.830937687,84.9700494144,26.4074746835
 11/15  18:00:00,1481.81613669,114.510125094,536.707686939,0.0,243.2593065,310.10971186,369.420951578,266.989568581,84.9700494144,17.4613335826
 11/15  19:00:00,1231.64251622,97.6920186373,570.24620873,0.0,166.938926447,199.110933808,373.233878931,270.853249951,84.9700494144,17.4105795652
 11/15  20:00:00,1234.26753733,97.6920186373,579.989186552,0.0,166.938926447,191.61365848,356.250977785,282.19429959,56.6466996096,17.4099785846
 11/15  21:00:00,1103.99120378,97.6920186373,583.884605208,0.0,100.150657288,124.558693486,391.545091837,326.1824376,56.6466996096,8.71595462671
 11/15  22:00:00,1068.46307355,97.6920186373,588.267095761,0.0,100.150657288,124.558693486,398.530250556,338.671634703,42.4850247072,17.3735911452
 11/15  23:00:00,1001.11788716,97.6920186373,588.73315315,0.0,46.0930336215,124.558693486,397.929859294,360.911774807,28.3233498048,8.69473468189
 11/15  24:00:00,1004.4817309,97.6920186373,591.488653776,0.0,46.0930336215,124.558693486,395.940588757,373.08406668,14.1616749024,8.69484717385
 11/16  01:00:00,1000.84278003,97.6920186373,600.755038825,0.0,46.0930336215,113.312780494,409.422976763,386.387781627,5.66466996096,17.3705251752
 11/16  02:00:00,1010.18736597,97.6920186373,610.726334299,0.0,46.0930336215,113.312780494,414.293247021,399.933089458,5.66466996096,8.69548760174
 11/16  03:00:00,1012.86984845,97.6920186373,613.598747991,0.0,46.0930336215,113.312780494,424.580350787,410.220040475,5.66466996096,8.6956403511
 11/16  04:00:00,1013.57525341,97.6920186373,614.322302648,0.0,46.0930336215,113.312780494,441.56363758,418.527269918,5.66466996096,17.3716977008
 11/16  05:00:00,1107.33432879,97.6920186373,617.859749041,0.0,100.150657288,148.969399434,421.289926206,406.929205428,5.66466996096,8.69605081708
 11/16  06:00:00,1104.25304066,98.8945889597,612.238210736,0.0,100.150657288,149.894399434,567.80151124,536.269674667,14.1616749024,17.3701616708
 11/16  07:00:00,1318.01258133,101.89476492,605.390125708,0.0,176.471037341,302.612436532,447.171696947,410.15425808,28.3233498048,8.69408906179
 11/16  08:00:00,1422.34943519,105.102551414,586.161098459,0.0,243.2593065,310.10971186,421.210877371,361.220476146,42.4850247072,17.505376517
 11/16  09:00:00,1443.13714818,106.673576297,562.772035306,0.0,243.2593065,310.10971186,415.138578989,332.136252732,56.6466996096,26.3556266478
 11/16  10:00:00,1462.39003362,108.088535585,546.127556643,0.0,243.2593065,302.612436532,378.775370207,309.848393536,42.4850247072,26.4419519637
 11/16  11:00:00,1461.88736464,109.221217648,536.224479525,0.0,243.2593065,310.10971186,401.865438209,295.641896106,70.808374512,35.415167591
 11/16  12:00:00,1462.98780864,110.248505974,535.179207205,0.0,243.2593065,310.10971186,392.935426396,286.660647365,70.808374512,35.4664045193
 11/16  13:00:00,1421.23976593,111.879668265,533.56549409,0.0,243.2593065,310.10971186,368.75926491,271.452316389,70.808374512,26.4985740086
 11/16  14:00:00,1454.33867547,113.90759187,531.31928709,0.0,243.2593065,302.612436532,345.519647721,253.400382002,56.6466996096,35.4725661097
 11/16  15:00:00,1461.8710359,115.552392739,537.873521014,0.0,243.2593065,302.612436532,323.487643048,245.592199183,42.4850247072,35.4104191572
 11/16  16:00:00,1466.06899719,116.344791187,541.825518535,0.0,243.2593065,302.612436532,331.45870183,248.281514646,56.6466996096,26.530487575
 11/16  17:00:00,1486.42038944,116.071633046,552.799686444,0.0,243.2593065,310.10971186,376.271034205,264.892530682,84.9700494144,26.4084541092
 11/16  18:00:00,1508.7823802,116.083562965,564.518516498,0.0,243.2593065,310.10971186,380.494313723,278.066459431,84.9700494144,17.4578048784
 11/16  19:00:00,1258.68429724,97.6920186373,599.709710422,0.0,166.938926447,199.110933808,385.825657307,283.444312747,84.9700494144,17.4112951458
 11/16  20:00:00,1260.43045172,97.6961040589,608.385477132,0.0,166.938926447,191.61365848,360.663116872,295.299748125,56.6466996096,8.71666913799
 11/16  21:00:00,1133.46914182,97.6920186373,615.732943761,0.0,100.150657288,124.558693486,417.299008278,343.242646168,56.6466996096,17.4096625004
 11/16  22:00:00,1095.85846516,97.6920186373,617.752702434,0.0,100.150657288,124.558693486,409.413276991,358.231063973,42.4850247072,8.69718831097
 11/16  23:00:00,1032.01583746,97.6920186373,621.736725459,0.0,46.0930336215,124.558693486,430.826547164,385.132793314,28.3233498048,17.3704040453
 11/16  24:00:00,1038.17859678,97.6920186373,627.316719082,0.0,46.0930336215,124.558693486,422.657908721,399.800824119,14.1616749024,8.69540970026
 11/17  01:00:00,1028.4157857,97.6920186373,630.112146064,0.0,46.0930336215,113.312780494,426.236877368,411.876484866,5.66466996096,8.69572254076
 11/17  02:00:00,1030.88623899,97.6920186373,632.741345612,0.0,46.0930336215,113.312780494,446.122321565,423.085561599,5.66466996096,17.3720900049
 11/17  03:00:00,1036.18449619,97.6920186373,638.347719813,0.0,46.0930336215,113.312780494,448.827221245,434.466248236,5.66466996096,8.69630304798
 11/17  04:00:00,1043.92454875,97.6920186373,646.604005193,0.0,46.0930336215,113.312780494,467.327523122,444.782815007,5.66466996096,16.8800381539
 11/17  05:00:00,1142.25911414,97.6920186373,652.269118576,0.0,100.150657288,148.969399434,447.556300629,432.706803664,5.66466996096,9.18482700383
 11/17  06:00:00,1137.69875143,98.7893256347,645.93706405,0.0,100.150657288,149.894399434,598.578055156,575.721823587,14.1616749024,8.69455666604
 11/17  07:00:00,1350.12170258,101.903194215,638.808431775,0.0,176.471037341,302.612436532,488.654847584,442.960618264,28.3233498048,17.3708795151
 11/17  08:00:00,1451.49535151,104.991237221,617.734995755,0.0,243.2593065,310.10971186,456.095024861,396.103411897,42.4850247072,17.506588257
 11/17  09:00:00,1476.67076019,106.067966843,599.597125641,0.0,243.2593065,310.10971186,453.286951751,370.283049766,56.6466996096,26.3572023761
 11/17  10:00:00,1500.54057447,107.183131171,588.487524374,0.0,243.2593065,302.612436532,420.593239398,351.661794236,42.4850247072,26.4464204552
 11/17  11:00:00,1502.20346681,108.425596529,581.129813751,0.0,243.2593065,310.10971186,443.798445578,337.57700684,70.808374512,35.4130642256
 11/17  12:00:00,1498.48288344,109.699926944,574.863629694,0.0,243.2593065,310.10971186,422.154920574,324.726513521,70.808374512,26.6200325414
 11/17  13:00:00,1450.85538687,111.190211899,567.237474726,0.0,243.2593065,310.10971186,411.177528227,305.045084716,70.808374512,35.3240689996
 11/17  14:00:00,1481.61901023,113.133433601,562.647621983,0.0,243.2593065,302.612436532,376.016382914,283.898518329,56.6466996096,35.4711649757
 11/17  15:00:00,1484.10643257,114.877480959,563.692107025,0.0,243.2593065,302.612436532,341.124668069,272.070876174,42.4850247072,26.5687671877
 11/17  16:00:00,1487.5917719,115.697562229,566.792131509,0.0,243.2593065,302.612436532,365.135698536,273.12153067,56.6466996096,35.3674682556
 11/17  17:00:00,1505.62959866,115.329555377,575.115581061,0.0,243.2593065,310.10971186,402.067229336,290.68480893,84.9700494144,26.412370992
 11/17  18:00:00,1528.24244963,115.090749352,586.745834501,0.0,243.2593065,310.10971186,408.409274172,305.975779037,84.9700494144,17.4634457202
 11/17  19:00:00,1285.64191883,97.6920186373,628.473062372,0.0,166.938926447,199.110933808,414.63179225,312.251691809,84.9700494144,17.410051027
 11/17  20:00:00,1289.66758466,97.6920186373,640.420443324,0.0,166.938926447,191.61365848,388.305953933,322.943306806,56.6466996096,8.71594751722
 11/17  21:00:00,1159.64266612,97.6920186373,644.542742442,0.0,100.150657288,124.558693486,442.241651107,368.182243155,56.6466996096,17.4127083424
 11/17  22:00:00,1123.7994753,97.6920186373,648.306188968,0.0,100.150657288,124.558693486,434.027784631,382.84662846,42.4850247072,8.6961314639
 11/17  23:00:00,1060.9647257,97.6920186373,652.864168036,0.0,46.0930336215,124.558693486,454.160361032,408.467845347,28.3233498048,17.3691658808
 11/17  24:00:00,1065.41917461,97.6920186373,656.709613755,0.0,46.0930336215,124.558693486,444.242302389,421.385814065,14.1616749024,8.69481342143
 11/18  01:00:00,1049.7638113,97.6920186373,654.051968427,0.0,46.0930336215,113.312780494,447.774019284,433.414203127,5.66466996096,8.69514619582
 11/18  02:00:00,1045.35247778,97.6920186373,650.033069724,0.0,46.0930336215,113.312780494,467.523228571,444.487555839,5.66466996096,17.3710027704
 11/18  03:00:00,1044.01866595,97.6920186373,648.767362732,0.0,46.0930336215,113.312780494,467.666480516,453.306016951,5.66466996096,8.69579360447
 11/18  04:00:00,1042.14064165,97.6920186373,647.217394401,0.0,46.0930336215,113.312780494,476.541177892,462.180531802,5.66466996096,8.69597612861
 11/18  05:00:00,1047.98407244,97.6920186373,643.448138721,0.0,55.6251445156,113.312780494,483.733384427,460.69622345,5.66466996096,17.3724910157
 11/18  06:00:00,1045.91387317,97.6920186373,641.421547415,0.0,55.6251445156,113.312780494,490.06132029,467.203132118,14.1616749024,8.69651326912
 11/18  07:00:00,1110.74771377,97.6920186373,644.234609584,0.0,65.1572554096,176.889270242,441.917122356,403.057957003,28.3233498048,10.5358155479
 11/18  08:00:00,1226.9585127,98.274042288,640.517592002,0.0,109.682768182,220.96816451,607.290555047,549.274632108,42.4850247072,15.5308982311
 11/18  09:00:00,1217.83743197,98.5225204814,619.714214822,0.0,109.682768182,220.96816451,547.463203583,473.371176856,56.6466996096,17.445327117
 11/18  10:00:00,1313.09360041,99.9486669406,605.357248371,0.0,131.945524568,266.955817592,494.161758214,434.161888009,42.4850247072,17.5148454977
 11/18  11:00:00,1310.8984625,100.240782936,594.775367301,0.0,131.945524568,274.45309292,504.42334831,407.255432605,70.808374512,26.3595411927
 11/18  12:00:00,1310.30003054,100.443218239,592.982793172,0.0,131.945524568,274.45309292,484.868524174,387.705027157,70.808374512,26.3551225052
 11/18  13:00:00,1280.47583872,100.678759495,595.430128475,0.0,131.945524568,274.45309292,453.654107525,365.270275159,70.808374512,17.575457854
 11/18  14:00:00,1270.99326687,100.881495176,593.180001543,0.0,131.945524568,266.955817592,425.17132966,342.168274162,56.6466996096,26.3563558885
 11/18  15:00:00,1268.7999077,101.159881409,590.546669536,0.0,131.945524568,266.955817592,392.759316655,323.924450291,42.4850247072,26.3498416566
 11/18  16:00:00,1190.625978,97.6920186373,592.360723898,0.0,109.682768182,212.545889182,344.244764207,261.243424929,56.6466996096,26.3546396686
 11/18  17:00:00,1219.38724074,97.6920186373,610.716736357,0.0,109.682768182,220.04316451,384.421712033,281.876672512,84.9700494144,17.5749901063
 11/18  18:00:00,1200.87305401,97.6920186373,623.750136767,0.0,109.682768182,220.04316451,408.759211492,297.545438264,84.9700494144,26.243723814
 11/18  19:00:00,1160.46207486,97.6920186373,622.001668994,0.0,100.150657288,199.110933808,426.597051741,332.93126634,84.9700494144,8.69573598625
 11/18  20:00:00,1155.3249316,97.6920186373,623.522370259,0.0,100.150657288,191.61365848,406.890655008,341.548035403,56.6466996096,8.69591999471
 11/18  21:00:00,1050.25098658,97.6920186373,630.38509606,0.0,55.6251445156,124.558693486,463.111096461,389.091875229,56.6466996096,17.3725216225
 11/18  22:00:00,1056.68851899,97.6920186373,637.666406806,0.0,55.6251445156,124.558693486,452.655932779,401.474453328,42.4850247072,8.69645474397
 11/18  23:00:00,1054.72132944,97.6920186373,646.315642809,0.0,46.0930336215,124.558693486,461.824749716,424.804764383,28.3233498048,8.69663552779
 11/18  24:00:00,1062.83325897,97.6920186373,653.906286996,0.0,46.0930336215,124.558693486,467.74722702,436.214123128,14.1616749024,17.3714289902
 11/19  01:00:00,1043.35512511,97.6920186373,658.406141207,0.0,34.9616554283,113.312780494,461.480000092,447.120377222,5.66466996096,8.69495290834
 11/19  02:00:00,1040.54116298,97.6920186373,656.207762995,0.0,34.9616554283,113.312780494,481.616928202,458.581589702,5.66466996096,17.3706685385
 11/19  03:00:00,1035.99425713,97.6920186373,652.009332104,0.0,34.9616554283,113.312780494,483.250227221,468.889898814,5.66466996096,8.69565844594
 11/19  04:00:00,1033.21049079,97.6920186373,649.55029775,0.0,34.9616554283,113.312780494,492.001892626,477.641359239,5.66466996096,8.69586342574
 11/19  05:00:00,1038.90999858,97.6920186373,645.612009139,0.0,44.4937663224,113.312780494,497.911633014,474.87462934,5.66466996096,17.372333713
 11/19  06:00:00,1034.48802957,97.6920186373,641.629658176,0.0,44.4937663224,113.312780494,504.848860904,481.990717251,14.1616749024,8.69646875064
 11/19  07:00:00,1093.74242423,97.6920186373,639.480622723,0.0,54.0258772165,176.889270242,456.16266711,419.142647797,28.3233498048,8.69666950747
 11/19  08:00:00,1101.03053812,97.6920186373,642.590577158,0.0,54.0258772165,184.38654557,457.268292745,397.409327778,42.4850247072,17.3739402595
 11/19  09:00:00,1187.71205808,97.6920186373,648.618962899,0.0,65.1572554096,220.04316451,444.804979536,370.72329799,56.6466996096,17.4349819356
 11/19  10:00:00,1167.87079939,97.6920186373,635.151371009,0.0,65.1572554096,212.545889182,417.961174488,357.975892379,42.4850247072,17.500257402
 11/19  11:00:00,1163.16497567,97.6920186373,622.037263407,0.0,65.1572554096,220.04316451,445.905698866,348.764081868,70.808374512,26.3332424855
 11/19  12:00:00,1152.9067559,97.7046978711,609.969696843,0.0,65.1572554096,220.04316451,422.749243217,334.377886028,70.808374512,17.5629826768
 11/19  13:00:00,1142.72362988,97.7442426602,600.181834106,0.0,65.1572554096,220.04316451,410.994678138,313.850523352,70.808374512,26.3357802739
 11/19  14:00:00,1133.55865281,97.7683243649,598.15673444,0.0,65.1572554096,212.545889182,377.819951035,294.839272896,56.6466996096,26.3339785296
 11/19  15:00:00,1132.6458627,97.7759918876,597.088599262,0.0,65.1572554096,212.545889182,343.278003903,283.229456199,42.4850247072,17.5635229969
 11/19  16:00:00,1132.9087392,97.7634504482,597.271324162,0.0,65.1572554096,212.545889182,365.418286504,282.434940097,56.6466996096,26.336646797
 11/19  17:00:00,1114.40662797,97.7313925924,600.177668768,0.0,65.1572554096,220.04316451,409.668810474,298.364032389,84.9700494144,26.3347286708
 11/19  18:00:00,1087.52242544,97.7036580098,608.737927651,0.0,54.0258772165,184.38654557,422.90033354,320.429977882,84.9700494144,17.5003062444
 11/19  19:00:00,1067.43922411,97.6959747723,619.667011348,0.0,44.4937663224,163.454314868,452.526815316,358.861434854,84.9700494144,8.69533104803
 11/19  20:00:00,1068.38867443,97.6920186373,627.914294543,0.0,44.4937663224,155.95703954,444.561724483,370.543831285,56.6466996096,17.3711935887
 11/19  21:00:00,1039.19562365,97.6920186373,630.334719468,0.0,44.4937663224,124.558693486,474.671148425,409.328559752,56.6466996096,8.69588906343
 11/19  22:00:00,1042.65646518,97.6920186373,634.437376236,0.0,44.4937663224,124.558693486,472.837169853,421.656056373,42.4850247072,8.6960887722
 11/19  23:00:00,1035.54082071,97.6920186373,637.560761897,0.0,34.9616554283,124.558693486,489.771889966,444.07576095,28.3233498048,17.3727792113
 11/19  24:00:00,1044.10042712,97.6920186373,645.547149251,0.0,34.9616554283,124.558693486,478.536536932,455.678171512,14.1616749024,8.69669051772
 11/20  01:00:00,1047.01935735,97.6920186373,650.001567327,0.0,46.0930336215,113.312780494,478.423927749,464.062192008,5.66466996096,8.6970657798
 11/20  02:00:00,1051.17899789,97.6920186373,654.515951046,0.0,46.0930336215,113.312780494,495.422498218,472.385259271,5.66466996096,17.372568986
 11/20  03:00:00,1053.41931234,97.6920186373,656.976599315,0.0,46.0930336215,113.312780494,495.017407628,480.657311525,5.66466996096,8.69542614228
 11/20  04:00:00,1040.27081416,97.6920186373,643.020796453,0.0,46.0930336215,113.312780494,509.491524008,486.455334161,5.66466996096,17.3715198861
 11/20  05:00:00,1120.99040043,97.6920186373,632.631953129,0.0,100.150657288,148.969399434,482.199239097,467.838473854,5.66466996096,8.69609528207
 11/20  06:00:00,1108.57373429,97.7830325855,617.649238746,0.0,100.150657288,149.894399434,820.356865191,797.498861487,14.1616749024,8.6963288024
 11/20  07:00:00,1317.69055279,98.0947533676,608.507830804,0.0,176.471037341,302.612436532,588.183586858,542.486777518,28.3233498048,17.3734595348
 11/20  08:00:00,1421.32176735,99.1373322118,590.521873741,0.0,243.2593065,310.10971186,538.475479903,478.478417823,42.4850247072,17.5120373726
 11/20  09:00:00,1446.12726482,99.9103739055,572.235623333,0.0,243.2593065,310.10971186,519.396394737,436.383234361,56.6466996096,26.3664607667
 11/20  10:00:00,1470.39910736,100.675863359,561.815048256,0.0,243.2593065,302.612436532,479.87072716,410.933704476,42.4850247072,26.4519979766
 11/20  11:00:00,1477.46631486,101.37317862,560.8038112,0.0,243.2593065,310.10971186,491.041908005,384.804273605,70.808374512,35.4292598884
 11/20  12:00:00,1487.03868429,101.841328497,569.736218175,0.0,243.2593065,310.10971186,479.867869394,373.577159496,70.808374512,35.4823353861
 11/20  13:00:00,1443.11054588,102.813783227,566.637485477,0.0,243.2593065,310.10971186,448.93340597,351.620557723,70.808374512,26.5044737351
 11/20  14:00:00,1473.10913332,103.334141542,562.549283148,0.0,243.2593065,302.612436532,429.13948562,337.001675062,56.6466996096,35.4911109491
 11/20  15:00:00,1469.41686757,104.610659563,557.102073978,0.0,243.2593065,302.612436532,392.35810679,314.444003737,42.4850247072,35.4290783455
 11/20  16:00:00,1464.30683327,105.153899915,550.907926709,0.0,243.2593065,302.612436532,400.883037853,317.702382485,56.6466996096,26.5339557577
 11/20  17:00:00,1474.23600492,105.74490473,549.469965026,0.0,243.2593065,310.10971186,433.058651372,321.671951315,84.9700494144,26.4166506418
 11/20  18:00:00,1490.63353194,106.281266284,553.967246103,0.0,243.2593065,310.10971186,428.44128742,326.005976246,84.9700494144,17.4652617604
 11/20  19:00:00,1236.28545404,97.6920186373,574.703227398,0.0,166.938926447,199.110933808,421.242390123,318.858166656,84.9700494144,17.4141740522
 11/20  20:00:00,1239.26303061,97.6920186373,585.001665751,0.0,166.938926447,191.61365848,404.722822477,330.662141209,56.6466996096,17.4139816589
 11/20  21:00:00,1105.03843911,97.6920186373,584.676876052,0.0,100.150657288,124.558693486,441.120419984,375.755556059,56.6466996096,8.71816431598
 11/20  22:00:00,1063.04395526,97.6920186373,582.10835221,0.0,100.150657288,124.558693486,444.426585199,384.563937506,42.4850247072,17.3776229866
 11/20  23:00:00,996.308038426,97.6920186373,583.095427141,0.0,46.0930336215,124.558693486,443.045235526,406.024990758,28.3233498048,8.69689496363
 11/20  24:00:00,997.805054785,97.6920186373,583.784976112,0.0,46.0930336215,124.558693486,437.267560496,414.408766042,14.1616749024,8.69711955172
 11/21  01:00:00,985.811186603,97.6920186373,584.220337462,0.0,46.0930336215,113.312780494,444.028434617,420.990821609,5.66466996096,17.372943047
 11/21  02:00:00,995.823021447,97.6920186373,594.954409196,0.0,46.0930336215,113.312780494,445.649617246,431.289286709,5.66466996096,8.69566057606
 11/21  03:00:00,1001.71980723,97.6920186373,601.291366965,0.0,46.0930336215,113.312780494,461.360888378,438.324133801,5.66466996096,17.3720846155
 11/21  04:00:00,1001.06525515,97.6920186373,600.654468493,0.0,46.0930336215,113.312780494,457.204969765,442.84388484,5.66466996096,8.69641496362
 11/21  05:00:00,1093.9439607,97.6920186373,600.143502993,0.0,100.150657288,148.969399434,440.505315855,426.143984484,5.66466996096,8.69666141068
 11/21  06:00:00,1084.06602289,97.9098563103,588.667302582,0.0,100.150657288,149.894399434,657.744669128,626.207978937,14.1616749024,17.3750152883
 11/21  07:00:00,1296.15393659,99.5858092783,582.562232322,0.0,176.471037341,302.612436532,495.905601255,458.884853157,28.3233498048,8.69739829345
 11/21  08:00:00,1406.17327729,101.724853695,571.567492936,0.0,243.2593065,310.10971186,472.639356468,412.644005188,42.4850247072,17.5103265732
 11/21  09:00:00,1423.91686311,102.881369076,545.24341702,0.0,243.2593065,310.10971186,454.648097871,371.634001356,56.6466996096,26.3673969052
 11/21  10:00:00,1432.40618899,103.728607801,520.439772864,0.0,243.2593065,302.612436532,396.851644955,327.915199189,42.4850247072,26.4514210588
 11/21  11:00:00,1428.1024586,104.552661342,510.251290668,0.0,243.2593065,310.10971186,397.668134673,291.414698009,70.808374512,35.4450621524
 11/21  12:00:00,1430.59504687,106.011660853,509.052723689,0.0,243.2593065,310.10971186,366.162223279,259.855954439,70.808374512,35.4978943277
 11/21  13:00:00,1389.74479878,107.810200847,507.396086332,0.0,243.2593065,310.10971186,340.747152361,234.607969615,70.808374512,35.3308082338
 11/21  14:00:00,1421.95625458,108.953211474,505.899509959,0.0,243.2593065,302.612436532,311.509786584,228.242262261,56.6466996096,26.6208247134
 11/21  15:00:00,1423.42183522,110.228246577,506.081617514,0.0,243.2593065,302.612436532,294.361137742,216.431220697,42.4850247072,35.4448923374
 11/21  16:00:00,1421.88706294,110.992258923,504.727667032,0.0,243.2593065,302.612436532,317.821974331,225.797722329,56.6466996096,35.3775523921
 11/21  17:00:00,1432.092544,111.034096555,504.745644217,0.0,243.2593065,310.10971186,355.40476933,244.015927267,84.9700494144,26.4187926491
 11/21  18:00:00,1443.46295018,111.295050364,504.452501115,0.0,243.2593065,310.10971186,357.631408078,255.195212487,84.9700494144,17.4661461769
 11/21  19:00:00,1196.56760799,97.6920186373,534.749105644,0.0,166.938926447,199.110933808,377.095334483,283.408491025,84.9700494144,8.71679404347
 11/21  20:00:00,1223.48455086,97.6920186373,569.061121517,0.0,166.938926447,191.61365848,370.530458155,296.46794736,56.6466996096,17.4158111863
 11/21  21:00:00,1100.89880728,97.6920186373,581.082086526,0.0,100.150657288,124.558693486,418.979032405,344.916705502,56.6466996096,17.415627293
 11/21  22:00:00,1076.29645514,97.6920186373,596.849471309,0.0,100.150657288,124.558693486,414.439197734,363.256243118,42.4850247072,8.69792990838
 11/21  23:00:00,1019.31063926,97.6920186373,607.733348668,0.0,46.0930336215,124.558693486,436.457160086,390.761790257,28.3233498048,17.3720200244
 11/21  24:00:00,1039.36446915,97.6920186373,628.233557861,0.0,46.0930336215,124.558693486,432.682676035,409.824627365,14.1616749024,8.69637376756
 11/22  01:00:00,1055.02310512,97.6920186373,658.600325023,0.0,46.0930336215,113.312780494,436.71271084,422.351250181,5.66466996096,8.69679069766
 11/22  02:00:00,1052.37724291,97.6920186373,657.301340901,0.0,46.0930336215,113.312780494,454.150321007,431.111098465,5.66466996096,17.3745525817
 11/22  03:00:00,1045.94684552,97.6920186373,651.327954768,0.0,46.0930336215,113.312780494,454.616061812,440.253691433,5.66466996096,8.69770041891
 11/22  04:00:00,1041.65157473,97.6920186373,647.38622887,0.0,46.0930336215,113.312780494,472.766199079,449.72773245,5.66466996096,17.3737966684
 11/22  05:00:00,1128.31507172,97.6920186373,643.998726189,0.0,100.150657288,148.969399434,453.259081665,438.898342215,5.66466996096,8.69606948949
 11/22  06:00:00,1126.03494532,98.3306883944,639.851164719,0.0,100.150657288,149.894399434,624.192330437,601.334316524,14.1616749024,8.69633901068
 11/22  07:00:00,1342.53170653,100.571031736,636.736404118,0.0,176.471037341,302.612436532,508.891977033,463.193835652,28.3233498048,17.3747915755
 11/22  08:00:00,1466.65838964,103.257571563,638.275048836,0.0,243.2593065,310.10971186,484.922337247,424.924150022,42.4850247072,17.5131625179
 11/22  09:00:00,1502.63581147,104.20318836,631.167023943,0.0,243.2593065,310.10971186,485.641220423,402.625155,56.6466996096,26.3693658127
 11/22  10:00:00,1522.49807367,105.190937566,615.928774858,0.0,243.2593065,302.612436532,449.167425875,380.226625214,42.4850247072,26.4557759539
 11/22  11:00:00,1519.32854099,105.826695098,603.851553025,0.0,243.2593065,310.10971186,474.661336658,368.416978424,70.808374512,35.4359837214
 11/22  12:00:00,1509.84245422,107.107429013,591.133487349,0.0,243.2593065,310.10971186,457.74065786,351.442319879,70.808374512,35.4899634695
 11/22  13:00:00,1465.000631,108.168224449,586.743147295,0.0,243.2593065,310.10971186,434.482399548,337.163926983,70.808374512,26.510098053
 11/22  14:00:00,1495.3041287,109.025909926,582.546371861,0.0,243.2593065,302.612436532,416.939194381,324.792418772,56.6466996096,35.5000759997
 11/22  15:00:00,1491.87331049,110.087454338,577.666370326,0.0,243.2593065,302.612436532,387.312250001,309.389115652,42.4850247072,35.4381096424
 11/22  16:00:00,1498.39201338,110.474785979,584.217474058,0.0,243.2593065,302.612436532,396.882917505,313.701305318,56.6466996096,26.5349125774
 11/22  17:00:00,1522.60589419,110.535764887,598.827039429,0.0,243.2593065,310.10971186,437.977956755,326.584938072,84.9700494144,26.4229692681
 11/22  18:00:00,1543.83491788,110.727113844,608.986630516,0.0,243.2593065,310.10971186,437.057135737,334.617959177,84.9700494144,17.4691271461
 11/22  19:00:00,1294.2373951,97.6920186373,638.937089609,0.0,166.938926447,199.110933808,439.856873011,337.470104054,84.9700494144,17.4167195431
 11/22  20:00:00,1297.76217324,97.6920186373,649.579674881,0.0,166.938926447,191.61365848,421.222373381,347.160898676,56.6466996096,17.4147750956
 11/22  21:00:00,1168.08399578,97.6920186373,654.342300705,0.0,100.150657288,124.558693486,458.596783217,393.232978889,56.6466996096,8.71710471892
 11/22  22:00:00,1122.56158245,97.6920186373,648.918338483,0.0,100.150657288,124.558693486,466.3378539,406.473914132,42.4850247072,17.3789150606
 11/22  23:00:00,1048.63054543,97.6920186373,642.899384942,0.0,46.0930336215,124.558693486,467.128419456,430.108699285,28.3233498048,8.69637036609
 11/22  24:00:00,1043.94334773,97.6920186373,637.191946658,0.0,46.0930336215,124.558693486,472.991183126,441.455967975,14.1616749024,17.3735402483
 11/23  01:00:00,1018.16141233,97.6920186373,629.928316262,0.0,34.9616554283,113.312780494,466.460204733,452.098153974,5.66466996096,8.69738079723
 11/23  02:00:00,1016.11324171,97.6920186373,621.510514865,0.0,34.9616554283,113.312780494,477.387502998,463.025111959,5.66466996096,8.69772107741
 11/23  03:00:00,1019.01952475,97.6920186373,613.331184383,0.0,34.9616554283,113.312780494,497.137263502,474.096238916,5.66466996096,17.3763546256
 11/23  04:00:00,1015.96991964,97.6920186373,605.583437541,0.0,34.9616554283,113.312780494,498.793342707,484.432489478,5.66466996096,8.69618326849
 11/23  05:00:00,1027.05753072,97.6920186373,598.021884657,0.0,44.4937663224,113.312780494,506.225643655,483.18778138,5.66466996096,17.3731923137
 11/23  06:00:00,1029.98526435,97.6920186373,589.38781406,0.0,44.4937663224,113.312780494,514.096081074,491.23738065,14.1616749024,8.69702552189
 11/23  07:00:00,1091.17541755,97.6920186373,582.400775172,0.0,54.0258772165,176.889270242,467.669251532,430.648587137,28.3233498048,8.69731458959
 11/23  08:00:00,1097.92994438,97.6920186373,580.717980032,0.0,54.0258772165,184.38654557,471.699575912,411.839053963,42.4850247072,17.3754972416
 11/23  09:00:00,1189.14109604,97.6920186373,586.925016383,0.0,65.1572554096,220.04316451,462.701054699,388.616660188,56.6466996096,17.4376949017
 11/23  10:00:00,1189.80266604,97.6920186373,596.603006026,0.0,65.1572554096,212.545889182,438.256583854,378.267475369,42.4850247072,17.5040837774
 11/23  11:00:00,1208.60653918,97.6920186373,607.8007113,0.0,65.1572554096,220.04316451,467.415684105,370.26653989,70.808374512,26.3407697029
 11/23  12:00:00,1213.26679533,97.6920186373,608.798603861,0.0,65.1572554096,220.04316451,451.554588116,363.17778332,70.808374512,17.5684302844
 11/23  13:00:00,1214.59158531,97.6920186373,606.19262207,0.0,65.1572554096,220.04316451,449.408251528,352.25512994,70.808374512,26.3447470766
 11/23  14:00:00,1206.18462922,97.6920186373,603.950334279,0.0,65.1572554096,212.545889182,419.401516211,336.411413241,56.6466996096,26.3434033609
 11/23  15:00:00,1212.06116268,97.6920186373,607.083700995,0.0,65.1572554096,212.545889182,389.88535619,329.829996843,42.4850247072,17.5703346398
 11/23  16:00:00,1221.62649118,97.6920186373,610.8826278,0.0,65.1572554096,212.545889182,418.480185313,335.485691174,56.6466996096,26.347794529
 11/23  17:00:00,1204.64167222,97.6920186373,610.700818649,0.0,65.1572554096,220.04316451,464.433369239,353.122215075,84.9700494144,26.3411047498
 11/23  18:00:00,1151.46775837,97.6920186373,600.242895888,0.0,54.0258772165,184.38654557,476.575626436,374.101776664,84.9700494144,17.5038003572
 11/23  19:00:00,1117.93137178,97.6920186373,591.287180724,0.0,44.4937663224,163.454314868,515.507766726,413.163341748,84.9700494144,17.3743755641
 11/23  20:00:00,1103.38539016,97.6920186373,582.674032601,0.0,44.4937663224,155.95703954,490.506600265,425.163498914,56.6466996096,8.69640174066
 11/23  21:00:00,1070.62024059,97.6920186373,577.823352524,0.0,44.4937663224,124.558693486,528.678152174,463.33476595,56.6466996096,8.69668661402
 11/23  22:00:00,1070.55724927,97.6920186373,575.784849544,0.0,44.4937663224,124.558693486,536.057171489,476.197907695,42.4850247072,17.3742390865
 11/23  23:00:00,1058.42367604,97.6920186373,571.692839769,0.0,34.9616554283,124.558693486,537.239456378,500.218552856,28.3233498048,8.69755371719
 11/23  24:00:00,1057.1405335,97.6920186373,567.497653003,0.0,34.9616554283,124.558693486,535.590102043,512.730584042,14.1616749024,8.69784309853
 11/24  01:00:00,1055.11380789,97.6920186373,563.25963681,0.0,46.0930336215,113.312780494,544.475838229,521.436709807,5.66466996096,17.3744584608
 11/24  02:00:00,1051.3669689,97.6920186373,560.36125725,0.0,46.0930336215,113.312780494,545.238588827,530.877373806,5.66466996096,8.69654505962
 11/24  03:00:00,1048.22250231,97.6920186373,558.665132368,0.0,46.0930336215,113.312780494,563.137352712,540.098642737,5.66466996096,17.3740400137
 11/24  04:00:00,1046.06415427,97.6920186373,557.216731508,0.0,46.0930336215,113.312780494,565.296532167,550.934372201,5.66466996096,8.6974900052
 11/24  05:00:00,1134.39247403,97.6920186373,555.291252571,0.0,100.150657288,148.969399434,547.000220264,532.637748235,5.66466996096,8.69780206769
 11/24  06:00:00,1134.98481532,97.6920186373,554.443331166,0.0,100.150657288,149.894399434,919.297362204,887.758534656,14.1616749024,17.3771526451
 11/24  07:00:00,1349.34949373,98.1830458146,554.117405129,0.0,176.471037341,302.612436532,661.309231107,624.28955637,28.3233498048,8.69632493194
 11/24  08:00:00,1466.13691267,98.8897407753,554.451388015,0.0,243.2593065,310.10971186,651.225890108,582.481364291,42.4850247072,26.2595011099
 11/24  09:00:00,1506.08919357,99.1847224287,556.645855504,0.0,243.2593065,310.10971186,637.659264788,563.424854047,56.6466996096,17.5877111319
 11/24  10:00:00,1541.02483195,99.5837340287,560.796003564,0.0,243.2593065,302.612436532,625.706967911,547.950267991,42.4850247072,35.2716752128
 11/24  11:00:00,1553.10918301,100.177901836,568.089470512,0.0,243.2593065,310.10971186,616.703411422,519.30400809,70.808374512,26.5910288201
 11/24  12:00:00,1567.06002903,100.823191098,579.172842235,0.0,243.2593065,310.10971186,601.466898248,495.143893258,70.808374512,35.5146304779
 11/24  13:00:00,1532.01218636,101.424840909,588.908316156,0.0,243.2593065,310.10971186,580.084917876,473.931066928,70.808374512,35.3454764364
 11/24  14:00:00,1567.27122148,102.124896605,595.592741387,0.0,243.2593065,302.612436532,541.531754743,449.387356842,56.6466996096,35.4976982904
 11/24  15:00:00,1561.02244907,102.663507678,592.53278582,0.0,243.2593065,302.612436532,508.480830376,430.559672741,42.4850247072,35.4361329284
 11/24  16:00:00,1567.06225625,102.958266044,597.302336329,0.0,243.2593065,302.612436532,515.816138951,432.618503396,56.6466996096,26.5509359448
 11/24  17:00:00,1571.629869,103.248552734,605.87740332,0.0,243.2593065,310.10971186,552.234017832,440.836799314,84.9700494144,26.4271691032
 11/24  18:00:00,1556.87559042,103.593010831,602.320757345,0.0,243.2593065,310.10971186,547.554931758,445.118048726,84.9700494144,17.4668336171
 11/24  19:00:00,1280.11008081,97.6920186373,598.191008029,0.0,166.938926447,199.110933808,527.276001141,424.886717231,84.9700494144,17.4192344952
 11/24  20:00:00,1264.66407357,97.6920186373,592.40757978,0.0,166.938926447,191.61365848,507.751211662,433.688960747,56.6466996096,17.4155513058
 11/24  21:00:00,1125.48978915,97.6920186373,589.08026501,0.0,100.150657288,124.558693486,543.95799466,478.592251404,56.6466996096,8.71904364632
 11/24  22:00:00,1082.92283004,97.6920186373,585.160639922,0.0,100.150657288,124.558693486,548.745094431,488.880803406,42.4850247072,17.3792663178
 11/24  23:00:00,1016.04858865,97.6920186373,583.411888905,0.0,46.0930336215,124.558693486,545.488178914,508.467028667,28.3233498048,8.69780044218
 11/24  24:00:00,1018.92229298,97.6920186373,584.873529452,0.0,46.0930336215,124.558693486,540.625567324,517.765780847,14.1616749024,8.69811157457
 11/25  01:00:00,1005.53798492,97.6920186373,584.470310622,0.0,46.0930336215,113.312780494,548.074261033,525.034435185,5.66466996096,17.3751558876
 11/25  02:00:00,1008.54410977,97.6920186373,587.665875122,0.0,46.0930336215,113.312780494,544.414674531,530.053138522,5.66466996096,8.6968660488
