Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  03:00:00,1015.94249839,97.6920186373,591.096652609,0.0,46.0930336215,113.312780494,556.946996039,533.907579694,5.66466996096,17.3747463847
 11/25  04:00:00,1023.28676105,97.6920186373,593.222329414,0.0,46.0930336215,113.312780494,554.027105919,539.664560297,5.66466996096,8.69787566158
 11/25  05:00:00,1031.2210624,97.6920186373,594.356429577,0.0,55.6251445156,113.312780494,549.137199184,534.774319821,5.66466996096,8.69820940185
 11/25  06:00:00,1035.8566019,97.6920186373,596.717234412,0.0,55.6251445156,113.312780494,571.412986833,539.873893873,14.1616749024,17.3774180577
 11/25  07:00:00,1092.53850729,97.6920186373,599.040896323,0.0,65.1572554096,176.889270242,516.957270166,479.937160559,28.3233498048,8.69675980193
 11/25  08:00:00,1204.52275401,97.7796544099,603.549506447,0.0,109.682768182,220.96816451,830.567781231,770.706298543,42.4850247072,17.3764579806
 11/25  09:00:00,1212.98317635,97.820871419,611.151810102,0.0,109.682768182,220.96816451,704.816561121,630.721679444,56.6466996096,17.4481820666
 11/25  10:00:00,1324.88486814,98.1908180629,622.703118447,0.0,131.945524568,266.955817592,653.349438879,593.343691827,42.4850247072,17.5207223451
 11/25  11:00:00,1345.64401881,98.2309250271,636.084526303,0.0,131.945524568,274.45309292,667.420293609,570.241560463,70.808374512,26.3703586332
 11/25  12:00:00,1343.58059366,98.253839315,632.028989094,0.0,131.945524568,274.45309292,641.840277738,544.659892495,70.808374512,26.3720107319
 11/25  13:00:00,1300.97901449,98.2694052189,620.216907434,0.0,131.945524568,274.45309292,617.849664944,529.457277893,70.808374512,17.5840125385
 11/25  14:00:00,1290.77089803,98.2821569445,616.488510405,0.0,131.945524568,266.955817592,593.903624848,510.891290112,56.6466996096,26.3656351267
 11/25  15:00:00,1285.1545834,98.2946211757,610.020493714,0.0,131.945524568,266.955817592,575.977733567,507.12748402,42.4850247072,26.3652248391
 11/25  16:00:00,1210.02001192,97.6920186373,612.209790807,0.0,109.682768182,212.545889182,466.275105085,383.258582129,56.6466996096,26.3698233465
 11/25  17:00:00,1231.14787123,97.6920186373,618.618852808,0.0,109.682768182,220.04316451,499.219395697,387.887018529,84.9700494144,26.3623277536
 11/25  18:00:00,1199.76375468,97.6920186373,622.046387479,0.0,109.682768182,220.04316451,491.16252959,388.680765539,84.9700494144,17.5117146362
 11/25  19:00:00,1161.86354091,97.6920186373,623.081002176,0.0,100.150657288,199.110933808,513.118833548,419.451200732,84.9700494144,8.69758340194
 11/25  20:00:00,1159.35414788,97.6920186373,627.661429078,0.0,100.150657288,191.61365848,496.028511134,422.005669836,56.6466996096,17.3761416882
 11/25  21:00:00,1050.10201339,97.6920186373,630.258233433,0.0,55.6251445156,124.558693486,529.724928436,464.379656128,56.6466996096,8.6985726989
 11/25  22:00:00,1051.90157108,97.6920186373,632.60915301,0.0,55.6251445156,124.558693486,531.123625991,471.262919094,42.4850247072,17.3756821897
 11/25  23:00:00,1048.17727019,97.6920186373,639.361473474,0.0,46.0930336215,124.558693486,526.029787568,489.009347451,28.3233498048,8.69709031232
 11/25  24:00:00,1048.22253985,97.6920186373,638.297482546,0.0,46.0930336215,124.558693486,516.511144675,493.652054462,14.1616749024,8.69741531032
 11/26  01:00:00,1019.15095886,97.6920186373,632.37859832,0.0,34.9616554283,113.312780494,521.461132554,498.421263646,5.66466996096,17.3751989466
 11/26  02:00:00,1016.98897175,97.6920186373,630.052158538,0.0,34.9616554283,113.312780494,515.23287175,500.869508337,5.66466996096,8.6986934518
 11/26  03:00:00,1016.49693091,97.6920186373,629.538314699,0.0,34.9616554283,113.312780494,526.752573076,503.711856539,5.66466996096,17.376046576
 11/26  04:00:00,1015.31828118,97.6920186373,628.240560103,0.0,34.9616554283,113.312780494,522.888395561,508.526420913,5.66466996096,8.6973046871
 11/26  05:00:00,1020.83359898,97.6920186373,623.151083584,0.0,44.4937663224,113.312780494,513.389717308,499.027398282,5.66466996096,8.69764906432
 11/26  06:00:00,1012.04634366,97.6920186373,613.788478218,0.0,44.4937663224,113.312780494,529.312592215,497.774562634,14.1616749024,17.3763546787
 11/26  07:00:00,1073.20802276,97.6920186373,613.347524945,0.0,54.0258772165,176.889270242,475.388052966,438.365994575,28.3233498048,8.69870858645
 11/26  08:00:00,1064.85547655,97.6920186373,600.787866079,0.0,54.0258772165,184.38654557,483.996435136,424.135374156,42.4850247072,17.3760362733
 11/26  09:00:00,1123.77577065,97.6920186373,578.905745765,0.0,65.1572554096,220.04316451,460.399067045,395.020576976,56.6466996096,8.73179045954
 11/26  10:00:00,1094.08646045,97.6920186373,555.127618516,0.0,65.1572554096,212.545889182,433.383641488,364.650376677,42.4850247072,26.2482401032
 11/26  11:00:00,1101.20182373,97.6920186373,554.843587974,0.0,65.1572554096,220.04316451,434.188940698,345.80740706,70.808374512,17.5731591252
 11/26  12:00:00,1109.41351785,97.6920186373,562.62719016,0.0,65.1572554096,220.04316451,439.698871005,342.53818873,70.808374512,26.3523077629
 11/26  13:00:00,1105.7454327,97.6920186373,559.819472613,0.0,65.1572554096,220.04316451,423.429763909,326.27463269,70.808374512,26.3467567066
 11/26  14:00:00,1092.69110855,97.6920186373,553.727727112,0.0,65.1572554096,212.545889182,392.933444202,309.94088473,56.6466996096,26.3458598621
 11/26  15:00:00,1094.41323583,97.6920186373,555.467775631,0.0,65.1572554096,212.545889182,360.237174188,300.180006494,42.4850247072,17.5721429872
 11/26  16:00:00,1093.14156183,97.6920186373,554.072954778,0.0,65.1572554096,212.545889182,386.169514637,303.1719316,56.6466996096,26.350883427
 11/26  17:00:00,1077.77585312,97.6920186373,556.418551009,0.0,65.1572554096,220.04316451,423.669626889,312.349631795,84.9700494144,26.349945679
 11/26  18:00:00,1046.62582699,97.6920186373,564.780838184,0.0,54.0258772165,184.38654557,431.379084121,328.902949324,84.9700494144,17.5060853833
 11/26  19:00:00,1029.66610823,97.6920186373,579.115250525,0.0,44.4937663224,163.454314868,464.269340626,367.74907545,84.9700494144,11.5502157613
 11/26  20:00:00,1030.26106594,97.6920186373,586.981632594,0.0,44.4937663224,155.95703954,448.846293131,377.677015905,56.6466996096,14.5225776171
 11/26  21:00:00,999.212744966,97.6920186373,587.447864855,0.0,44.4937663224,124.558693486,479.174311099,413.830152334,56.6466996096,8.6974591549
 11/26  22:00:00,998.718879883,97.6920186373,587.33885503,0.0,44.4937663224,124.558693486,481.640766283,421.779769201,42.4850247072,17.3759723747
 11/26  23:00:00,989.02560837,97.6920186373,587.750673981,0.0,34.9616554283,124.558693486,477.93590624,440.914039107,28.3233498048,8.69851732884
 11/26  24:00:00,971.864381154,97.6920186373,568.267191195,0.0,34.9616554283,124.558693486,465.584597035,441.64012442,14.1616749024,9.78279771239
 11/27  01:00:00,959.622556079,97.6920186373,556.446919093,0.0,46.0930336215,113.312780494,463.304927991,441.348650479,5.66466996096,16.2916075505
 11/27  02:00:00,954.683662017,97.6920186373,551.115515617,0.0,46.0930336215,113.312780494,458.405968508,444.043582205,5.66466996096,8.69771634262
 11/27  03:00:00,948.150697864,97.6920186373,544.095626454,0.0,46.0930336215,113.312780494,469.338983652,446.297722829,5.66466996096,17.3765908617
 11/27  04:00:00,945.822419879,97.6920186373,541.564389763,0.0,46.0930336215,113.312780494,463.779548565,449.416014402,5.66466996096,8.69886420225
 11/27  05:00:00,1035.44415325,97.6920186373,540.628205412,0.0,100.150657288,148.969399434,447.221208098,424.180118676,5.66466996096,17.3764194617
 11/27  06:00:00,1031.82967841,97.6920186373,535.771407457,0.0,100.150657288,149.894399434,823.914793389,801.055601918,14.1616749024,8.69751656883
 11/27  07:00:00,1244.15514214,97.8653627524,530.865283928,0.0,176.471037341,302.612436532,548.527392948,511.50616187,28.3233498048,8.69788127323
 11/27  08:00:00,1358.38106275,98.3906349434,526.327603486,0.0,243.2593065,310.10971186,521.160225162,452.410847767,42.4850247072,26.264352688
 11/27  09:00:00,1393.83991545,98.7412386688,520.887745902,0.0,243.2593065,310.10971186,502.891099216,419.866947695,56.6466996096,26.377451911
 11/27  10:00:00,1420.99926263,99.1021421547,515.08213048,0.0,243.2593065,302.612436532,463.169014681,394.217867773,42.4850247072,26.4661222008
 11/27  11:00:00,1423.22304205,99.5158983192,510.209072723,0.0,243.2593065,310.10971186,470.847874765,364.592120189,70.808374512,35.4473800641
 11/27  12:00:00,1422.75657839,99.7919517509,508.914457954,0.0,243.2593065,310.10971186,466.810514141,360.499237266,70.808374512,35.5029023633
 11/27  13:00:00,1385.4413427,100.39131127,512.026435831,0.0,243.2593065,310.10971186,447.950684615,350.617373095,70.808374512,26.5249370073
 11/27  14:00:00,1419.52008918,101.092260495,511.889155227,0.0,243.2593065,302.612436532,416.866501923,324.703412809,56.6466996096,35.5163895044
 11/27  15:00:00,1416.77728098,101.962779406,509.136108709,0.0,243.2593065,302.612436532,371.151292888,293.211292052,42.4850247072,35.4549761283
 11/27  16:00:00,1417.85597558,102.461953194,509.515527475,0.0,243.2593065,302.612436532,360.909226762,276.065643215,56.6466996096,28.1968839375
 11/27  17:00:00,1432.61555715,102.990894005,508.5301084,0.0,243.2593065,310.10971186,392.910890398,274.347574362,84.9700494144,33.5932666215
 11/27  18:00:00,1440.26410124,103.7159009,507.541293981,0.0,243.2593065,310.10971186,375.443744236,273.005415524,84.9700494144,17.4682792975
 11/27  19:00:00,1167.10995487,97.6920186373,507.642351596,0.0,166.938926447,199.110933808,378.189614306,284.498998219,84.9700494144,8.7205666722
 11/27  20:00:00,1174.21142411,97.6920186373,519.669131497,0.0,166.938926447,191.61365848,383.405932027,309.341446677,56.6466996096,17.4177857403
 11/27  21:00:00,1052.23801624,97.6920186373,529.840574666,0.0,100.150657288,124.558693486,434.203330922,360.137207342,56.6466996096,17.4194239701
 11/27  22:00:00,1014.73385621,97.6920186373,531.960400338,0.0,100.150657288,124.558693486,417.519126324,366.332617707,42.4850247072,8.70148390938
 11/27  23:00:00,946.749688797,97.6920186373,531.696092601,0.0,46.0930336215,124.558693486,429.756767601,384.05777772,28.3233498048,17.3756400755
 11/27  24:00:00,944.351143502,97.6920186373,528.701010633,0.0,46.0930336215,124.558693486,407.869179543,385.009738544,14.1616749024,8.69776609722
 11/28  01:00:00,930.671026794,97.6920186373,527.349476299,0.0,46.0930336215,113.312780494,406.459366013,392.096398473,5.66466996096,8.69829757932
 11/28  02:00:00,931.321095305,97.6920186373,528.143429307,0.0,46.0930336215,113.312780494,417.126563212,394.083952487,5.66466996096,17.3779407643
 11/28  03:00:00,929.779840326,97.6920186373,526.869243982,0.0,46.0930336215,113.312780494,412.518396963,398.154139455,5.66466996096,8.69958754722
 11/28  04:00:00,932.464109638,97.6920186373,529.2467884,0.0,46.0930336215,113.312780494,426.430791027,403.390705391,5.66466996096,17.375415675
 11/28  05:00:00,1026.86824838,97.6920186373,529.793050781,0.0,100.150657288,148.969399434,400.739025942,386.37608439,5.66466996096,8.69827159086
 11/28  06:00:00,1087.76563796,97.8168489144,592.778100613,0.0,100.150657288,149.894399434,641.29309676,618.432746832,14.1616749024,8.69867502565
 11/28  07:00:00,1347.71563101,98.8181016903,638.261598139,0.0,176.471037341,302.612436532,517.495170503,471.793157859,28.3233498048,17.3786628391
 11/28  08:00:00,1462.39984447,100.622513932,633.049087261,0.0,243.2593065,310.10971186,497.396198762,437.394058514,42.4850247072,17.5171155411
 11/28  09:00:00,1502.58934602,101.288165637,631.547287789,0.0,243.2593065,310.10971186,509.739426941,426.713319674,56.6466996096,26.379407658
 11/28  10:00:00,1537.27266927,101.996316738,632.493978406,0.0,243.2593065,302.612436532,485.896922282,416.943883571,42.4850247072,26.4680140038
 11/28  11:00:00,1538.86110181,102.805883655,625.612805715,0.0,243.2593065,310.10971186,506.779097751,400.506418866,70.808374512,35.4643043731
 11/28  12:00:00,1525.58726418,103.349180042,609.860363461,0.0,243.2593065,310.10971186,502.141968672,395.812128735,70.808374512,35.5214654242
 11/28  13:00:00,1484.96808075,103.880195779,610.70545104,0.0,243.2593065,310.10971186,498.342571574,392.181602942,70.808374512,35.3525941198
 11/28  14:00:00,1523.49603126,104.468595423,615.782079804,0.0,243.2593065,302.612436532,479.21366069,387.059980461,56.6466996096,35.506980619
 11/28  15:00:00,1517.61412815,105.06754798,609.008556115,0.0,243.2593065,302.612436532,451.932995831,382.851440404,42.4850247072,26.5965307201
 11/28  16:00:00,1510.60807457,105.658485811,600.710033492,0.0,243.2593065,302.612436532,468.259081439,376.20612483,56.6466996096,35.4062569992
 11/28  17:00:00,1526.20028493,105.99347134,601.438646095,0.0,243.2593065,310.10971186,493.559430659,382.15509526,84.9700494144,26.4342859841
 11/28  18:00:00,1539.91975611,106.117605554,607.563215695,0.0,243.2593065,310.10971186,499.706268344,397.266218607,84.9700494144,17.4700003217
 11/28  19:00:00,1289.68415058,97.6920186373,632.195960406,0.0,166.938926447,199.110933808,495.385759202,392.993591409,84.9700494144,17.4221183786
 11/28  20:00:00,1287.56556074,97.6920186373,637.769617977,0.0,166.938926447,191.61365848,468.897173819,394.831796877,56.6466996096,17.4186773321
 11/28  21:00:00,1155.84529007,97.6920186373,640.123605474,0.0,100.150657288,124.558693486,502.951818886,437.584340498,56.6466996096,8.72077877812
 11/28  22:00:00,1117.67865892,97.6920186373,641.498453636,0.0,100.150657288,124.558693486,506.225088022,446.357625686,42.4850247072,17.3824376283
 11/28  23:00:00,1048.38445423,97.6920186373,639.188080639,0.0,46.0930336215,124.558693486,503.162455605,466.139604777,28.3233498048,8.69950102403
 11/28  24:00:00,1043.62228233,97.6920186373,633.121239891,0.0,46.0930336215,124.558693486,505.64512137,474.10819135,14.1616749024,17.3752551178
 11/29  01:00:00,1030.68456147,97.6920186373,632.491451054,0.0,46.0930336215,113.312780494,492.039675505,477.676624814,5.66466996096,8.69838072943
 11/29  02:00:00,1030.29819412,97.6920186373,632.013903425,0.0,46.0930336215,113.312780494,496.798813739,482.435302736,5.66466996096,8.69884104173
 11/29  03:00:00,1029.50640642,97.6920186373,631.154708834,0.0,46.0930336215,113.312780494,509.581211964,486.537566454,5.66466996096,17.378975549
 11/29  04:00:00,1030.11533694,97.6920186373,631.804579425,0.0,46.0930336215,113.312780494,504.73707652,490.375437767,5.66466996096,8.69696879187
 11/29  05:00:00,1120.03851101,97.6920186373,631.316337535,0.0,100.150657288,148.969399434,496.589648597,473.548502023,5.66466996096,17.3764766139
 11/29  06:00:00,1112.12493468,98.0606148742,621.144201538,0.0,100.150657288,149.894399434,739.014966702,716.154434233,14.1616749024,8.69885756627
 11/29  07:00:00,1331.78312928,99.2384846842,618.32907697,0.0,176.471037341,302.612436532,569.732209845,532.709582788,28.3233498048,8.69927725158
 11/29  08:00:00,1449.23200389,101.676803911,617.858373922,0.0,243.2593065,310.10971186,558.666796117,489.913850411,42.4850247072,26.2679209987
 11/29  09:00:00,1490.45983899,102.451496683,617.229573375,0.0,243.2593065,310.10971186,559.555894187,476.530300417,56.6466996096,26.3788941597
 11/29  10:00:00,1516.90796881,103.044507877,609.431647334,0.0,243.2593065,302.612436532,537.236941867,468.283653356,42.4850247072,26.4682638035
 11/29  11:00:00,1524.14083864,103.554381277,608.702668243,0.0,243.2593065,310.10971186,560.785658206,454.518958805,70.808374512,35.4583248893
 11/29  12:00:00,1537.19496955,103.737976611,621.292063872,0.0,243.2593065,310.10971186,577.178629662,470.854805466,70.808374512,35.5154496837
 11/29  13:00:00,1498.74159367,104.156290019,624.681498537,0.0,243.2593065,310.10971186,563.592688753,466.261648142,70.808374512,26.5226660999
 11/29  14:00:00,1528.37646725,104.708617301,620.333467125,0.0,243.2593065,302.612436532,538.289345162,446.112208716,56.6466996096,35.530436837
 11/29  15:00:00,1532.00576506,105.018653389,623.984922899,0.0,243.2593065,302.612436532,523.29080606,445.337097413,42.4850247072,35.4686839402
 11/29  16:00:00,1535.60523916,105.281791579,627.704172013,0.0,243.2593065,302.612436532,539.398444006,447.349701942,56.6466996096,35.4020424542
 11/29  17:00:00,1544.34920388,105.549624816,621.4577598,0.0,243.2593065,310.10971186,558.932496337,447.52682408,84.9700494144,26.4356228428
 11/29  18:00:00,1549.39878679,105.666246882,618.402904992,0.0,243.2593065,310.10971186,558.748367229,456.303859045,84.9700494144,17.4744587699
 11/29  19:00:00,1296.17510285,97.6920186373,639.349054531,0.0,166.938926447,199.110933808,542.418595654,440.02847552,84.9700494144,17.4200707191
 11/29  20:00:00,1295.31657849,97.6920186373,645.492741837,0.0,166.938926447,191.61365848,503.748274997,438.383648848,56.6466996096,8.71792653956
 11/29  21:00:00,1168.3956509,97.6920186373,652.988072834,0.0,100.150657288,124.558693486,553.817640037,479.751236518,56.6466996096,17.4197039091
 11/29  22:00:00,1132.82638,97.6920186373,657.26693318,0.0,100.150657288,124.558693486,541.625981145,487.107550225,42.4850247072,12.0334062126
 11/29  23:00:00,1065.45662009,97.6920186373,657.603435638,0.0,46.0930336215,124.558693486,547.686233639,505.31797537,28.3233498048,14.0449084642
 11/29  24:00:00,1065.04264854,97.6920186373,656.703754341,0.0,46.0930336215,124.558693486,534.653340962,511.793260806,14.1616749024,8.69840525376
 11/30  01:00:00,1050.02700663,97.6920186373,654.363014027,0.0,46.0930336215,113.312780494,540.02392974,516.981335271,5.66466996096,17.3779245084
 11/30  02:00:00,1047.66754943,97.6920186373,652.504127286,0.0,46.0930336215,113.312780494,533.901917875,519.537326384,5.66466996096,8.69992152987
 11/30  03:00:00,1039.81634165,97.6920186373,645.903085337,0.0,46.0930336215,113.312780494,549.829383267,526.789258572,5.66466996096,17.3754547342
 11/30  04:00:00,1029.12423073,97.6920186373,635.98356015,0.0,46.0930336215,113.312780494,546.911758254,532.548353292,5.66466996096,8.69873500124
 11/30  05:00:00,1113.18529819,97.6920186373,629.761764217,0.0,100.150657288,148.969399434,529.01236921,514.648530396,5.66466996096,8.6991688533
 11/30  06:00:00,1111.07074627,98.146168364,625.314401756,0.0,100.150657288,149.894399434,818.627107892,787.084861418,14.1616749024,17.3805715714
 11/30  07:00:00,1329.35295615,99.5038900594,620.766480026,0.0,176.471037341,302.612436532,619.294540951,582.273168832,28.3233498048,8.69802231421
 11/30  08:00:00,1447.21345691,101.721030361,617.062853155,0.0,243.2593065,310.10971186,607.350197564,538.596183313,42.4850247072,26.2689895443
 11/30  09:00:00,1493.37916536,102.598550344,617.237651104,0.0,243.2593065,310.10971186,588.492879397,514.25017418,56.6466996096,17.596005608
 11/30  10:00:00,1533.98788829,103.595957729,619.043110183,0.0,243.2593065,302.612436532,561.81712178,484.040504479,42.4850247072,35.2915925945
 11/30  11:00:00,1545.40873541,104.26895732,609.270647062,0.0,243.2593065,310.10971186,564.924590083,458.659591018,70.808374512,35.4566245532
 11/30  12:00:00,1539.7504279,104.842789312,600.009537891,0.0,243.2593065,310.10971186,546.591406188,440.269607329,70.808374512,35.5134243475
 11/30  13:00:00,1490.11098787,105.328971514,597.170744955,0.0,243.2593065,310.10971186,522.557124829,425.221135863,70.808374512,26.5276144537
 11/30  14:00:00,1523.10620371,105.896672369,597.868105254,0.0,243.2593065,302.612436532,491.235689075,399.060080458,56.6466996096,35.5289090068
 11/30  15:00:00,1525.73479448,106.333890415,597.624852364,0.0,243.2593065,302.612436532,456.405041872,378.452306195,42.4850247072,35.46771097
 11/30  16:00:00,1534.62985889,106.637347661,600.925090622,0.0,243.2593065,302.612436532,468.911333759,376.863077277,56.6466996096,35.4015568721
 11/30  17:00:00,1555.73044306,106.921146007,613.205375238,0.0,243.2593065,310.10971186,504.44902264,393.039017971,84.9700494144,26.4399552546
 11/30  18:00:00,1573.55436916,107.287013991,618.012248867,0.0,243.2593065,310.10971186,502.198370008,399.754875825,84.9700494144,17.4734447693
 11/30  19:00:00,1299.51979965,97.6920186373,617.995317445,0.0,166.938926447,199.110933808,497.011875743,394.622817959,84.9700494144,17.4190083697
 11/30  20:00:00,1285.99103554,97.6920186373,614.329099916,0.0,166.938926447,191.61365848,466.920164726,401.552595511,56.6466996096,8.7208696057
 11/30  21:00:00,1151.01691161,97.6920186373,608.928502046,0.0,100.150657288,124.558693486,519.381806659,445.314718269,56.6466996096,17.4203887806
 11/30  22:00:00,1102.72078356,97.6920186373,604.000416487,0.0,100.150657288,124.558693486,507.025635174,455.839157898,42.4850247072,8.70145256859
 11/30  23:00:00,1033.87343656,97.6920186373,602.091357558,0.0,46.0930336215,124.558693486,524.18239661,478.479399057,28.3233498048,17.3796477481
 11/30  24:00:00,1041.30966368,97.6920186373,597.878440263,0.0,46.0930336215,124.558693486,512.614000963,489.754303523,14.1616749024,8.69802253814
 12/01  01:00:00,1030.34426231,97.6920186373,591.55042885,0.0,46.0930336215,113.312780494,521.68796315,498.644349049,5.66466996096,17.3789441403
 12/01  02:00:00,1036.09167925,97.6920186373,584.672815389,0.0,46.0930336215,113.312780494,521.586800252,507.222590332,5.66466996096,8.69953995929
 12/01  03:00:00,1029.46170177,97.6920186373,578.256011197,0.0,46.0930336215,113.312780494,529.940521378,515.575838039,5.66466996096,8.70001337797
 12/01  04:00:00,1023.24731603,97.6920186373,575.960629623,0.0,46.0930336215,113.312780494,547.867453826,524.823862682,5.66466996096,17.3789211829
 12/01  05:00:00,1114.76551693,97.6920186373,573.370058674,0.0,100.150657288,148.969399434,524.735411572,510.371874708,5.66466996096,8.69886690298
 12/01  06:00:00,1116.33848435,98.1900487104,571.256474497,0.0,100.150657288,149.894399434,812.984440885,781.44234779,14.1616749024,17.3804181924
 12/01  07:00:00,1336.64450115,99.2972144294,569.99388582,0.0,176.471037341,302.612436532,615.934350972,578.910771063,28.3233498048,8.70023010363
 12/01  08:00:00,1452.12338982,101.435329479,569.926362157,0.0,243.2593065,310.10971186,597.354581197,528.600498992,42.4850247072,26.2690574977
 12/01  09:00:00,1497.70659132,102.289429333,574.854210357,0.0,243.2593065,310.10971186,576.245062109,502.00209417,56.6466996096,17.5962683299
 12/01  10:00:00,1539.86414585,103.011806237,585.568004898,0.0,243.2593065,302.612436532,559.667597779,481.889802489,42.4850247072,35.292770583
 12/01  11:00:00,1557.27386226,103.654560258,596.632918001,0.0,243.2593065,310.10971186,562.314203065,456.04714849,70.808374512,35.4586800633
 12/01  12:00:00,1556.3144549,104.21931626,592.961584387,0.0,243.2593065,310.10971186,543.446914019,437.122814264,70.808374512,35.5157252433
 12/01  13:00:00,1513.70431657,104.779475082,589.217981147,0.0,243.2593065,310.10971186,511.54319622,414.200443231,70.808374512,26.5343784777
 12/01  14:00:00,1545.20423065,105.198270932,585.551039316,0.0,243.2593065,302.612436532,482.050231159,389.871643662,56.6466996096,35.5318878874
 12/01  15:00:00,1541.06209794,105.57910312,585.716529721,0.0,243.2593065,302.612436532,451.436488661,373.480656344,42.4850247072,35.4708076096
 12/01  16:00:00,1545.69409323,106.058198554,590.333813055,0.0,243.2593065,302.612436532,461.758708417,369.707298438,56.6466996096,35.4047103685
 12/01  17:00:00,1560.69875429,106.300078507,610.127769839,0.0,243.2593065,310.10971186,496.237997187,384.82552736,84.9700494144,26.4424204129
 12/01  18:00:00,1559.87185331,106.49541479,618.799825342,0.0,243.2593065,310.10971186,500.483580084,398.038968858,84.9700494144,17.4745618116
 12/01  19:00:00,1275.15181857,97.6920186373,612.11542497,0.0,166.938926447,199.110933808,498.693774337,396.302586825,84.9700494144,17.4211380979
 12/01  20:00:00,1268.28232721,97.6920186373,609.596071902,0.0,166.938926447,191.61365848,465.933738553,400.565600398,56.6466996096,8.72143854519
 12/01  21:00:00,1135.68116318,97.6920186373,608.691255755,0.0,100.150657288,124.558693486,516.770108302,442.701891642,56.6466996096,17.4215170506
 12/01  22:00:00,1091.93796142,97.6920186373,604.763949684,0.0,100.150657288,124.558693486,506.922789047,455.735743303,42.4850247072,8.70202103649
 12/01  23:00:00,1026.45851126,97.6920186373,600.620655396,0.0,46.0930336215,124.558693486,524.01963766,478.318669896,28.3233498048,17.3776179594
 12/01  24:00:00,1035.5224688,97.6920186373,599.020065315,0.0,46.0930336215,124.558693486,508.995471669,486.135203483,14.1616749024,8.6985932835
 12/02  01:00:00,1022.84252677,97.6920186373,601.019186576,0.0,46.0930336215,113.312780494,515.659884511,492.615002567,5.66466996096,17.3802119826
 12/02  02:00:00,1017.55535051,97.6920186373,603.506971036,0.0,46.0930336215,113.312780494,515.327414661,500.962535395,5.66466996096,8.70020930506
 12/02  03:00:00,1012.36309042,97.6920186373,604.033057988,0.0,46.0930336215,113.312780494,532.423605585,509.379540788,5.66466996096,17.3793948358
 12/02  04:00:00,1009.39542541,97.6920186373,603.346287183,0.0,46.0930336215,113.312780494,532.582827561,518.219025597,5.66466996096,8.69913200294
 12/02  05:00:00,1014.9757113,97.6920186373,601.305631387,0.0,55.6251445156,113.312780494,530.054883694,515.690613673,5.66466996096,8.6996000591
 12/02  06:00:00,1012.02380239,97.6920186373,600.959150497,0.0,55.6251445156,113.312780494,553.148043548,521.605735039,14.1616749024,17.3806336067
 12/02  07:00:00,1076.64120143,97.6920186373,603.878437126,0.0,65.1572554096,176.889270242,499.954609536,462.932702069,28.3233498048,8.69855766224
 12/02  08:00:00,1193.62171531,97.9915813785,608.171446093,0.0,109.682768182,220.96816451,775.333597176,715.468110587,42.4850247072,17.3804618814
 12/02  09:00:00,1208.68316443,97.9875547329,615.236927795,0.0,109.682768182,220.96816451,665.269533867,591.16870099,56.6466996096,17.4541332677
 12/02  10:00:00,1329.2402351,98.3486479216,627.495986757,0.0,131.945524568,266.955817592,611.410458581,551.396548326,42.4850247072,17.5288855475
 12/02  11:00:00,1351.32996244,98.3762423691,641.608646512,0.0,131.945524568,274.45309292,640.244497594,543.050732141,70.808374512,26.385390941
 12/02  12:00:00,1345.76440003,98.4719781857,634.08558285,0.0,131.945524568,274.45309292,613.231271548,516.039874786,70.808374512,26.3830222496
 12/02  13:00:00,1302.33608958,98.7992917642,621.395392198,0.0,131.945524568,274.45309292,583.711812742,486.527944821,70.808374512,26.3754934095
 12/02  14:00:00,1289.05418427,98.8601515714,614.523966182,0.0,131.945524568,266.955817592,555.762990861,472.738537232,56.6466996096,26.3777540199
 12/02  15:00:00,1286.98733301,98.7127824398,611.871921742,0.0,131.945524568,266.955817592,539.633690752,479.557663445,42.4850247072,17.5910026002
 12/02  16:00:00,1213.51640577,97.6920186373,616.016783315,0.0,109.682768182,212.545889182,453.549942371,370.527007731,56.6466996096,26.3762350301
 12/02  17:00:00,1230.8992391,97.6920186373,618.411041862,0.0,109.682768182,220.04316451,483.366705039,372.017796159,84.9700494144,26.3788594654
 12/02  18:00:00,1197.74244246,97.6920186373,619.872360269,0.0,109.682768182,220.04316451,475.632257179,373.145152731,84.9700494144,17.5170550331
 12/02  19:00:00,1161.13454432,97.6920186373,622.224556411,0.0,100.150657288,199.110933808,507.716585073,405.36697558,84.9700494144,17.3795600789
 12/02  20:00:00,1152.74257465,97.6920186373,620.558508184,0.0,100.150657288,191.61365848,474.287814424,408.941897829,56.6466996096,8.69921698514
 12/02  21:00:00,1046.57127125,97.6920186373,626.372438788,0.0,55.6251445156,124.558693486,526.251031837,452.224324536,56.6466996096,17.380007692
 12/02  22:00:00,1051.99660177,97.6920186373,632.652789074,0.0,55.6251445156,124.558693486,510.279080246,459.093415447,42.4850247072,8.7006400914
 12/02  23:00:00,1042.89386284,97.6920186373,633.787332167,0.0,46.0930336215,124.558693486,520.371970741,474.670921914,28.3233498048,17.377699022
 12/02  24:00:00,1041.82103631,97.6920186373,631.533380743,0.0,46.0930336215,124.558693486,501.38927787,478.52806992,14.1616749024,8.69953304768
 12/03  01:00:00,1015.62158744,97.6920186373,628.671170355,0.0,34.9616554283,113.312780494,496.868640388,482.503806931,5.66466996096,8.70016349645
 12/03  02:00:00,1017.97517931,97.6920186373,631.145349686,0.0,34.9616554283,113.312780494,509.988267754,486.944106699,5.66466996096,17.3794910936
 12/03  03:00:00,1010.70324681,97.6920186373,623.476169816,0.0,34.9616554283,113.312780494,502.959896226,488.596009533,5.66466996096,8.69921673162
 12/03  04:00:00,1004.53101803,97.6920186373,616.820124617,0.0,34.9616554283,113.312780494,514.330931053,491.286362505,5.66466996096,17.3798985868
 12/03  05:00:00,1013.82979722,97.6920186373,615.699914926,0.0,44.4937663224,113.312780494,497.167784999,482.802417842,5.66466996096,8.70069719548
 12/03  06:00:00,1010.21708156,97.6920186373,611.880980895,0.0,44.4937663224,113.312780494,514.892473562,483.35367035,14.1616749024,17.3771283098
 12/03  07:00:00,1070.98717845,97.6920186373,606.944605764,0.0,54.0258772165,176.889270242,460.235293113,423.212305332,28.3233498048,8.69963797549
 12/03  08:00:00,1069.14394049,97.6920186373,605.377973326,0.0,54.0258772165,184.38654557,469.972398083,418.787241848,42.4850247072,8.70013152772
 12/03  09:00:00,1143.59875647,97.6920186373,600.022853241,0.0,65.1572554096,220.04316451,477.203365896,403.10868524,56.6466996096,17.4479810458
 12/03  10:00:00,1129.01928128,97.6920186373,592.4156408,0.0,65.1572554096,212.545889182,465.166964291,396.420926521,42.4850247072,26.2610130629
 12/03  11:00:00,1130.41581164,97.6920186373,585.876546677,0.0,65.1572554096,220.04316451,480.025671367,391.636558175,70.808374512,17.5807386806
 12/03  12:00:00,1125.45400776,97.6920186373,579.379044,0.0,65.1572554096,220.04316451,483.868770599,386.700157055,70.808374512,26.3602390326
 12/03  13:00:00,1118.29412036,97.6920186373,572.821628223,0.0,65.1572554096,220.04316451,479.666104804,382.497594076,70.808374512,26.3601362159
 12/03  14:00:00,1109.00524565,97.6920186373,570.758601384,0.0,65.1572554096,212.545889182,463.825001132,380.817646038,56.6466996096,26.3606554842
 12/03  15:00:00,1105.33437172,97.6920186373,566.794203765,0.0,65.1572554096,212.545889182,447.264235267,378.417932712,42.4850247072,26.3612778485
 12/03  16:00:00,1101.67120733,97.6920186373,562.920273839,0.0,65.1572554096,212.545889182,450.560978282,376.334548481,56.6466996096,17.579730192
 12/03  17:00:00,1084.1365107,97.6920186373,563.019111433,0.0,65.1572554096,220.04316451,488.490176523,377.156658834,84.9700494144,26.3634682749
 12/03  18:00:00,1046.14815584,97.6920186373,564.099153021,0.0,54.0258772165,184.38654557,493.662016735,391.17888628,84.9700494144,17.5130810407
 12/03  19:00:00,1011.22964068,97.6920186373,559.30279359,0.0,44.4937663224,163.454314868,525.119320573,422.76923125,84.9700494144,17.3800399077
 12/03  20:00:00,1001.73265838,97.6920186373,556.361956933,0.0,44.4937663224,155.95703954,491.420910604,426.074728662,56.6466996096,8.69948233194
 12/03  21:00:00,970.484493828,97.6920186373,556.548794571,0.0,44.4937663224,124.558693486,533.798826269,459.771683082,56.6466996096,17.3804435768
 12/03  22:00:00,965.633517402,97.6920186373,551.763574346,0.0,44.4937663224,124.558693486,513.637936726,462.451940793,42.4850247072,8.7009712255
 12/03  23:00:00,948.772501381,97.6920186373,544.513093184,0.0,34.9616554283,124.558693486,519.171565548,473.469833742,28.3233498048,17.3783820015
 12/03  24:00:00,950.515875042,97.6920186373,545.277875321,0.0,34.9616554283,124.558693486,500.049056095,477.187474187,14.1616749024,8.69990700578
 12/04  01:00:00,962.045383243,97.6920186373,558.894789255,0.0,46.0930336215,113.312780494,498.789712485,484.424494283,5.66466996096,8.70054824164
 12/04  02:00:00,963.153970252,97.6920186373,560.075205146,0.0,46.0930336215,113.312780494,508.589518651,485.544548085,5.66466996096,17.3803006053
 12/04  03:00:00,959.800580615,97.6920186373,556.538557355,0.0,46.0930336215,113.312780494,499.792705732,485.428385216,5.66466996096,8.69965055482
 12/04  04:00:00,968.681615613,97.6920186373,566.048518735,0.0,46.0930336215,113.312780494,514.425167472,491.379659072,5.66466996096,17.380838439
 12/04  05:00:00,1059.62146846,97.6920186373,566.578266297,0.0,100.150657288,148.969399434,478.908090916,464.54222208,5.66466996096,8.70119887491
 12/04  06:00:00,1055.07707718,97.6920186373,559.995904941,0.0,100.150657288,149.894399434,891.780408636,860.237458045,14.1616749024,17.3812756879
 12/04  07:00:00,1281.95542957,97.9252804523,565.911089718,0.0,176.471037341,302.612436532,594.294620167,557.271080817,28.3233498048,8.70018954529
 12/04  08:00:00,1386.56835881,98.2057334716,553.833728221,0.0,243.2593065,310.10971186,552.324567724,492.317588972,42.4850247072,17.5219540453
 12/04  09:00:00,1419.75861651,98.3232589031,545.124218607,0.0,243.2593065,310.10971186,543.445930483,460.408227287,56.6466996096,26.3910035868
 12/04  10:00:00,1449.23404129,98.4123175311,541.055680035,0.0,243.2593065,302.612436532,516.798356318,439.01458739,42.4850247072,35.2987442203
 12/04  11:00:00,1450.35684688,98.5748042481,535.145174614,0.0,243.2593065,310.10971186,515.5640793,409.28877177,70.808374512,35.4669330185
 12/04  12:00:00,1444.95731111,98.7508313334,528.769755047,0.0,243.2593065,310.10971186,510.510136692,404.172706728,70.808374512,35.5290554529
 12/04  13:00:00,1399.73033833,99.1862247852,525.559487218,0.0,243.2593065,310.10971186,482.24298649,384.897121634,70.808374512,26.5374903441
 12/04  14:00:00,1437.907585,99.7693339035,529.780014216,0.0,243.2593065,302.612436532,448.722884862,356.532829028,56.6466996096,35.5433562235
 12/04  15:00:00,1450.01712698,100.329998826,540.947313344,0.0,243.2593065,302.612436532,423.464442371,345.496952647,42.4850247072,35.4824650164
 12/04  16:00:00,1460.7049341,100.44481524,551.434342095,0.0,243.2593065,302.612436532,452.379009874,360.316026061,56.6466996096,35.4162842033
 12/04  17:00:00,1476.29546236,100.992369022,552.110288416,0.0,243.2593065,310.10971186,475.168940208,363.753412927,84.9700494144,26.4454778672
 12/04  18:00:00,1484.12275972,101.611296876,551.551344613,0.0,243.2593065,310.10971186,464.390290419,361.944588735,84.9700494144,17.47565227
 12/04  19:00:00,1222.9883333,97.6920186373,560.36199711,0.0,166.938926447,199.110933808,441.94978137,339.555457841,84.9700494144,17.4242741139
 12/04  20:00:00,1221.32706035,97.6920186373,565.822068165,0.0,166.938926447,191.61365848,412.390817574,347.023403446,56.6466996096,8.72071451909
 12/04  21:00:00,1091.65536437,97.6920186373,570.42174505,0.0,100.150657288,124.558693486,466.137316813,392.065934414,56.6466996096,17.424682789
 12/04  22:00:00,1055.22550252,97.6920186373,573.770721993,0.0,100.150657288,124.558693486,460.58921266,400.719942373,42.4850247072,17.3842455792
 12/04  23:00:00,994.988502898,97.6920186373,581.748331899,0.0,46.0930336215,124.558693486,457.579108995,420.555249409,28.3233498048,8.7005097805
 12/04  24:00:00,1001.67580236,97.6920186373,588.059340933,0.0,46.0930336215,124.558693486,460.869687253,429.32792555,14.1616749024,17.3800868
 12/05  01:00:00,993.598906629,97.6920186373,592.701482787,0.0,46.0930336215,113.312780494,449.786904551,435.422532549,5.66466996096,8.69970204166
 12/05  02:00:00,995.403283514,97.6920186373,594.715456717,0.0,46.0930336215,113.312780494,454.045440218,439.680504819,5.66466996096,8.70026543715
 12/05  03:00:00,996.506390272,97.6920186373,595.926780936,0.0,46.0930336215,113.312780494,467.616150459,444.569303116,5.66466996096,17.3821773827
 12/05  04:00:00,997.596955839,97.6920186373,597.089291118,0.0,46.0930336215,113.312780494,462.975405561,448.611342735,5.66466996096,8.69939286515
 12/05  05:00:00,1091.64626687,97.6920186373,597.745961056,0.0,100.150657288,148.969399434,455.288842958,432.243890792,5.66466996096,17.3802822049
 12/05  06:00:00,1086.8545742,97.8454608768,591.723518879,0.0,100.150657288,149.894399434,691.687830404,668.82520993,14.1616749024,8.70094557194
 12/05  07:00:00,1304.47856205,98.5183704386,588.488188296,0.0,176.471037341,302.612436532,527.306492411,481.602157078,28.3233498048,17.3809855287
 12/05  08:00:00,1419.25493293,99.4071055769,588.040182106,0.0,243.2593065,310.10971186,501.337357347,441.327985515,42.4850247072,17.5243471254
 12/05  09:00:00,1460.66663997,99.9756936074,587.757518879,0.0,243.2593065,310.10971186,509.970777488,426.931571067,56.6466996096,26.3925068113
 12/05  10:00:00,1496.19849895,100.49590469,589.732446629,0.0,243.2593065,302.612436532,487.650790811,418.686843688,42.4850247072,26.4789224155
 12/05  11:00:00,1502.04921383,100.949944008,587.690421886,0.0,243.2593065,310.10971186,513.441071522,407.148439634,70.808374512,35.4842573758
 12/05  12:00:00,1495.14444213,101.37488395,578.773901993,0.0,243.2593065,310.10971186,502.164453582,395.811309549,70.808374512,35.5447695209
 12/05  13:00:00,1450.67166227,101.826639851,575.457659542,0.0,243.2593065,310.10971186,494.055741119,387.87325181,70.808374512,35.3741147964
 12/05  14:00:00,1485.11751172,102.368745282,576.047552076,0.0,243.2593065,302.612436532,474.555694242,382.375265991,56.6466996096,35.5337286421
 12/05  15:00:00,1484.77888693,102.884701176,575.175179972,0.0,243.2593065,302.612436532,455.626244573,377.668051723,42.4850247072,35.4731681428
 12/05  16:00:00,1484.26398948,103.403312867,574.155136575,0.0,243.2593065,302.612436532,457.928412905,374.713505698,56.6466996096,26.568207597
 12/05  17:00:00,1497.4498448,103.897609595,572.384089282,0.0,243.2593065,310.10971186,492.850550407,372.625616347,84.9700494144,35.2548846462
 12/05  18:00:00,1506.84570122,104.340943643,573.704678735,0.0,243.2593065,310.10971186,473.530478539,371.086222792,84.9700494144,17.4742063322
 12/05  19:00:00,1248.78287577,97.6920186373,588.418101402,0.0,166.938926447,199.110933808,460.42821468,366.73492178,84.9700494144,8.72324348559
 12/05  20:00:00,1248.9127201,97.6920186373,596.470609693,0.0,166.938926447,191.61365848,449.074491957,375.004307357,56.6466996096,17.4234849901
 12/05  21:00:00,1118.91853072,97.6920186373,600.638371224,0.0,100.150657288,124.558693486,490.823860879,416.75269818,56.6466996096,17.4244630892
 12/05  22:00:00,1080.3000328,97.6920186373,601.501334333,0.0,100.150657288,124.558693486,474.356533452,423.169580974,42.4850247072,8.7019277706
 12/05  23:00:00,1018.09838886,97.6920186373,606.772235715,0.0,46.0930336215,124.558693486,488.244878693,442.540856032,28.3233498048,17.3806728559
 12/05  24:00:00,1022.11101317,97.6920186373,610.182457403,0.0,46.0930336215,124.558693486,471.674118982,448.811305781,14.1616749024,8.70113829857
 12/06  01:00:00,1008.64499846,97.6920186373,609.054438429,0.0,46.0930336215,113.312780494,476.311517548,453.266931292,5.66466996096,17.3799162947
 12/06  02:00:00,1011.98438878,97.6920186373,612.612550284,0.0,46.0930336215,113.312780494,472.364174957,457.99906858,5.66466996096,8.70043641618
 12/06  03:00:00,1014.95308702,97.6920186373,615.811271422,0.0,46.0930336215,113.312780494,477.762850057,463.397180244,5.66466996096,8.70099985197
 12/06  04:00:00,1017.91099806,97.6920186373,618.943673656,0.0,46.0930336215,113.312780494,491.698815817,468.652971384,5.66466996096,17.3811744718
 12/06  05:00:00,1109.30669229,97.6920186373,619.984287807,0.0,100.150657288,148.969399434,466.503088564,452.138306243,5.66466996096,8.70011235978
 12/06  06:00:00,1105.83209828,98.0709642491,614.590747639,0.0,100.150657288,149.894399434,698.125906286,666.581026137,14.1616749024,17.3832052468
 12/06  07:00:00,1327.6769129,99.1930390689,614.154205044,0.0,176.471037341,302.612436532,531.529113443,494.503997149,28.3233498048,8.70176648907
 12/06  08:00:00,1439.81433953,100.702183624,608.970489702,0.0,243.2593065,310.10971186,524.135562444,455.373652338,42.4850247072,26.2768853983
 12/06  09:00:00,1477.98181311,101.292351492,605.218332266,0.0,243.2593065,310.10971186,522.456770224,439.417883518,56.6466996096,26.3921870961
 12/06  10:00:00,1509.67835389,101.748351909,603.093794811,0.0,243.2593065,302.612436532,499.58663331,430.61697604,42.4850247072,26.4846325633
 12/06  11:00:00,1513.60293263,102.187315338,598.924737344,0.0,243.2593065,310.10971186,524.273912999,417.98729303,70.808374512,35.4782454566
 12/06  12:00:00,1514.68722469,102.584164205,598.534065868,0.0,243.2593065,310.10971186,517.843240251,411.4966565,70.808374512,35.5382092385
 12/06  13:00:00,1470.12621861,102.961569336,595.190556321,0.0,243.2593065,310.10971186,501.21491488,403.873841714,70.808374512,26.5326986542
 12/06  14:00:00,1503.11978377,103.344186466,594.429558582,0.0,243.2593065,302.612436532,492.144863989,397.545107158,56.6466996096,37.9530572208
 12/06  15:00:00,1503.5447389,103.819750491,594.463636125,0.0,243.2593065,302.612436532,467.302948029,391.713565125,42.4850247072,33.1043581972
 12/06  16:00:00,1502.84561696,104.290045996,593.320972954,0.0,243.2593065,302.612436532,473.920115885,381.84368121,56.6466996096,35.4297350648
 12/06  17:00:00,1516.57955516,104.601068257,592.337018065,0.0,243.2593065,310.10971186,498.629342651,387.208809872,84.9700494144,26.4504833649
 12/06  18:00:00,1525.97543577,104.930897353,593.792252684,0.0,243.2593065,310.10971186,490.601717482,388.153900647,84.9700494144,17.4777674208
 12/06  19:00:00,1272.01327866,97.6920186373,613.32535525,0.0,166.938926447,199.110933808,489.061285624,386.665726159,84.9700494144,17.4255100499
 12/06  20:00:00,1283.03303614,97.6920186373,632.095689806,0.0,166.938926447,191.61365848,473.810473004,399.740153013,56.6466996096,17.4236203813
 12/06  21:00:00,1172.25722471,97.6920186373,656.911801444,0.0,100.150657288,124.558693486,520.042570595,445.9729548,56.6466996096,17.4229161847
 12/06  22:00:00,1131.93581202,97.6920186373,656.935577696,0.0,100.150657288,124.558693486,506.727954478,455.539945502,42.4850247072,8.70298426892
 12/06  23:00:00,1062.3275437,97.6920186373,654.696480539,0.0,46.0930336215,124.558693486,510.237581528,473.213101024,28.3233498048,8.70113069906
 12/06  24:00:00,1063.40095868,97.6920186373,655.112518913,0.0,46.0930336215,124.558693486,512.815571357,481.272488134,14.1616749024,17.3814083209
 12/07  01:00:00,1047.00511923,97.6920186373,651.684862989,0.0,46.0930336215,113.312780494,502.579088599,488.214042135,5.66466996096,8.70037650333
 12/07  02:00:00,1042.85928745,97.6920186373,648.084890301,0.0,46.0930336215,113.312780494,517.907903689,494.860638085,5.66466996096,17.3825956425
 12/07  03:00:00,1040.35347595,97.6920186373,645.691311453,0.0,46.0930336215,113.312780494,515.005693236,500.641227366,5.66466996096,8.69979590917
 12/07  04:00:00,1036.52430772,97.6920186373,642.54632555,0.0,46.0930336215,113.312780494,532.315795957,509.270186122,5.66466996096,17.3809398748
 12/07  05:00:00,1119.91256498,97.6920186373,636.209499199,0.0,100.150657288,148.969399434,508.805455977,494.43946765,5.66466996096,8.70131836568
 12/07  06:00:00,1120.65873525,98.1477522114,634.629726834,0.0,100.150657288,149.894399434,786.006185245,754.462653849,14.1616749024,17.3818564943
 12/07  07:00:00,1346.43570741,99.3344955124,637.427965803,0.0,176.471037341,302.612436532,588.629918382,551.606091374,28.3233498048,8.70047720355
 12/07  08:00:00,1456.37883295,101.108580182,627.511129446,0.0,243.2593065,310.10971186,553.444464735,493.435658131,42.4850247072,17.5237818976
 12/07  09:00:00,1465.41301682,101.930802666,591.68737988,0.0,243.2593065,310.10971186,535.295453322,452.253652181,56.6466996096,26.3951015313
 12/07  10:00:00,1482.4314714,102.63884775,573.283491511,0.0,243.2593065,302.612436532,500.948269576,423.157434323,42.4850247072,35.3058105453
 12/07  11:00:00,1479.2923196,103.157728257,561.256116231,0.0,243.2593065,310.10971186,503.797757429,397.513297881,70.808374512,35.4760850362
 12/07  12:00:00,1475.84588468,103.849238523,555.645279204,0.0,243.2593065,310.10971186,483.085888257,376.741892275,70.808374512,35.5356214706
 12/07  13:00:00,1429.03421063,104.578467075,549.447275941,0.0,243.2593065,310.10971186,450.075814943,352.72455978,70.808374512,26.5428806506
 12/07  14:00:00,1459.77919225,105.367169163,545.805481122,0.0,243.2593065,302.612436532,418.932310637,326.729838741,56.6466996096,35.5557722863
 12/07  15:00:00,1464.65599359,106.414798346,549.991446256,0.0,243.2593065,302.612436532,389.877660117,311.89751651,42.4850247072,35.4951188999
 12/07  16:00:00,1469.57636704,106.949723687,554.7814019,0.0,243.2593065,302.612436532,405.477784227,313.402349559,56.6466996096,35.428735059
 12/07  17:00:00,1489.77746,107.191762854,560.753899496,0.0,243.2593065,310.10971186,438.497287698,327.077858614,84.9700494144,26.4493796695
 12/07  18:00:00,1502.64188044,107.533518052,565.87490989,0.0,243.2593065,310.10971186,435.992404753,333.545581102,84.9700494144,17.4767742372
 12/07  19:00:00,1247.42216835,97.6920186373,586.884034911,0.0,166.938926447,199.110933808,436.197442465,333.80212454,84.9700494144,17.4252685105
 12/07  20:00:00,1246.07607328,97.6920186373,592.497379405,0.0,166.938926447,191.61365848,415.378011681,341.305852958,56.6466996096,17.4254591133
 12/07  21:00:00,1124.6428301,97.6920186373,605.79645567,0.0,100.150657288,124.558693486,453.221879317,387.853759771,56.6466996096,8.72141993709
 12/07  22:00:00,1097.78392427,97.6920186373,619.300379704,0.0,100.150657288,124.558693486,462.202756666,402.330959629,42.4850247072,17.3867723295
 12/07  23:00:00,1038.30655311,97.6920186373,628.060251952,0.0,46.0930336215,124.558693486,463.96072671,426.936783883,28.3233498048,8.70059302241
 12/07  24:00:00,1042.27149334,97.6920186373,631.438698212,0.0,46.0930336215,124.558693486,469.368850251,437.824278804,14.1616749024,17.3828965442
 12/08  01:00:00,1034.04394833,97.6920186373,635.966069066,0.0,46.0930336215,113.312780494,460.811067652,446.446447486,5.66466996096,8.69995020583
 12/08  02:00:00,1032.35560612,97.6920186373,634.252424945,0.0,46.0930336215,113.312780494,476.400755867,453.354411658,5.66466996096,17.3816742489
 12/08  03:00:00,1029.76650798,97.6920186373,631.543667755,0.0,46.0930336215,113.312780494,473.758961614,459.392555611,5.66466996096,8.70173604236
 12/08  04:00:00,1034.86180941,97.6920186373,636.955588959,0.0,46.0930336215,113.312780494,490.486148254,467.438773499,5.66466996096,17.3827047936
 12/08  05:00:00,1140.73011482,97.6920186373,650.573339809,0.0,100.150657288,148.969399434,469.093232733,454.72763275,5.66466996096,8.70093002184
 12/08  06:00:00,1138.00422349,98.1713699607,646.687003586,0.0,100.150657288,149.894399434,681.375424523,658.51222131,14.1616749024,8.70152831104
 12/08  07:00:00,1333.88796039,100.231308397,618.802837843,0.0,176.471037341,302.612436532,537.024273159,491.318504943,28.3233498048,17.3824184115
 12/08  08:00:00,1426.55984946,102.066369363,593.610430797,0.0,243.2593065,310.10971186,494.265932461,434.257662388,42.4850247072,17.5232453663
 12/08  09:00:00,1457.2947469,102.566088286,581.781703468,0.0,243.2593065,310.10971186,498.77555842,415.733635824,56.6466996096,26.3952229862
 12/08  10:00:00,1481.03879152,103.286595786,570.766901704,0.0,243.2593065,302.612436532,473.700517031,395.909062326,42.4850247072,35.3064299982
 12/08  11:00:00,1477.26728993,104.234019132,557.768053947,0.0,243.2593065,310.10971186,467.783653339,361.497775411,70.808374512,35.4775034162
 12/08  12:00:00,1469.54010993,104.981374437,547.574477845,0.0,243.2593065,310.10971186,450.547849108,344.202254223,70.808374512,35.5372203727
 12/08  13:00:00,1420.96756492,105.758015197,539.440888717,0.0,243.2593065,310.10971186,421.463207,324.110977426,70.808374512,26.543855062
 12/08  14:00:00,1452.58630445,106.672765302,536.633274709,0.0,243.2593065,302.612436532,401.983706621,309.778989236,56.6466996096,35.5580177754
 12/08  15:00:00,1456.3627174,107.067742676,540.24720132,0.0,243.2593065,302.612436532,392.094269972,314.1117031,42.4850247072,35.4975421655
 12/08  16:00:00,1461.44713989,107.750242273,545.053420613,0.0,243.2593065,302.612436532,404.695899235,312.617927646,56.6466996096,35.4312719797
 12/08  17:00:00,1477.18245636,108.085954794,546.134510362,0.0,243.2593065,310.10971186,430.079141261,318.657986051,84.9700494144,26.4511057953
 12/08  18:00:00,1484.75576401,108.458824999,545.558580812,0.0,243.2593065,310.10971186,420.514693168,318.067061578,84.9700494144,17.4775821757
