Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  19:00:00,1227.41670143,97.6920186373,565.382434163,0.0,166.938926447,199.110933808,422.04058274,319.644525172,84.9700494144,17.4260081536
 12/08  20:00:00,1225.50847996,97.6920186373,571.218759781,0.0,166.938926447,191.61365848,402.642922998,328.569940758,56.6466996096,17.42628263
 12/08  21:00:00,1096.09405511,97.6920186373,576.004199706,0.0,100.150657288,124.558693486,436.920254031,371.551715249,56.6466996096,8.72183917184
 12/08  22:00:00,1059.25982169,97.6920186373,578.779740563,0.0,100.150657288,124.558693486,440.640085508,380.767473326,42.4850247072,17.3875874751
 12/08  23:00:00,992.597811666,97.6920186373,579.301463355,0.0,46.0930336215,124.558693486,437.525996929,400.501627259,28.3233498048,8.7010198648
 12/08  24:00:00,995.018736235,97.6920186373,580.982047989,0.0,46.0930336215,124.558693486,440.844869042,409.299377708,14.1616749024,17.3838164323
 12/09  01:00:00,990.345036753,97.6920186373,589.17877077,0.0,46.0930336215,113.312780494,434.38635853,420.021291013,5.66466996096,8.70039755535
 12/09  02:00:00,994.895074664,97.6920186373,594.059740663,0.0,46.0930336215,113.312780494,451.083948883,428.036609098,5.66466996096,17.3826698235
 12/09  03:00:00,998.90658652,97.6920186373,598.396382008,0.0,46.0930336215,113.312780494,449.807462584,435.440524498,5.66466996096,8.70226812538
 12/09  04:00:00,1005.33406097,97.6920186373,605.290052194,0.0,46.0930336215,113.312780494,465.549584039,442.503653506,5.66466996096,17.3812605719
 12/09  05:00:00,1021.19094067,97.6920186373,611.325186058,0.0,55.6251445156,113.312780494,452.586025848,438.219852127,5.66466996096,8.70150376087
 12/09  06:00:00,1030.14744915,97.6920186373,620.927643773,0.0,55.6251445156,113.312780494,477.697029289,446.699326768,14.1616749024,16.8360276187
 12/09  07:00:00,1102.69888815,97.6920186373,628.642083464,0.0,65.1572554096,176.889270242,428.552594506,390.982445981,28.3233498048,9.24679871986
 12/09  08:00:00,1204.90356798,97.9770939648,616.24504437,0.0,109.682768182,220.96816451,611.068403519,559.882018506,42.4850247072,8.70136030569
 12/09  09:00:00,1200.84769521,98.0565882671,601.2546187,0.0,109.682768182,220.96816451,559.598904293,485.489323724,56.6466996096,17.4628809597
 12/09  10:00:00,1292.26944575,99.4865910228,582.945856952,0.0,131.945524568,266.955817592,497.269993634,428.494656279,42.4850247072,26.2903126479
 12/09  11:00:00,1285.08678607,99.8788101472,566.860844495,0.0,131.945524568,274.45309292,499.222634517,402.020851053,70.808374512,26.3934089525
 12/09  12:00:00,1277.83079003,100.034832659,557.677130897,0.0,131.945524568,274.45309292,482.339659562,385.139120984,70.808374512,26.3921640662
 12/09  13:00:00,1241.03372937,100.188302396,552.300871878,0.0,131.945524568,274.45309292,461.420789598,364.221900659,70.808374512,26.3905144271
 12/09  14:00:00,1233.90244372,100.033497433,552.685784296,0.0,131.945524568,266.955817592,440.300159339,357.264705789,56.6466996096,26.3887539407
 12/09  15:00:00,1237.31852803,99.8673211637,556.440736459,0.0,131.945524568,266.955817592,424.721258908,364.637286263,42.4850247072,17.598947937
 12/09  16:00:00,1164.73946418,97.6920186373,563.152247112,0.0,109.682768182,212.545889182,378.001399982,294.964319135,56.6466996096,26.3903812368
 12/09  17:00:00,1180.99325887,97.6920186373,564.460279121,0.0,109.682768182,220.04316451,410.718812142,299.3607978,84.9700494144,26.3879649275
 12/09  18:00:00,1148.3183914,97.6920186373,566.53120838,0.0,109.682768182,220.04316451,413.820175802,302.573819897,84.9700494144,26.2763064906
 12/09  19:00:00,1115.55402006,97.6920186373,573.074552658,0.0,100.150657288,199.110933808,434.351666704,340.679625553,84.9700494144,8.70199173702
 12/09  20:00:00,1112.38213965,97.6920186373,576.929054561,0.0,100.150657288,191.61365848,423.566361319,349.53640492,56.6466996096,17.3832567893
 12/09  21:00:00,996.062849389,97.6920186373,571.959746872,0.0,55.6251445156,124.558693486,456.527804287,391.179869192,56.6466996096,8.70123548544
 12/09  22:00:00,993.139713195,97.6920186373,569.292686542,0.0,55.6251445156,124.558693486,448.980195484,397.793332079,42.4850247072,8.70183869715
 12/09  23:00:00,983.650227072,97.6920186373,569.921717082,0.0,46.0930336215,124.558693486,461.810440923,416.104127221,28.3233498048,17.3829638977
 12/09  24:00:00,989.948855218,97.6920186373,575.499844407,0.0,46.0930336215,124.558693486,448.567167108,425.704413365,14.1616749024,8.70107884103
 12/10  01:00:00,969.698415191,97.6920186373,579.01295208,0.0,34.9616554283,113.312780494,457.136509435,434.087451148,5.66466996096,17.3843883261
 12/10  02:00:00,964.819277068,97.6920186373,573.85195721,0.0,34.9616554283,113.312780494,451.189420986,436.824156357,5.66466996096,8.70059466872
 12/10  03:00:00,957.704109449,97.6920186373,566.277438134,0.0,34.9616554283,113.312780494,460.911336777,437.863665827,5.66466996096,17.3830009887
 12/10  04:00:00,955.392573493,97.6920186373,563.792563904,0.0,34.9616554283,113.312780494,454.947387552,440.580271405,5.66466996096,8.70244618559
 12/10  05:00:00,964.805433719,97.6920186373,562.832778101,0.0,44.4937663224,113.312780494,455.34222521,432.295892567,5.66466996096,17.3816626816
 12/10  06:00:00,963.994424743,97.6920186373,562.036138449,0.0,44.4937663224,113.312780494,456.112160385,433.248758952,14.1616749024,8.7017265304
 12/10  07:00:00,1025.41138713,97.6920186373,557.81841434,0.0,54.0258772165,176.889270242,418.89398002,373.187802375,28.3233498048,17.3828278405
 12/10  08:00:00,1013.30242374,97.6920186373,545.29742005,0.0,54.0258772165,184.38654557,410.662456764,359.47640504,42.4850247072,8.70102701697
 12/10  09:00:00,1084.47907972,97.6920186373,536.900180419,0.0,65.1572554096,220.04316451,404.855606292,330.755924267,56.6466996096,17.4529824156
 12/10  10:00:00,1070.49397014,97.6920186373,531.128442587,0.0,65.1572554096,212.545889182,379.415399571,319.410663513,42.4850247072,17.5197113513
 12/10  11:00:00,1073.91831029,97.6920186373,527.601211878,0.0,65.1572554096,220.04316451,410.445946737,313.265378085,70.808374512,26.3721941399
 12/10  12:00:00,1077.1901173,97.6920186373,529.685658581,0.0,65.1572554096,220.04316451,413.577626031,316.399108686,70.808374512,26.3701428337
 12/10  13:00:00,1081.13276969,97.6920186373,534.07328204,0.0,65.1572554096,220.04316451,414.664921334,317.486517128,70.808374512,26.3700296946
 12/10  14:00:00,1075.50025226,97.6920186373,535.57933795,0.0,65.1572554096,212.545889182,399.331547768,316.313143689,56.6466996096,26.3717044693
 12/10  15:00:00,1085.59510175,97.6920186373,545.720525904,0.0,65.1572554096,212.545889182,380.527655753,320.455386666,42.4850247072,17.5872443797
 12/10  16:00:00,1094.53445109,97.6920186373,555.040739474,0.0,65.1572554096,212.545889182,401.438025752,318.420471041,56.6466996096,26.3708551017
 12/10  17:00:00,1076.34472907,97.6920186373,554.477231508,0.0,65.1572554096,220.04316451,437.014550948,325.672552852,84.9700494144,26.3719486821
 12/10  18:00:00,1046.31994111,97.6920186373,564.162510104,0.0,54.0258772165,184.38654557,446.292482468,343.804142938,84.9700494144,17.5182901153
 12/10  19:00:00,1065.46831445,97.6920186373,617.03970213,0.0,44.4937663224,163.454314868,504.997354834,402.644031243,84.9700494144,17.3832741775
 12/10  20:00:00,1101.83444895,97.6920186373,663.425574577,0.0,44.4937663224,155.95703954,489.777800298,424.429839482,56.6466996096,8.70126120642
 12/10  21:00:00,1058.02976714,97.6920186373,653.258679444,0.0,44.4937663224,124.558693486,544.481119112,470.450027039,56.6466996096,17.3843924638
 12/10  22:00:00,1040.58695904,97.6920186373,637.41897631,0.0,44.4937663224,124.558693486,536.353096924,485.167466655,42.4850247072,8.70060556207
 12/10  23:00:00,1019.24884387,97.6920186373,626.58072355,0.0,34.9616554283,124.558693486,553.887952368,508.181636685,28.3233498048,17.3829658781
 12/10  24:00:00,1014.42729188,97.6920186373,616.334859388,0.0,34.9616554283,124.558693486,542.381599196,519.517503237,14.1616749024,8.70242105732
 12/11  01:00:00,1017.26154317,97.6920186373,604.846488076,0.0,46.0930336215,113.312780494,552.539935155,529.4919659,5.66466996096,17.3832992939
 12/11  02:00:00,1017.48871816,97.6920186373,592.364906494,0.0,46.0930336215,113.312780494,557.173971175,542.807362434,5.66466996096,8.70193878044
 12/11  03:00:00,1010.18837025,97.6920186373,583.296483437,0.0,46.0930336215,113.312780494,578.057054267,555.00906258,5.66466996096,17.3833217258
 12/11  04:00:00,1016.34790643,97.6920186373,574.186498613,0.0,46.0930336215,113.312780494,581.479536237,567.113565684,5.66466996096,8.70130059266
 12/11  05:00:00,1092.43918772,97.6920186373,544.286459057,0.0,100.150657288,148.969399434,566.370079322,552.003479486,5.66466996096,8.70192987536
 12/11  06:00:00,1104.09006992,97.6920186373,546.276743695,0.0,100.150657288,149.894399434,1038.10122365,1006.5556404,14.1616749024,17.3839083421
 12/11  07:00:00,1315.72879479,97.9347671532,539.851118612,0.0,176.471037341,302.612436532,737.212115124,700.187484224,28.3233498048,8.70128109447
 12/11  08:00:00,1426.90860743,98.2184591501,539.592905768,0.0,243.2593065,310.10971186,682.671620771,613.904649344,42.4850247072,26.2819467194
 12/11  09:00:00,1472.89346022,98.3371542953,545.709187737,0.0,243.2593065,310.10971186,671.797465557,588.752545677,56.6466996096,26.3982202707
 12/11  10:00:00,1516.19360421,98.4269532943,555.114209356,0.0,243.2593065,302.612436532,642.642222555,573.664527237,42.4850247072,26.4926706102
 12/11  11:00:00,1541.63101385,98.6056247418,564.855952449,0.0,243.2593065,310.10971186,654.748564405,548.440928685,70.808374512,35.4992612086
 12/11  12:00:00,1554.36533307,98.9468071283,572.691092108,0.0,243.2593065,310.10971186,635.188353868,528.817713097,70.808374512,35.5622662588
 12/11  13:00:00,1517.55996929,99.377101563,579.497735411,0.0,243.2593065,310.10971186,612.265986147,506.067167809,70.808374512,35.3904438262
 12/11  14:00:00,1556.10352365,99.6858841221,584.958570574,0.0,243.2593065,302.612436532,576.72915145,484.528266896,56.6466996096,35.5541849447
 12/11  15:00:00,1557.87529982,99.8701700993,586.309211131,0.0,243.2593065,302.612436532,557.073545602,479.094283732,42.4850247072,35.4942371632
 12/11  16:00:00,1548.91994234,100.138978008,585.319279294,0.0,243.2593065,302.612436532,571.134825579,479.058780856,56.6466996096,35.4293451137
 12/11  17:00:00,1553.77744112,100.406747139,583.558424528,0.0,243.2593065,310.10971186,592.189740532,480.760517589,84.9700494144,26.4591735291
 12/11  18:00:00,1549.60458289,100.706800131,580.360137818,0.0,243.2593065,310.10971186,585.173085135,482.720350238,84.9700494144,17.4826854824
 12/11  19:00:00,1278.74544815,97.6920186373,576.712501328,0.0,166.938926447,199.110933808,550.970767412,448.573422905,84.9700494144,17.4272950922
 12/11  20:00:00,1269.72456951,97.6920186373,572.714386509,0.0,166.938926447,191.61365848,522.05926012,456.690173742,56.6466996096,8.7223867687
 12/11  21:00:00,1126.72945033,97.6920186373,567.423243093,0.0,100.150657288,124.558693486,579.547680356,505.472669711,56.6466996096,17.4283110361
 12/11  22:00:00,1081.7249634,97.6920186373,563.213055948,0.0,100.150657288,124.558693486,575.115433921,515.242761105,42.4850247072,17.3876481086
 12/11  23:00:00,1014.95774185,97.6920186373,561.474445751,0.0,46.0930336215,124.558693486,572.898077912,535.872372047,28.3233498048,8.70235605989
 12/11  24:00:00,1005.33444995,97.6920186373,551.316869398,0.0,46.0930336215,124.558693486,577.818857765,546.273099577,14.1616749024,17.3840832854
 12/12  01:00:00,977.749297735,97.6920186373,533.949656149,0.0,46.0930336215,113.312780494,569.106223473,554.739700687,5.66466996096,8.70185282434
 12/12  02:00:00,960.730470538,97.6920186373,514.96752162,0.0,46.0930336215,113.312780494,578.540003802,564.172782521,5.66466996096,8.70255131915
 12/12  03:00:00,903.301206731,97.6920186373,460.794556673,0.0,46.0930336215,113.312780494,599.049978514,576.000756074,5.66466996096,17.38455248
 12/12  04:00:00,852.911512696,97.6920186373,412.124343008,0.0,46.0930336215,113.312780494,603.685248671,589.318630466,5.66466996096,8.70194824351
 12/12  05:00:00,933.224268061,97.6920186373,401.703021874,0.0,100.150657288,148.969399434,597.126799244,574.076240556,5.66466996096,17.3858887269
 12/12  06:00:00,1016.77873992,97.8621627683,483.54984124,0.0,100.150657288,149.894399434,949.50451133,926.641474059,14.1616749024,8.70136236818
 12/12  07:00:00,1287.28578701,98.5105454373,535.03926941,0.0,176.471037341,302.612436532,715.247783576,669.538400602,28.3233498048,17.3860331691
 12/12  08:00:00,1412.38119723,98.738564748,548.677309283,0.0,243.2593065,310.10971186,679.741053834,619.72664908,42.4850247072,17.5293800473
 12/12  09:00:00,1456.98204599,99.1584303183,559.699237351,0.0,243.2593065,310.10971186,675.391053463,592.340215694,56.6466996096,26.4041381594
 12/12  10:00:00,1497.82973493,99.7543577255,577.366516484,0.0,243.2593065,302.612436532,644.640095176,566.84123718,42.4850247072,35.3138332886
 12/12  11:00:00,1517.85069266,100.33182574,596.314378754,0.0,243.2593065,310.10971186,640.799851664,538.956970663,70.808374512,31.0345064897
 12/12  12:00:00,1526.19224943,100.823210234,612.160349656,0.0,243.2593065,310.10971186,626.158104409,515.334309297,70.808374512,40.0154205999
 12/12  13:00:00,1494.54272557,101.506284869,626.357882011,0.0,243.2593065,310.10971186,582.005442641,484.644946617,70.808374512,26.5521215115
 12/12  14:00:00,1533.17733048,101.969256707,630.998087168,0.0,243.2593065,302.612436532,553.127669574,460.909179638,56.6466996096,35.5717903259
 12/12  15:00:00,1537.16352684,102.317863664,634.611846485,0.0,243.2593065,302.612436532,524.067680535,446.070977228,42.4850247072,35.5116785995
 12/12  16:00:00,1542.75686422,102.511864269,640.261005788,0.0,243.2593065,302.612436532,538.736301011,446.644232595,56.6466996096,35.4453688065
 12/12  17:00:00,1557.25475411,102.73568474,640.747889129,0.0,243.2593065,310.10971186,562.075206733,450.649642825,84.9700494144,26.4555144936
 12/12  18:00:00,1559.67230552,103.094588631,635.420974452,0.0,243.2593065,310.10971186,553.437960475,450.985008662,84.9700494144,17.4829023989
 12/12  19:00:00,1285.06411156,97.6920186373,632.353220416,0.0,166.938926447,199.110933808,530.998831173,428.600832479,84.9700494144,17.4279492795
 12/12  20:00:00,1272.89032697,97.6920186373,628.02150943,0.0,166.938926447,191.61365848,507.934781282,433.862397196,56.6466996096,17.4256844766
 12/12  21:00:00,1133.47097279,97.6920186373,622.660825464,0.0,100.150657288,124.558693486,550.619657109,476.544627736,56.6466996096,17.4283297636
 12/12  22:00:00,1089.64923716,97.6920186373,618.16822111,0.0,100.150657288,124.558693486,534.538198879,483.347540942,42.4850247072,8.70563323047
 12/12  23:00:00,1021.83775203,97.6920186373,617.538619658,0.0,46.0930336215,124.558693486,549.060872275,503.354338,28.3233498048,17.3831844707
 12/12  24:00:00,1020.96752558,97.6920186373,615.506246937,0.0,46.0930336215,124.558693486,536.04424895,513.180015753,14.1616749024,8.70255829467
 12/13  01:00:00,1002.89256307,97.6920186373,609.65333782,0.0,46.0930336215,113.312780494,544.687497464,521.63797341,5.66466996096,17.3848540931
 12/13  02:00:00,997.940233927,97.6920186373,604.239234501,0.0,46.0930336215,113.312780494,544.052393104,529.68555864,5.66466996096,8.70216450316
 12/13  03:00:00,995.914180309,97.6920186373,600.277963778,0.0,46.0930336215,113.312780494,552.981210933,538.613689455,5.66466996096,8.70285151671
 12/13  04:00:00,992.886521444,97.6920186373,596.257751484,0.0,46.0930336215,113.312780494,568.675127774,545.625293878,5.66466996096,17.3851639353
 12/13  05:00:00,1082.00247561,97.6920186373,594.466831956,0.0,100.150657288,148.969399434,545.154398882,530.787455008,5.66466996096,8.70227391274
 12/13  06:00:00,1081.97918883,98.0813191439,590.742959694,0.0,100.150657288,149.894399434,865.764695084,834.219087798,14.1616749024,17.3839323839
 12/13  07:00:00,1299.16672193,98.7108679148,587.907738329,0.0,176.471037341,302.612436532,650.668810449,613.643747623,28.3233498048,8.70171302087
 12/13  08:00:00,1416.99379942,99.8395959339,592.492665733,0.0,243.2593065,310.10971186,633.265290766,564.495836136,42.4850247072,26.2844299236
 12/13  09:00:00,1469.60926633,100.653942688,603.54896717,0.0,243.2593065,310.10971186,616.143605071,533.095245649,56.6466996096,26.401659813
 12/13  10:00:00,1514.34883213,101.305715592,613.8990656,0.0,243.2593065,302.612436532,581.453505375,512.471698355,42.4850247072,26.4967823123
 12/13  11:00:00,1536.66442173,101.856268012,627.454069409,0.0,243.2593065,310.10971186,594.779910935,488.465568459,70.808374512,35.5059679636
 12/13  12:00:00,1539.53356884,102.468670323,627.637626343,0.0,243.2593065,310.10971186,573.305373875,466.927055421,70.808374512,35.5699439413
 12/13  13:00:00,1495.30463701,102.798078129,621.927057816,0.0,243.2593065,310.10971186,557.993120397,451.787358745,70.808374512,35.3973871397
 12/13  14:00:00,1526.95540676,103.428154747,618.319463229,0.0,243.2593065,302.612436532,517.160644768,424.951234445,56.6466996096,35.5627107135
 12/13  15:00:00,1530.75952984,103.773532565,616.575313411,0.0,243.2593065,302.612436532,485.976877963,407.988903205,42.4850247072,35.5029500509
 12/13  16:00:00,1531.56782216,104.0739596,613.504621085,0.0,243.2593065,302.612436532,489.54289817,397.458335789,56.6466996096,35.4378627714
 12/13  17:00:00,1552.87226862,104.334385103,624.647602545,0.0,243.2593065,310.10971186,521.504938292,410.074667942,84.9700494144,26.4602209355
 12/13  18:00:00,1552.75158159,104.620209515,623.211100755,0.0,243.2593065,310.10971186,525.746438493,423.293780829,84.9700494144,17.4826082498
 12/13  19:00:00,1268.45169765,97.6920186373,615.225169279,0.0,166.938926447,199.110933808,516.458653649,414.058007356,84.9700494144,17.4305968791
 12/13  20:00:00,1257.82283465,97.6920186373,610.664177883,0.0,166.938926447,191.61365848,494.219261976,420.145225779,56.6466996096,17.4273365872
 12/13  21:00:00,1120.72422104,97.6920186373,606.930943931,0.0,100.150657288,124.558693486,529.219850867,463.84760036,56.6466996096,8.72555089722
 12/13  22:00:00,1081.18371966,97.6920186373,604.210037608,0.0,100.150657288,124.558693486,531.935750401,472.05951444,42.4850247072,17.3912112534
 12/13  23:00:00,1019.64118789,97.6920186373,603.433514945,0.0,46.0930336215,124.558693486,530.084362399,493.059385514,28.3233498048,8.70162708002
 12/13  24:00:00,1016.27943337,97.6920186373,598.731192709,0.0,46.0930336215,124.558693486,537.943408677,506.396491588,14.1616749024,17.385242187
 12/14  01:00:00,998.257251905,97.6920186373,590.709851142,0.0,46.0930336215,113.312780494,531.339842028,516.97461206,5.66466996096,8.70056000669
 12/14  02:00:00,996.111339402,97.6920186373,586.561782899,0.0,46.0930336215,113.312780494,547.768211556,524.719009957,5.66466996096,17.3845316375
 12/14  03:00:00,996.903918865,97.6920186373,583.608838805,0.0,46.0930336215,113.312780494,548.618982553,534.250990618,5.66466996096,8.70332197401
 12/14  04:00:00,989.914560293,97.6920186373,578.652485139,0.0,46.0930336215,113.312780494,567.202733277,544.154492134,5.66466996096,17.3835711818
 12/14  05:00:00,1075.14987189,97.6920186373,581.051525963,0.0,100.150657288,148.969399434,541.682496398,527.315041523,5.66466996096,8.70278491412
 12/14  06:00:00,1081.63317009,98.1610139536,586.317447395,0.0,100.150657288,149.894399434,850.378816917,818.832027091,14.1616749024,17.3851149238
 12/14  07:00:00,1301.54606234,99.0420915971,588.526520201,0.0,176.471037341,302.612436532,640.041438858,603.01582553,28.3233498048,8.70226352331
 12/14  08:00:00,1421.04649289,100.576332521,594.395800501,0.0,243.2593065,310.10971186,609.537394839,549.522286349,42.4850247072,17.5300837835
 12/14  09:00:00,1473.86452919,101.357509315,605.848414682,0.0,243.2593065,310.10971186,601.798012455,518.744008214,56.6466996096,26.4073046314
 12/14  10:00:00,1517.15198093,101.944975757,614.829026441,0.0,243.2593065,302.612436532,581.42709273,503.616301354,42.4850247072,35.3257666689
 12/14  11:00:00,1534.90350089,102.490657581,625.018467128,0.0,243.2593065,310.10971186,582.988894753,476.6802125,70.808374512,35.5003077417
 12/14  12:00:00,1533.10513122,103.130090065,620.649361476,0.0,243.2593065,310.10971186,557.951472236,451.579529276,70.808374512,35.5635684488
 12/14  13:00:00,1489.10670833,103.526726835,612.124495878,0.0,243.2593065,310.10971186,539.386465899,433.185685854,70.808374512,35.3924055334
 12/14  14:00:00,1525.95529975,103.916403221,609.405173364,0.0,243.2593065,302.612436532,509.694072104,417.490108858,56.6466996096,35.5572636368
 12/14  15:00:00,1518.11654283,104.41673184,606.693265284,0.0,243.2593065,302.612436532,470.535197182,392.55246958,42.4850247072,35.4977028944
 12/14  16:00:00,1525.23964559,104.655085867,610.17352908,0.0,243.2593065,302.612436532,471.738231248,388.081972025,56.6466996096,27.0095596132
 12/14  17:00:00,1547.94804232,104.925435931,626.407551572,0.0,243.2593065,310.10971186,521.976238457,402.15520965,84.9700494144,34.8509793922
 12/14  18:00:00,1561.37281047,105.306413667,634.254340609,0.0,243.2593065,310.10971186,508.897413132,406.443811395,84.9700494144,17.483552323
 12/14  19:00:00,1287.37996254,97.6920186373,633.876257799,0.0,166.938926447,199.110933808,499.842926984,397.445272014,84.9700494144,17.427605556
 12/14  20:00:00,1281.11255042,97.6920186373,634.576669081,0.0,166.938926447,191.61365848,467.424637096,402.052044037,56.6466996096,8.72589344878
 12/14  21:00:00,1146.44906377,97.6920186373,633.976055353,0.0,100.150657288,124.558693486,517.416028855,443.340018962,56.6466996096,17.4293102832
 12/14  22:00:00,1104.73930249,97.6920186373,632.06594825,0.0,100.150657288,124.558693486,513.236282305,453.362677898,42.4850247072,17.3885796994
 12/14  23:00:00,1034.23798072,97.6920186373,629.396166356,0.0,46.0930336215,124.558693486,513.032374789,476.006157235,28.3233498048,8.70286774942
 12/14  24:00:00,1032.02772168,97.6920186373,626.339135465,0.0,46.0930336215,124.558693486,516.565352178,485.018420312,14.1616749024,17.3852569633
 12/15  01:00:00,1018.49725702,97.6920186373,625.399183606,0.0,46.0930336215,113.312780494,508.086865759,493.719700473,5.66466996096,8.7024953251
 12/15  02:00:00,1017.5839309,97.6920186373,624.719964278,0.0,46.0930336215,113.312780494,515.892315743,501.524405426,5.66466996096,8.70324035633
 12/15  03:00:00,1016.29805564,97.6920186373,623.551975193,0.0,46.0930336215,113.312780494,531.867438405,508.816716996,5.66466996096,17.386051448
 12/15  04:00:00,1016.43476541,97.6920186373,623.727007457,0.0,46.0930336215,113.312780494,529.731860219,515.364426354,5.66466996096,8.7027639032
 12/15  05:00:00,1110.42988292,97.6920186373,624.78100547,0.0,100.150657288,148.969399434,522.241623933,499.191831395,5.66466996096,17.3851225766
 12/15  06:00:00,1111.94312991,98.1793409128,624.573574506,0.0,100.150657288,149.894399434,790.416039753,767.552069944,14.1616749024,8.70229490654
 12/15  07:00:00,1331.45764538,99.3322344214,622.842962054,0.0,176.471037341,302.612436532,611.894369739,566.184184174,28.3233498048,17.3868357599
 12/15  08:00:00,1448.3369813,101.12100849,623.046199411,0.0,243.2593065,310.10971186,575.950962166,515.933423616,42.4850247072,17.5325138433
 12/15  09:00:00,1497.22286026,101.829909995,629.505396255,0.0,243.2593065,310.10971186,570.531946075,487.480262245,56.6466996096,26.4049842202
 12/15  10:00:00,1539.35206993,102.308094396,636.629683229,0.0,243.2593065,302.612436532,553.020299296,475.212461047,42.4850247072,35.3228135422
 12/15  11:00:00,1538.25804409,103.119522788,626.052965122,0.0,243.2593065,310.10971186,548.811939914,442.505266335,70.808374512,35.4982990665
 12/15  12:00:00,1528.04160957,103.741173913,613.079184415,0.0,243.2593065,310.10971186,527.750871125,421.381296088,70.808374512,35.5612005244
 12/15  13:00:00,1480.65461473,104.270677629,606.329411597,0.0,243.2593065,310.10971186,500.537304793,403.18010539,70.808374512,26.5488248914
 12/15  14:00:00,1510.91290106,104.753731303,602.354471861,0.0,243.2593065,302.612436532,483.675640591,382.566645536,56.6466996096,44.4622954456
 12/15  15:00:00,1510.94631786,105.176432573,601.714826287,0.0,243.2593065,302.612436532,452.295429054,374.314367041,42.4850247072,35.4960373056
 12/15  16:00:00,1512.65817908,105.830787056,602.73185318,0.0,243.2593065,302.612436532,451.206935905,367.967426505,56.6466996096,26.5928097905
 12/15  17:00:00,1535.15259228,106.103079758,611.017149515,0.0,243.2593065,310.10971186,500.481011353,380.23361731,84.9700494144,35.2773446279
 12/15  18:00:00,1558.48902455,106.391251075,627.518148163,0.0,243.2593065,310.10971186,488.392290469,385.939821314,84.9700494144,17.4824197409
 12/15  19:00:00,1309.24189251,97.6920186373,654.266053938,0.0,166.938926447,199.110933808,478.215179633,384.166993077,84.9700494144,9.07813714172
 12/15  20:00:00,1296.91574569,97.6920186373,649.772703382,0.0,166.938926447,191.61365848,464.671304309,390.947748207,56.6466996096,17.0768564929
 12/15  21:00:00,1161.98167011,97.6920186373,648.662177954,0.0,100.150657288,124.558693486,506.600604115,432.523997522,56.6466996096,17.4299069834
 12/15  22:00:00,1121.66623654,97.6920186373,647.883002076,0.0,100.150657288,124.558693486,501.994627346,442.119450067,42.4850247072,17.3901525711
 12/15  23:00:00,1052.43406423,97.6920186373,646.064499304,0.0,46.0930336215,124.558693486,500.741515265,463.715810355,28.3233498048,8.70235510535
 12/15  24:00:00,1049.8537135,97.6920186373,643.113022634,0.0,46.0930336215,124.558693486,496.772097104,473.907365323,14.1616749024,8.70305687809
 12/16  01:00:00,1033.96893143,97.6920186373,639.996226698,0.0,46.0930336215,113.312780494,504.31241638,481.26173227,5.66466996096,17.386014149
 12/16  02:00:00,1033.51500318,97.6920186373,639.534022848,0.0,46.0930336215,113.312780494,501.193912437,486.826468444,5.66466996096,8.70277403206
 12/16  03:00:00,1034.29472851,97.6920186373,640.315462761,0.0,46.0930336215,113.312780494,515.380154821,492.329255005,5.66466996096,17.386229855
 12/16  04:00:00,1034.53101385,97.6920186373,640.592292119,0.0,46.0930336215,113.312780494,512.930953059,498.563926238,5.66466996096,8.7023568601
 12/16  05:00:00,1044.76395296,97.6920186373,640.664796793,0.0,55.6251445156,113.312780494,516.213932704,493.162397853,5.66466996096,17.38686489
 12/16  06:00:00,1046.42031286,97.6920186373,642.074418708,0.0,55.6251445156,113.312780494,519.748867226,496.885234016,14.1616749024,8.70195830739
 12/16  07:00:00,1115.38035772,97.6920186373,645.295417754,0.0,65.1572554096,176.889270242,485.251856756,439.542538806,28.3233498048,17.3859681451
 12/16  08:00:00,1232.88582408,97.979160424,647.880788022,0.0,109.682768182,220.96816451,733.959184039,682.770071045,42.4850247072,8.70408828719
 12/16  09:00:00,1244.88546754,97.9776631206,649.721219369,0.0,109.682768182,220.96816451,656.097200227,581.985851275,56.6466996096,17.4646493426
 12/16  10:00:00,1354.36397182,98.3374889359,651.175850937,0.0,131.945524568,266.955817592,621.726146518,552.941040543,42.4850247072,26.3000812679
 12/16  11:00:00,1355.18533969,98.3664548598,643.884879298,0.0,131.945524568,274.45309292,634.550074952,537.335093523,70.808374512,26.4066069163
 12/16  12:00:00,1341.5489945,98.3796453667,628.050124633,0.0,131.945524568,274.45309292,623.664474231,526.449872467,70.808374512,26.4062272525
 12/16  13:00:00,1302.58926027,98.3945594636,620.475542431,0.0,131.945524568,274.45309292,615.3515171,518.142853966,70.808374512,26.4002886214
 12/16  14:00:00,1299.94824426,98.4386795442,625.360754397,0.0,131.945524568,266.955817592,600.398790855,517.352692013,56.6466996096,26.3993992331
 12/16  15:00:00,1306.73976928,98.471029077,632.466594378,0.0,131.945524568,266.955817592,586.812047201,517.929421837,42.4850247072,26.3976006567
 12/16  16:00:00,1238.59010747,97.6920186373,642.436797515,0.0,109.682768182,212.545889182,484.774778455,403.69673337,56.6466996096,24.4313454761
 12/16  17:00:00,1257.30483192,97.6920186373,650.472345423,0.0,109.682768182,220.04316451,514.262724375,409.721991484,84.9700494144,19.570683477
 12/16  18:00:00,1228.5674868,97.6920186373,652.741161297,0.0,109.682768182,220.04316451,532.695811433,421.441295798,84.9700494144,26.2844662207
 12/16  19:00:00,1189.34145941,97.6920186373,652.429299004,0.0,100.150657288,199.110933808,546.911794883,453.239091329,84.9700494144,8.70265413913
 12/16  20:00:00,1172.03699315,97.6920186373,641.261228523,0.0,100.150657288,191.61365848,523.788242126,449.754107143,56.6466996096,17.3874353735
 12/16  21:00:00,1041.2150808,97.6920186373,620.668715063,0.0,55.6251445156,124.558693486,552.585986321,487.237076337,56.6466996096,8.7022103745
 12/16  22:00:00,1025.33737423,97.6920186373,604.03366525,0.0,55.6251445156,124.558693486,545.317243383,485.445704285,42.4850247072,17.3865143909
 12/16  23:00:00,1007.71992707,97.6920186373,595.869979285,0.0,46.0930336215,124.558693486,532.307955313,495.28280378,28.3233498048,8.70180172784
 12/16  24:00:00,1010.63387313,97.6920186373,597.77015385,0.0,46.0930336215,124.558693486,530.247625541,498.700337287,14.1616749024,17.3856133523
 12/17  01:00:00,996.009322342,97.6920186373,607.255010619,0.0,34.9616554283,113.312780494,520.951794117,506.583073636,5.66466996096,8.70405051944
 12/17  02:00:00,1005.10283374,97.6920186373,616.955321836,0.0,34.9616554283,113.312780494,536.746766178,513.696921406,5.66466996096,17.3851748111
 12/17  03:00:00,1012.32096622,97.6920186373,624.697677385,0.0,34.9616554283,113.312780494,534.471701564,520.103344136,5.66466996096,8.70368746697
 12/17  04:00:00,1020.15433541,97.6920186373,633.070049858,0.0,34.9616554283,113.312780494,550.240132344,527.188462943,5.66466996096,17.3869994399
 12/17  05:00:00,1032.58080087,97.6920186373,635.480158222,0.0,44.4937663224,113.312780494,535.031939312,520.663992855,5.66466996096,8.70327649546
 12/17  06:00:00,1036.30618446,97.6920186373,639.538642588,0.0,44.4937663224,113.312780494,555.754656307,524.206764147,14.1616749024,17.3862172577
 12/17  07:00:00,1103.86537298,97.6920186373,641.937020844,0.0,54.0258772165,176.889270242,503.782404277,466.756179155,28.3233498048,8.70287531753
 12/17  08:00:00,1097.95755517,97.6920186373,636.130266945,0.0,54.0258772165,184.38654557,514.083091788,462.894456062,42.4850247072,8.70361101924
 12/17  09:00:00,1174.73296334,97.6920186373,633.277528797,0.0,65.1572554096,220.04316451,522.620052088,448.515386226,56.6466996096,17.4579662524
 12/17  10:00:00,1162.68077574,97.6920186373,628.384302189,0.0,65.1572554096,212.545889182,512.625641139,443.86403895,42.4850247072,26.2765774823
 12/17  11:00:00,1158.92824453,97.6920186373,616.458250227,0.0,65.1572554096,220.04316451,532.022510877,434.835779222,70.808374512,26.3783571432
 12/17  12:00:00,1147.74003532,97.6920186373,603.434569118,0.0,65.1572554096,220.04316451,516.774522385,419.585245692,70.808374512,26.3809021807
 12/17  13:00:00,1139.59899195,97.6920186373,595.881230876,0.0,65.1572554096,220.04316451,497.439590504,409.037322547,70.808374512,17.593893445
 12/17  14:00:00,1126.42497474,97.6920186373,589.636802485,0.0,65.1572554096,212.545889182,490.972149297,407.943936873,56.6466996096,26.3815128145
 12/17  15:00:00,1129.00128326,97.6920186373,592.345062887,0.0,65.1572554096,212.545889182,466.146430225,397.277465643,42.4850247072,26.3839398751
 12/17  16:00:00,1133.57321954,97.6920186373,597.208036915,0.0,65.1572554096,212.545889182,489.195765458,406.168093124,56.6466996096,26.3809727244
 12/17  17:00:00,1112.52191339,97.6920186373,597.675727363,0.0,65.1572554096,220.04316451,518.576139361,407.227611766,84.9700494144,26.3784781809
 12/17  18:00:00,1082.35348752,97.6920186373,603.024568122,0.0,54.0258772165,184.38654557,523.224460496,420.732373566,84.9700494144,17.5220375158
 12/17  19:00:00,1056.89677584,97.6920186373,608.33309405,0.0,44.4937663224,163.454314868,559.084769848,456.726945507,84.9700494144,17.3877749264
 12/17  20:00:00,1052.6001675,97.6920186373,610.995128055,0.0,44.4937663224,155.95703954,528.739142564,463.390040336,56.6466996096,8.70240261875
 12/17  21:00:00,1026.60302398,97.6920186373,616.787582788,0.0,44.4937663224,124.558693486,574.59479724,500.561133133,56.6466996096,17.3869644978
 12/17  22:00:00,1039.19050009,97.6920186373,630.575917941,0.0,44.4937663224,124.558693486,563.886118512,512.699051178,42.4850247072,8.70204262615
 12/17  23:00:00,1039.75052658,97.6920186373,641.881662319,0.0,34.9616554283,124.558693486,580.205397542,534.49589693,28.3233498048,17.3861508078
 12/17  24:00:00,1046.64816089,97.6920186373,648.204280015,0.0,34.9616554283,124.558693486,562.597691576,539.731824168,14.1616749024,8.70419250597
 12/18  01:00:00,1048.05490745,97.6920186373,651.111384122,0.0,46.0930336215,113.312780494,566.097938802,543.047657977,5.66466996096,17.3856108639
 12/18  02:00:00,1051.61601469,97.6920186373,654.974189824,0.0,46.0930336215,113.312780494,561.759221881,547.390566711,5.66466996096,8.70398520891
 12/18  03:00:00,1056.66486706,97.6920186373,660.553855591,0.0,46.0930336215,113.312780494,575.219760272,552.170012072,5.66466996096,17.3850782385
 12/18  04:00:00,1053.98950921,97.6920186373,658.339463073,0.0,46.0930336215,113.312780494,571.322993604,556.954696725,5.66466996096,8.7036269173
 12/18  05:00:00,1139.48036868,97.6920186373,654.123128041,0.0,100.150657288,148.969399434,556.596085307,533.544471492,5.66466996096,17.3869438533
 12/18  06:00:00,1135.26556482,97.6920186373,648.408657628,0.0,100.150657288,149.894399434,985.87623686,963.011291036,14.1616749024,8.70327092106
 12/18  07:00:00,1351.78592378,97.9242654709,643.916405742,0.0,176.471037341,302.612436532,692.630729794,646.921120545,28.3233498048,17.3862594438
 12/18  08:00:00,1468.01229538,98.2053695727,643.76532147,0.0,243.2593065,310.10971186,646.660535811,586.640679072,42.4850247072,17.5348320316
 12/18  09:00:00,1512.86525032,98.3227563277,646.924018806,0.0,243.2593065,310.10971186,638.281813898,555.225421006,56.6466996096,26.4096932824
 12/18  10:00:00,1547.9906361,98.4116797152,648.671549452,0.0,243.2593065,302.612436532,598.995273447,530.012037674,42.4850247072,26.4982110664
 12/18  11:00:00,1553.8146564,98.4879835284,647.289547407,0.0,243.2593065,310.10971186,605.930159567,499.593691284,70.808374512,35.5280937713
 12/18  12:00:00,1543.38950291,98.5587218985,628.627208222,0.0,243.2593065,310.10971186,592.665271505,477.382983285,70.808374512,44.4739137081
 12/18  13:00:00,1501.69357592,98.8440100466,618.659518828,0.0,243.2593065,310.10971186,547.000692461,449.630315838,70.808374512,26.5620021113
 12/18  14:00:00,1535.12817934,99.2228220354,613.781335233,0.0,243.2593065,302.612436532,518.489163957,426.253868649,56.6466996096,35.5885956985
 12/18  15:00:00,1541.249894,99.3954778124,618.343620728,0.0,243.2593065,302.612436532,497.85486393,419.840656806,42.4850247072,35.5291824168
 12/18  16:00:00,1533.74729493,99.8807313408,622.95220128,0.0,243.2593065,302.612436532,494.376231029,402.266453189,56.6466996096,35.4630782305
 12/18  17:00:00,1544.5846501,100.160393938,634.348391967,0.0,243.2593065,310.10971186,524.110567314,411.810400236,84.9700494144,27.3301176631
 12/18  18:00:00,1548.80505419,100.519734318,627.492864007,0.0,243.2593065,310.10971186,538.353789807,428.021735664,84.9700494144,25.3620047289
 12/18  19:00:00,1273.24138701,97.6920186373,621.063580771,0.0,166.938926447,199.110933808,497.200682756,403.506510708,84.9700494144,8.72412263372
 12/18  20:00:00,1260.73771509,97.6920186373,615.744318961,0.0,166.938926447,191.61365848,485.463315205,411.384644108,56.6466996096,17.4319714871
 12/18  21:00:00,1123.90183144,97.6920186373,612.014109053,0.0,100.150657288,124.558693486,530.826615943,456.749244449,56.6466996096,17.4306718847
 12/18  22:00:00,1091.25243253,97.6920186373,608.853549205,0.0,100.150657288,124.558693486,516.519906245,465.328674724,42.4850247072,8.70620681447
 12/18  23:00:00,1029.47089039,97.6920186373,602.642241831,0.0,46.0930336215,124.558693486,533.6481642,487.937507328,28.3233498048,17.3873070676
 12/18  24:00:00,1026.69754872,97.6920186373,596.832751734,0.0,46.0930336215,124.558693486,521.812568451,498.947440872,14.1616749024,8.70345267676
 12/19  01:00:00,1006.78836094,97.6920186373,594.640186647,0.0,46.0930336215,113.312780494,530.259778832,507.208170464,5.66466996096,17.3869384067
 12/19  02:00:00,1006.24169281,97.6920186373,592.547581518,0.0,46.0930336215,113.312780494,529.70280208,515.334848534,5.66466996096,8.70328358459
 12/19  03:00:00,1009.6357476,97.6920186373,586.930418011,0.0,46.0930336215,113.312780494,549.67156071,526.617966049,5.66466996096,17.3889246999
 12/19  04:00:00,1008.74311256,97.6920186373,578.901255276,0.0,46.0930336215,113.312780494,551.312564038,536.944908354,5.66466996096,8.70298572298
 12/19  05:00:00,1090.68807441,97.6920186373,565.35529447,0.0,100.150657288,148.969399434,547.127217274,524.074284981,5.66466996096,17.3882623328
 12/19  06:00:00,1091.11748824,97.8574013514,562.553258185,0.0,100.150657288,149.894399434,870.376549221,847.512169394,14.1616749024,8.70270492483
 12/19  07:00:00,1308.12923676,98.5064534106,560.340442899,0.0,176.471037341,302.612436532,659.68785608,613.975476822,28.3233498048,17.3890294528
 12/19  08:00:00,1418.24282089,98.7985298957,559.692591847,0.0,243.2593065,310.10971186,621.628481933,561.608542017,42.4850247072,17.5349152088
 12/19  09:00:00,1465.00112674,99.2683751567,566.710512273,0.0,243.2593065,310.10971186,613.574634212,530.517981507,56.6466996096,26.4099530956
 12/19  10:00:00,1508.00091369,99.9589265898,577.547033564,0.0,243.2593065,302.612436532,589.481645178,511.665434067,42.4850247072,35.3311864042
 12/19  11:00:00,1525.98672828,100.598547753,589.377777134,0.0,243.2593065,310.10971186,594.682210002,488.364842771,70.808374512,35.5089927184
 12/19  12:00:00,1536.69347617,101.238690084,602.326031861,0.0,243.2593065,310.10971186,572.10444445,465.72250135,70.808374512,35.5735685885
 12/19  13:00:00,1505.51478918,101.87267258,613.732875665,0.0,243.2593065,310.10971186,548.757318843,442.546878631,70.808374512,35.4020656999
 12/19  14:00:00,1540.55910583,102.437304294,614.501810898,0.0,243.2593065,302.612436532,508.18758589,415.971206683,56.6466996096,35.5696795978
 12/19  15:00:00,1539.6057716,103.079444663,612.94601701,0.0,243.2593065,302.612436532,469.750923975,391.755224743,42.4850247072,35.5106745247
 12/19  16:00:00,1538.46354693,103.648756471,613.148800795,0.0,243.2593065,302.612436532,471.99334454,379.899933757,56.6466996096,35.4467111739
 12/19  17:00:00,1545.34431137,103.935556082,623.306503133,0.0,243.2593065,310.10971186,507.923700838,396.478993085,84.9700494144,26.4746583385
 12/19  18:00:00,1542.09081299,104.18954344,615.18202298,0.0,243.2593065,310.10971186,517.599875341,415.141333962,84.9700494144,17.4884919646
 12/19  19:00:00,1260.40726056,97.6920186373,606.199822545,0.0,166.938926447,199.110933808,507.619495329,405.21685407,84.9700494144,17.4325918448
 12/19  20:00:00,1245.7551431,97.6920186373,600.788995801,0.0,166.938926447,191.61365848,486.232452267,412.156176726,56.6466996096,17.4295759314
 12/19  21:00:00,1117.28356734,97.6920186373,600.410178373,0.0,100.150657288,124.558693486,519.670143807,454.296697806,56.6466996096,8.72674639063
 12/19  22:00:00,1082.63019333,97.6920186373,599.881134881,0.0,100.150657288,124.558693486,522.515688802,462.637237557,42.4850247072,17.393426538
 12/19  23:00:00,1019.00080615,97.6920186373,598.827931086,0.0,46.0930336215,124.558693486,523.957689418,486.931519308,28.3233498048,8.70282030574
 12/19  24:00:00,1017.66841963,97.6920186373,595.53567735,0.0,46.0930336215,124.558693486,529.283583842,497.73402217,14.1616749024,17.3878867697
 12/20  01:00:00,1006.475671,97.6920186373,592.845413582,0.0,46.0930336215,113.312780494,522.525329955,508.158015426,5.66466996096,8.70264456848
 12/20  02:00:00,1005.2679057,97.6920186373,588.747873579,0.0,46.0930336215,113.312780494,540.669599916,517.617312042,5.66466996096,17.3876179136
 12/20  03:00:00,1002.39432383,97.6920186373,585.689202682,0.0,46.0930336215,113.312780494,540.039400066,525.669715254,5.66466996096,8.70501485167
 12/20  04:00:00,1001.69363881,97.6920186373,585.370108023,0.0,46.0930336215,113.312780494,556.044445577,532.992696702,5.66466996096,17.387078914
 12/20  05:00:00,1090.98217746,97.6920186373,586.732353267,0.0,100.150657288,148.969399434,532.133453959,517.764065011,5.66466996096,8.70471898751
 12/20  06:00:00,1089.4922246,98.0852821913,587.222686811,0.0,100.150657288,149.894399434,843.105207957,811.5559409,14.1616749024,17.387592154
 12/20  07:00:00,1308.12884985,98.7165336364,587.889279676,0.0,176.471037341,302.612436532,634.026531655,596.998755185,28.3233498048,8.70442666525
 12/20  08:00:00,1426.45460167,99.8532838777,590.072647604,0.0,243.2593065,310.10971186,624.60034457,555.82232912,42.4850247072,26.2929907425
 12/20  09:00:00,1469.94942603,100.485677155,594.046506412,0.0,243.2593065,310.10971186,621.423439011,538.36295223,56.6466996096,26.4137871719
 12/20  10:00:00,1505.2824901,100.969670043,601.240001786,0.0,243.2593065,302.612436532,597.817780758,528.826900463,42.4850247072,26.5058555874
 12/20  11:00:00,1519.13934095,101.587248027,611.038660543,0.0,243.2593065,310.10971186,607.168541778,500.837803329,70.808374512,35.5223639366
 12/20  12:00:00,1531.06568344,102.044819527,621.150350548,0.0,243.2593065,310.10971186,591.63944561,485.242069311,70.808374512,35.5890017867
 12/20  13:00:00,1498.68529994,102.413151268,630.077494496,0.0,243.2593065,310.10971186,579.145268255,472.921772823,70.808374512,35.4151209205
 12/20  14:00:00,1538.2675001,102.742400993,635.937751691,0.0,243.2593065,302.612436532,558.316388875,466.084780192,56.6466996096,35.5849090733
 12/20  15:00:00,1541.95389103,103.023499606,639.222118742,0.0,243.2593065,302.612436532,540.314451128,462.303574274,42.4850247072,35.5258521464
 12/20  16:00:00,1543.61992755,103.312961299,640.675571843,0.0,243.2593065,302.612436532,547.771585911,455.664185162,56.6466996096,35.4607011388
 12/20  17:00:00,1553.77441985,103.554238038,640.073349994,0.0,243.2593065,310.10971186,564.539723054,453.098202519,84.9700494144,26.4714711213
 12/20  18:00:00,1564.84619282,103.774447119,639.377240171,0.0,243.2593065,310.10971186,558.799738443,456.342261926,84.9700494144,17.4874271026
 12/20  19:00:00,1290.78652316,97.6920186373,637.567108939,0.0,166.938926447,199.110933808,541.046802001,438.642925082,84.9700494144,17.4338275046
 12/20  20:00:00,1282.84844296,97.6920186373,636.564462277,0.0,166.938926447,191.61365848,516.695485775,442.618705628,56.6466996096,17.4300805375
 12/20  21:00:00,1148.94083824,97.6920186373,636.677091867,0.0,100.150657288,124.558693486,558.151773211,484.071801983,56.6466996096,17.4332716187
 12/20  22:00:00,1107.65509464,97.6920186373,635.098324596,0.0,100.150657288,124.558693486,543.519238802,492.32890556,42.4850247072,8.70530853428
 12/20  23:00:00,1038.58103292,97.6920186373,633.709453921,0.0,46.0930336215,124.558693486,557.963299436,512.251960947,28.3233498048,17.3879886846
 12/20  24:00:00,1038.98803873,97.6920186373,633.293980675,0.0,46.0930336215,124.558693486,542.836918286,519.972633284,14.1616749024,8.70261010007
 12/21  01:00:00,1026.47010453,97.6920186373,633.203993352,0.0,46.0930336215,113.312780494,549.210888835,526.15714881,5.66466996096,17.3890700643
 12/21  02:00:00,1026.40502028,97.6920186373,633.177978907,0.0,46.0930336215,113.312780494,547.264722511,532.89496855,5.66466996096,8.70508400018
 12/21  03:00:00,1026.36567017,97.6920186373,633.170692432,0.0,46.0930336215,113.312780494,560.773866836,537.721908133,5.66466996096,17.3872887414
 12/21  04:00:00,1025.66412941,97.6920186373,632.573155602,0.0,46.0930336215,113.312780494,557.793439838,543.423926851,5.66466996096,8.70484302654
 12/21  05:00:00,1113.88703208,97.6920186373,630.602528723,0.0,100.150657288,148.969399434,549.897999984,526.846502374,5.66466996096,17.3868276492
 12/21  06:00:00,1114.22909774,98.1509244348,628.611193872,0.0,100.150657288,149.894399434,841.348670834,818.482400962,14.1616749024,8.70459496951
 12/21  07:00:00,1339.50249055,99.0027067952,627.935045682,0.0,176.471037341,302.612436532,647.755496292,602.044358865,28.3233498048,17.3877876221
 12/21  08:00:00,1454.73212827,100.457297457,629.671492425,0.0,243.2593065,310.10971186,607.562123361,547.541714393,42.4850247072,17.5353842611
 12/21  09:00:00,1503.65809035,101.248288896,636.025132164,0.0,243.2593065,310.10971186,597.567581801,514.506204361,56.6466996096,26.4146778305
 12/21  10:00:00,1541.08588052,101.903728467,638.51770059,0.0,243.2593065,302.612436532,572.038067475,494.220945579,42.4850247072,35.3320971892
 12/21  11:00:00,1529.19330223,102.432894357,616.98745791,0.0,243.2593065,310.10971186,574.211645937,467.892623733,70.808374512,35.5106476924
 12/21  12:00:00,1519.7459817,102.893550056,604.777006077,0.0,243.2593065,310.10971186,553.346250826,446.962415273,70.808374512,35.5754610406
 12/21  13:00:00,1471.35858595,103.51219786,596.838807933,0.0,243.2593065,310.10971186,518.861578412,421.494391558,70.808374512,26.5588123416
 12/21  14:00:00,1496.05393193,104.0320063,586.874779635,0.0,243.2593065,302.612436532,494.403849621,393.281718622,56.6466996096,44.4754313895
 12/21  15:00:00,1496.85962916,104.394640635,587.223724799,0.0,243.2593065,302.612436532,455.25196907,377.253309949,42.4850247072,35.5136344137
 12/21  16:00:00,1498.24832597,104.875441723,588.101136947,0.0,243.2593065,302.612436532,464.313403463,372.216744016,56.6466996096,35.4499598376
 12/21  17:00:00,1511.72564789,105.400390846,590.639814066,0.0,243.2593065,310.10971186,487.860434453,376.416863369,84.9700494144,26.4735216698
 12/21  18:00:00,1529.68518006,105.793607077,596.917125195,0.0,243.2593065,310.10971186,487.097249887,384.637627047,84.9700494144,17.4895734257
 12/21  19:00:00,1280.89007268,97.6920186373,622.806068081,0.0,166.938926447,199.110933808,483.36664997,380.963107021,84.9700494144,17.4334935345
 12/21  20:00:00,1284.21869378,97.6920186373,633.511125968,0.0,166.938926447,191.61365848,460.715185275,386.637935255,56.6466996096,17.430550411
 12/21  21:00:00,1158.58834545,97.6920186373,642.503290063,0.0,100.150657288,124.558693486,494.329071939,428.955088103,56.6466996096,8.72728422598
 12/21  22:00:00,1130.20807711,97.6920186373,654.458247641,0.0,100.150657288,124.558693486,498.91389617,439.034455757,42.4850247072,17.394415706
 12/21  23:00:00,1065.72835932,97.6920186373,658.155683035,0.0,46.0930336215,124.558693486,498.243195111,461.216520258,28.3233498048,8.70332504856
 12/21  24:00:00,1063.05811621,97.6920186373,654.799496463,0.0,46.0930336215,124.558693486,502.01502168,470.464335743,14.1616749024,17.389011035
 12/22  01:00:00,1047.10663094,97.6920186373,651.776280566,0.0,46.0930336215,113.312780494,493.444575986,479.076695091,5.66466996096,8.7032109338
 12/22  02:00:00,1042.67539131,97.6920186373,647.790740098,0.0,46.0930336215,113.312780494,508.478611928,485.425066545,5.66466996096,17.3888754227
 12/22  03:00:00,1038.80097834,97.6920186373,644.488391903,0.0,46.0930336215,113.312780494,507.592862899,493.225107748,5.66466996096,8.70308519002
 12/22  04:00:00,1033.64162175,97.6920186373,639.812775695,0.0,46.0930336215,113.312780494,523.874733279,500.821586725,5.66466996096,17.3884765924
 12/22  05:00:00,1124.69962036,97.6920186373,637.89489805,0.0,100.150657288,148.969399434,499.926682181,485.559015579,5.66466996096,8.70299664064
 12/22  06:00:00,1126.2453339,98.1723636114,637.708817681,0.0,100.150657288,149.894399434,764.808369342,733.25714632,14.1616749024,17.3895481198
 12/22  07:00:00,1350.6089101,99.4415516593,636.707664336,0.0,176.471037341,302.612436532,583.037618643,546.009015368,28.3233498048,8.70525347038
 12/22  08:00:00,1467.27018465,101.13019714,639.819533322,0.0,243.2593065,310.10971186,568.528212867,499.746843363,42.4850247072,26.2963447966
 12/22  09:00:00,1506.85675619,101.706882923,636.447587549,0.0,243.2593065,310.10971186,562.405942304,479.341411065,56.6466996096,26.4178316298
