Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  10:00:00,1537.93023004,102.072292415,633.447927214,0.0,243.2593065,302.612436532,547.222500893,478.226840962,42.4850247072,26.5106352228
 12/22  11:00:00,1547.53577817,102.477869128,635.278852546,0.0,243.2593065,310.10971186,569.735898253,463.397727703,70.808374512,35.5297960383
 12/22  12:00:00,1549.12918615,102.868260666,635.4926746,0.0,243.2593065,310.10971186,557.969773448,451.563941644,70.808374512,35.5974572925
 12/22  13:00:00,1495.2983195,103.262375266,622.270848393,0.0,243.2593065,310.10971186,547.709789818,441.478779514,70.808374512,35.422635792
 12/22  14:00:00,1530.83380221,103.529673725,624.132727165,0.0,243.2593065,302.612436532,531.343935892,439.103211671,56.6466996096,35.5940246117
 12/22  15:00:00,1534.34870832,103.805217093,627.690662417,0.0,243.2593065,302.612436532,514.126747069,436.106596153,42.4850247072,35.5351262095
 12/22  16:00:00,1533.62193204,104.065494891,626.803410688,0.0,243.2593065,302.612436532,524.942610243,432.826271034,56.6466996096,35.4696395999
 12/22  17:00:00,1545.3179214,104.286266479,627.945867412,0.0,243.2593065,310.10971186,544.766341373,433.324564833,84.9700494144,26.4717271255
 12/22  18:00:00,1570.32713379,104.429655198,642.264829667,0.0,243.2593065,310.10971186,552.017206011,440.826835806,84.9700494144,26.22032079
 12/22  19:00:00,1302.55852175,97.6920186373,648.07107792,0.0,166.938926447,199.110933808,520.687218999,426.992251063,84.9700494144,8.72491852213
 12/22  20:00:00,1293.01307867,97.6920186373,646.010244907,0.0,166.938926447,191.61365848,506.898763759,432.818322589,56.6466996096,17.4337415609
 12/22  21:00:00,1159.24032969,97.6920186373,646.014130122,0.0,100.150657288,124.558693486,548.486173129,474.406828769,56.6466996096,17.4326447508
 12/22  22:00:00,1120.53475233,97.6920186373,646.630774449,0.0,100.150657288,124.558693486,541.56570996,481.688030603,42.4850247072,17.3926546502
 12/22  23:00:00,1054.67381016,97.6920186373,647.810723036,0.0,46.0930336215,124.558693486,537.913135465,500.886081788,28.3233498048,8.70370387231
 12/22  24:00:00,1056.49618083,97.6920186373,648.712309265,0.0,46.0930336215,124.558693486,528.73692312,505.870737802,14.1616749024,8.70451041605
 12/23  01:00:00,1044.29445607,97.6920186373,649.110069555,0.0,46.0930336215,113.312780494,533.881462162,510.82764458,5.66466996096,17.3891476213
 12/23  02:00:00,1041.49647951,97.6920186373,646.85334697,0.0,46.0930336215,113.312780494,532.838562825,518.46941986,5.66466996096,8.70447300333
 12/23  03:00:00,1037.62729956,97.6920186373,643.408378062,0.0,46.0930336215,113.312780494,548.146214759,525.092695205,5.66466996096,17.3888495927
 12/23  04:00:00,1033.91523345,97.6920186373,640.098191398,0.0,46.0930336215,113.312780494,546.313443342,531.944460182,5.66466996096,8.70431319968
 12/23  05:00:00,1039.19956113,97.6920186373,635.703465526,0.0,55.6251445156,113.312780494,550.070265952,527.01708022,5.66466996096,17.3885157705
 12/23  06:00:00,1035.56720026,97.6920186373,632.334050384,0.0,55.6251445156,113.312780494,558.107147188,535.241334985,14.1616749024,8.70413729986
 12/23  07:00:00,1102.93611931,97.6920186373,630.628157877,0.0,65.1572554096,176.889270242,521.821851612,476.110328092,28.3233498048,17.3881737155
 12/23  08:00:00,1213.60539323,97.9791925166,630.321968762,0.0,109.682768182,220.96816451,785.578844172,734.389847312,42.4850247072,8.7039721534
 12/23  09:00:00,1228.37020387,97.9780542651,634.602379721,0.0,109.682768182,220.96816451,680.297159696,606.179359411,56.6466996096,17.4711006753
 12/23  10:00:00,1344.43165806,98.3382930721,642.247005032,0.0,131.945524568,266.955817592,630.045247088,561.252846395,42.4850247072,26.3073759861
 12/23  11:00:00,1349.12425513,98.3676227986,638.93809333,0.0,131.945524568,274.45309292,632.573227539,535.349424759,70.808374512,26.4154282681
 12/23  12:00:00,1343.96917102,98.4533212444,632.33671023,0.0,131.945524568,274.45309292,614.910146712,517.685950515,70.808374512,26.4158216858
 12/23  13:00:00,1307.66541481,98.654568934,627.721357272,0.0,131.945524568,274.45309292,593.172342227,495.954351838,70.808374512,26.4096158773
 12/23  14:00:00,1297.81426688,98.8715858554,624.903788607,0.0,131.945524568,266.955817592,553.375871391,470.318706485,56.6466996096,26.4104652968
 12/23  15:00:00,1301.06584146,98.9716406431,628.175342578,0.0,131.945524568,266.955817592,520.399023877,451.504581994,42.4850247072,26.4094171749
 12/23  16:00:00,1234.12425308,97.6920186373,639.852829714,0.0,109.682768182,212.545889182,431.962271687,348.903886348,56.6466996096,26.4116857289
 12/23  17:00:00,1255.6073177,97.6920186373,650.684871818,0.0,109.682768182,220.04316451,474.331044553,362.951991154,84.9700494144,26.4090039844
 12/23  18:00:00,1225.23680458,97.6920186373,651.634884549,0.0,109.682768182,220.04316451,474.074171347,371.572556638,84.9700494144,17.5315652942
 12/23  19:00:00,1180.84923151,97.6920186373,646.548613497,0.0,100.150657288,199.110933808,509.626993447,407.268448083,84.9700494144,17.3884959488
 12/23  20:00:00,1167.90249031,97.6920186373,640.896602609,0.0,100.150657288,191.61365848,480.935845723,415.585010189,56.6466996096,8.70413592428
 12/23  21:00:00,1048.2124263,97.6920186373,633.272851907,0.0,55.6251445156,124.558693486,537.002671266,462.967666272,56.6466996096,17.3883053838
 12/23  22:00:00,1040.0548413,97.6920186373,625.732378095,0.0,55.6251445156,124.558693486,524.753290359,473.564306834,42.4850247072,8.7039588183
 12/23  23:00:00,1027.06714083,97.6920186373,618.968053658,0.0,46.0930336215,124.558693486,539.052744987,493.339027074,28.3233498048,17.3903681078
 12/23  24:00:00,1025.07392253,97.6920186373,614.412357381,0.0,46.0930336215,124.558693486,522.889932455,500.024469701,14.1616749024,8.70378785148
 12/24  01:00:00,1000.48878168,97.6920186373,611.702052633,0.0,34.9616554283,113.312780494,532.368069934,509.313010715,5.66466996096,17.390389258
 12/24  02:00:00,998.281672929,97.6920186373,608.180255688,0.0,34.9616554283,113.312780494,534.100391093,519.731931409,5.66466996096,8.70378972271
 12/24  03:00:00,994.77805547,97.6920186373,607.001488213,0.0,34.9616554283,113.312780494,549.978239228,526.92347681,5.66466996096,17.3900924568
 12/24  04:00:00,996.167618683,97.6920186373,607.509227382,0.0,34.9616554283,113.312780494,549.093319431,534.724963259,5.66466996096,8.70368621038
 12/24  05:00:00,1004.9707995,97.6920186373,604.145820194,0.0,44.4937663224,113.312780494,556.614279916,533.559795785,5.66466996096,17.3898141705
 12/24  06:00:00,1004.28717375,97.6920186373,599.390088162,0.0,44.4937663224,113.312780494,566.438447901,543.573213919,14.1616749024,8.70355907914
 12/24  07:00:00,1068.84986404,97.6920186373,594.821075292,0.0,54.0258772165,176.889270242,533.435265869,487.72239126,28.3233498048,17.3895248048
 12/24  08:00:00,1062.15437329,97.6920186373,591.777380939,0.0,54.0258772165,184.38654557,535.1866944,483.998239026,42.4850247072,8.70343066596
 12/24  09:00:00,1140.33727571,97.6920186373,591.436504115,0.0,65.1572554096,220.04316451,552.387478204,478.282184324,56.6466996096,17.4585942706
 12/24  10:00:00,1135.30007191,97.6920186373,594.051465162,0.0,65.1572554096,212.545889182,538.370028082,469.600803417,42.4850247072,26.2841999579
 12/24  11:00:00,1145.30617805,97.6920186373,601.947148896,0.0,65.1572554096,220.04316451,542.362867982,445.165213709,70.808374512,26.3892797612
 12/24  12:00:00,1157.00368241,97.6920186373,613.484922171,0.0,65.1572554096,220.04316451,528.9263459,436.317872862,70.808374512,21.800098526
 12/24  13:00:00,1162.72180046,97.6920186373,620.229820595,0.0,65.1572554096,220.04316451,518.401062236,425.406415159,70.808374512,22.1862725647
 12/24  14:00:00,1157.02715771,97.6920186373,624.946709596,0.0,65.1572554096,212.545889182,493.051318152,410.015582213,56.6466996096,26.3890363286
 12/24  15:00:00,1158.90916676,97.6920186373,628.585337661,0.0,65.1572554096,212.545889182,469.758795115,400.886369475,42.4850247072,26.3874009324
 12/24  16:00:00,1161.15697355,97.6920186373,627.74971678,0.0,65.1572554096,212.545889182,481.809676118,398.772823898,56.6466996096,26.3901526106
 12/24  17:00:00,1134.19128493,97.6920186373,623.662656768,0.0,65.1572554096,220.04316451,522.57471041,411.216350566,84.9700494144,26.3883104299
 12/24  18:00:00,1092.80763554,97.6920186373,619.439317112,0.0,54.0258772165,184.38654557,541.623942369,438.055447116,84.9700494144,18.5984458387
 12/24  19:00:00,1058.907004,97.6920186373,614.15102007,0.0,44.4937663224,163.454314868,577.938184388,476.641564357,84.9700494144,16.3265706162
 12/24  20:00:00,1052.22737771,97.6920186373,611.979833538,0.0,44.4937663224,155.95703954,549.780427693,484.428918554,56.6466996096,8.7048095288
 12/24  21:00:00,1023.79806462,97.6920186373,610.859070833,0.0,44.4937663224,124.558693486,598.448061504,524.411840869,56.6466996096,17.3895210251
 12/24  22:00:00,1021.77427864,97.6920186373,607.623947016,0.0,44.4937663224,124.558693486,587.686121778,536.496429818,42.4850247072,8.70466725345
 12/24  23:00:00,1010.96205583,97.6920186373,604.514929334,0.0,34.9616554283,124.558693486,604.752176918,559.039583307,28.3233498048,17.3892438065
 12/24  24:00:00,1009.5513759,97.6920186373,602.156640887,0.0,34.9616554283,124.558693486,592.831816005,569.965616976,14.1616749024,8.70452412653
 12/25  01:00:00,994.9605955,97.6920186373,600.756600744,0.0,34.9616554283,113.312780494,603.507422499,580.453486835,5.66466996096,17.3892657029
 12/25  02:00:00,991.946597746,97.6920186373,597.982026037,0.0,34.9616554283,113.312780494,609.149890258,594.780673271,5.66466996096,8.70454702594
 12/25  03:00:00,987.458852227,97.6920186373,593.869769184,0.0,34.9616554283,113.312780494,630.723158971,607.669405223,5.66466996096,17.3890837865
 12/25  04:00:00,983.834165638,97.6920186373,590.438173928,0.0,34.9616554283,113.312780494,633.661491415,619.2923635,5.66466996096,8.70445795447
 12/25  05:00:00,984.208865039,97.6920186373,580.420094988,0.0,44.4937663224,113.312780494,643.819820884,620.766266763,5.66466996096,17.3888841601
 12/25  06:00:00,945.809431657,97.6920186373,539.888381317,0.0,44.4937663224,113.312780494,654.266062196,631.40003649,14.1616749024,8.70435080391
 12/25  07:00:00,1001.7977977,97.6920186373,529.117051567,0.0,54.0258772165,176.889270242,613.437008857,567.724987861,28.3233498048,17.388671191
 12/25  08:00:00,1020.76427442,97.6920186373,552.303654918,0.0,54.0258772165,184.38654557,599.942949312,548.753681898,42.4850247072,8.70424270598
 12/25  09:00:00,1131.8386197,97.6920186373,579.763791731,0.0,65.1572554096,220.04316451,594.291487278,520.184251046,56.6466996096,17.4605366229
 12/25  10:00:00,1134.34867826,97.6920186373,586.87561996,0.0,65.1572554096,212.545889182,573.303063831,504.535076311,42.4850247072,26.2829628126
 12/25  11:00:00,1148.49693043,97.6920186373,596.529482634,0.0,65.1572554096,220.04316451,593.240426404,496.044937107,70.808374512,26.3871147851
 12/25  12:00:00,1157.77055841,97.6920186373,606.251468468,0.0,65.1572554096,220.04316451,579.516659504,482.3177595,70.808374512,26.3905254916
 12/25  13:00:00,1159.76475413,97.6920186373,612.597656665,0.0,65.1572554096,220.04316451,563.091027891,465.893841132,70.808374512,26.3888122469
 12/25  14:00:00,1158.04359854,97.6920186373,619.768209475,0.0,65.1572554096,212.545889182,517.042981295,442.796690007,56.6466996096,17.5995916789
 12/25  15:00:00,1163.84688387,97.6920186373,625.432333873,0.0,65.1572554096,212.545889182,490.577895357,421.701998385,42.4850247072,26.3908722649
 12/25  16:00:00,1164.98895347,97.6920186373,626.603792418,0.0,65.1572554096,212.545889182,496.312996689,413.277151984,56.6466996096,26.3891450954
 12/25  17:00:00,1140.12507912,97.6920186373,623.259952139,0.0,65.1572554096,220.04316451,538.387558214,427.025131703,84.9700494144,26.3923770963
 12/25  18:00:00,1096.60722879,97.6920186373,615.869689059,0.0,54.0258772165,184.38654557,569.526977036,458.27284205,84.9700494144,26.2840855713
 12/25  19:00:00,1059.71474341,97.6920186373,607.361324308,0.0,44.4937663224,163.454314868,592.685766712,499.010564948,84.9700494144,8.70515234922
 12/25  20:00:00,1044.9914314,97.6920186373,599.580051854,0.0,44.4937663224,155.95703954,582.854383209,508.820153859,56.6466996096,17.3875297403
 12/25  21:00:00,1011.32806243,97.6920186373,597.437812537,0.0,44.4937663224,124.558693486,613.083499999,547.731768543,56.6466996096,8.70503184695
 12/25  22:00:00,1014.30624793,97.6920186373,597.521900244,0.0,44.4937663224,124.558693486,618.081053368,558.206037438,42.4850247072,17.3899912223
 12/25  23:00:00,1006.25715675,97.6920186373,596.031569998,0.0,34.9616554283,124.558693486,617.660148277,580.631877849,28.3233498048,8.70492062229
 12/25  24:00:00,1005.08373746,97.6920186373,593.641411726,0.0,34.9616554283,124.558693486,623.960036335,592.408584054,14.1616749024,17.389777378
 12/26  01:00:00,1003.48253509,97.6920186373,589.368068792,0.0,46.0930336215,113.312780494,618.852580028,604.482981652,5.66466996096,8.70492841554
 12/26  02:00:00,999.171009821,97.6920186373,583.504772655,0.0,46.0930336215,113.312780494,640.558987038,617.504411762,5.66466996096,17.3899053157
 12/26  03:00:00,984.753388146,97.6920186373,565.689337333,0.0,46.0930336215,113.312780494,644.509205455,630.139636384,5.66466996096,8.70489911046
 12/26  04:00:00,968.349331265,97.6920186373,544.16624105,0.0,46.0930336215,113.312780494,665.084844231,642.030391208,5.66466996096,17.3897830627
 12/26  05:00:00,1057.04902449,97.6920186373,540.492365088,0.0,100.150657288,148.969399434,633.673067883,619.303565757,5.66466996096,8.70483216578
 12/26  06:00:00,1082.5304816,97.6920186373,563.5950915,0.0,100.150657288,149.894399434,1147.59850659,1116.0471747,14.1616749024,17.389656987
 12/26  07:00:00,1299.65072499,97.7022412464,555.986192197,0.0,176.471037341,302.612436532,800.924114395,763.896005426,28.3233498048,8.7047591648
 12/26  08:00:00,1416.58511914,97.9197484494,563.679709484,0.0,243.2593065,310.10971186,753.096868874,684.314954149,42.4850247072,26.2968900173
 12/26  09:00:00,1462.49603671,98.0489313146,574.044797469,0.0,243.2593065,310.10971186,724.336176518,641.269896825,56.6466996096,26.4195800838
 12/26  10:00:00,1504.53874362,98.150642881,588.209367849,0.0,243.2593065,302.612436532,676.102832713,607.098591019,42.4850247072,26.5192169865
 12/26  11:00:00,1528.09851628,98.2749891919,604.126747447,0.0,243.2593065,310.10971186,676.048548286,569.704702729,70.808374512,35.5354710444
 12/26  12:00:00,1539.08950644,98.4248024999,617.684345025,0.0,243.2593065,310.10971186,644.258167198,537.84558577,70.808374512,35.6042069158
 12/26  13:00:00,1495.170945,98.5507383544,621.976398951,0.0,243.2593065,310.10971186,611.840287679,505.602708002,70.808374512,35.4292051647
 12/26  14:00:00,1523.41346061,98.7831342012,621.57428324,0.0,243.2593065,302.612436532,563.918967955,471.669773352,56.6466996096,35.6024949939
 12/26  15:00:00,1522.02421612,99.0001004946,620.668678834,0.0,243.2593065,302.612436532,521.024306491,442.995285783,42.4850247072,35.5439960005
 12/26  16:00:00,1522.95624077,99.1182227084,622.633323465,0.0,243.2593065,302.612436532,519.482520522,427.357086358,56.6466996096,35.4787345539
 12/26  17:00:00,1547.08843293,99.1314184371,637.147360404,0.0,243.2593065,310.10971186,557.171809733,436.906815434,84.9700494144,35.294944885
 12/26  18:00:00,1559.52826659,99.3004290052,638.883311545,0.0,243.2593065,310.10971186,551.785913495,449.327863014,84.9700494144,17.4880010661
 12/26  19:00:00,1280.6442359,97.6920186373,628.178717891,0.0,166.938926447,199.110933808,512.731199093,413.780345848,84.9700494144,13.9808038306
 12/26  20:00:00,1266.47432075,97.6920186373,621.856949134,0.0,166.938926447,191.61365848,488.917652949,420.092130298,56.6466996096,12.1788230408
 12/26  21:00:00,1127.53403973,97.6920186373,617.066817781,0.0,100.150657288,124.558693486,540.855364058,466.774415779,56.6466996096,17.4342486691
 12/26  22:00:00,1083.41527474,97.6920186373,612.438377324,0.0,100.150657288,124.558693486,535.944215142,476.06339328,42.4850247072,17.3957971549
 12/26  23:00:00,1013.48333822,97.6920186373,609.340176,0.0,46.0930336215,124.558693486,535.334688334,498.30599277,28.3233498048,8.70534575859
 12/26  24:00:00,1012.82134011,97.6920186373,604.722618626,0.0,46.0930336215,124.558693486,539.475981719,507.926668906,14.1616749024,17.3876379108
 12/27  01:00:00,996.735912389,97.6920186373,600.262600303,0.0,46.0930336215,113.312780494,530.418598692,516.048539052,5.66466996096,8.70538967915
 12/27  02:00:00,995.160264232,97.6920186373,595.9800601,0.0,46.0930336215,113.312780494,548.138939209,525.084907207,5.66466996096,17.3893620412
 12/27  03:00:00,992.707666744,97.6920186373,592.035784275,0.0,46.0930336215,113.312780494,547.762989262,533.392936097,5.66466996096,8.70538320405
 12/27  04:00:00,992.937882295,97.6920186373,589.809420801,0.0,46.0930336215,113.312780494,565.19751102,542.142080837,5.66466996096,17.3907602223
 12/27  05:00:00,1080.61307031,97.6920186373,587.817079499,0.0,100.150657288,148.969399434,540.624456013,526.25444589,5.66466996096,8.70534016215
 12/27  06:00:00,1081.79213619,97.6986459887,587.041657857,0.0,100.150657288,149.894399434,912.15962875,880.6072634,14.1616749024,17.3906904475
 12/27  07:00:00,1306.3243183,98.3691561886,585.485293372,0.0,176.471037341,302.612436532,657.706480152,620.677827389,28.3233498048,8.70530295809
 12/27  08:00:00,1414.60863769,98.5881728121,588.864070464,0.0,243.2593065,310.10971186,631.627636874,562.843730656,42.4850247072,26.2988815107
 12/27  09:00:00,1472.54427215,98.744763232,608.041131178,0.0,243.2593065,310.10971186,606.480603359,523.412009721,56.6466996096,26.4218940279
 12/27  10:00:00,1528.58455177,99.1804302432,629.231665838,0.0,243.2593065,302.612436532,567.553623652,498.552655722,42.4850247072,26.5159432228
 12/27  11:00:00,1539.43147731,99.7375889805,631.565764402,0.0,243.2593065,310.10971186,579.295904423,472.948036815,70.808374512,35.539493096
 12/27  12:00:00,1533.71821308,100.390078209,623.54427114,0.0,243.2593065,310.10971186,556.887523368,450.47036108,70.808374512,35.608787776
 12/27  13:00:00,1488.37248569,101.079100538,619.087746758,0.0,243.2593065,310.10971186,532.495040099,426.253438642,70.808374512,35.4332269452
 12/27  14:00:00,1521.41916741,101.949414107,617.730982839,0.0,243.2593065,302.612436532,489.933538316,397.679510422,56.6466996096,35.6073282846
 12/27  15:00:00,1523.26293437,102.795740027,618.713252036,0.0,243.2593065,302.612436532,452.562084551,374.528166917,42.4850247072,35.5488929273
 12/27  16:00:00,1524.19885564,103.61544999,618.861526513,0.0,243.2593065,302.612436532,456.658821084,364.528717061,56.6466996096,35.4834044129
 12/27  17:00:00,1542.83287854,103.984904151,626.789775531,0.0,243.2593065,310.10971186,496.936512299,376.667681721,84.9700494144,35.2987811636
 12/27  18:00:00,1570.82614014,104.286848507,643.680506444,0.0,243.2593065,310.10971186,493.153418089,390.69322843,84.9700494144,17.4901402448
 12/27  19:00:00,1298.00166607,97.6920186373,644.38519658,0.0,166.938926447,199.110933808,484.521246566,382.115461138,84.9700494144,17.4357360134
 12/27  20:00:00,1282.73949651,97.6920186373,636.433827515,0.0,166.938926447,191.61365848,450.848247457,385.475557482,56.6466996096,8.72599036558
 12/27  21:00:00,1144.91845181,97.6920186373,632.74391134,0.0,100.150657288,124.558693486,500.74194184,426.658995561,56.6466996096,17.4362466688
 12/27  22:00:00,1103.47403331,97.6920186373,631.142081957,0.0,100.150657288,124.558693486,498.578947014,438.69878102,42.4850247072,17.3951412871
 12/27  23:00:00,1034.15126257,97.6920186373,629.435196111,0.0,46.0930336215,124.558693486,497.681434882,460.654274868,28.3233498048,8.70381020922
 12/27  24:00:00,1032.02327015,97.6920186373,626.483685593,0.0,46.0930336215,124.558693486,501.904562683,470.352816292,14.1616749024,17.3900714894
 12/28  01:00:00,1016.23971251,97.6920186373,623.444119591,0.0,46.0930336215,113.312780494,495.541832504,481.174000042,5.66466996096,8.70316250027
 12/28  02:00:00,1010.29124917,97.6920186373,617.759795708,0.0,46.0930336215,113.312780494,514.451352009,491.396385686,5.66466996096,17.3902963624
 12/28  03:00:00,1005.65954577,97.6920186373,613.293607137,0.0,46.0930336215,113.312780494,514.432916405,500.064593059,5.66466996096,8.70365338493
 12/28  04:00:00,1004.05751829,97.6920186373,610.00944358,0.0,46.0930336215,113.312780494,529.482595234,506.427629249,5.66466996096,17.3902960242
 12/28  05:00:00,1090.65502166,97.6920186373,607.664873778,0.0,100.150657288,148.969399434,506.747061732,492.37796278,5.66466996096,8.70442899135
 12/28  06:00:00,1091.73937007,98.0219906404,607.029205042,0.0,100.150657288,149.894399434,797.636768204,766.083050633,14.1616749024,17.3920426679
 12/28  07:00:00,1316.97778282,98.659752037,604.217878926,0.0,176.471037341,302.612436532,603.275752722,566.246797656,28.3233498048,8.70560526068
 12/28  08:00:00,1430.74686625,99.9867049866,606.957501422,0.0,243.2593065,310.10971186,577.964432363,509.181020144,42.4850247072,26.2983875123
 12/28  09:00:00,1495.34742195,100.980901044,627.998032701,0.0,243.2593065,310.10971186,554.543159564,471.475879457,56.6466996096,26.4205804972
 12/28  10:00:00,1526.87092035,101.809732398,623.857925945,0.0,243.2593065,302.612436532,517.095193456,448.095692218,42.4850247072,26.514476531
 12/28  11:00:00,1517.78023741,102.468732212,604.873951006,0.0,243.2593065,310.10971186,532.078611986,425.724007781,70.808374512,35.5462296926
 12/28  12:00:00,1511.23331388,103.046529871,595.400322778,0.0,243.2593065,310.10971186,521.246424958,405.931241321,70.808374512,44.5068091247
 12/28  13:00:00,1467.64200418,103.829313401,592.422614959,0.0,243.2593065,310.10971186,482.620867809,385.235240947,70.808374512,26.5772523498
 12/28  14:00:00,1500.87894634,104.778084083,591.257514632,0.0,243.2593065,302.612436532,460.79157499,359.639184983,56.6466996096,44.5056903971
 12/28  15:00:00,1497.84199838,105.838621849,586.90860188,0.0,243.2593065,302.612436532,416.569924214,338.560060223,42.4850247072,35.5248392837
 12/28  16:00:00,1499.19186892,106.466157693,587.71304802,0.0,243.2593065,302.612436532,426.097587205,334.331165378,56.6466996096,35.1197222179
 12/28  17:00:00,1521.38726086,106.682219364,599.859048551,0.0,243.2593065,310.10971186,461.802974465,350.01092554,84.9700494144,26.8219995102
 12/28  18:00:00,1541.61920289,106.967503847,608.717642819,0.0,243.2593065,310.10971186,461.282868699,358.819280672,84.9700494144,17.4935386126
 12/28  19:00:00,1290.05275004,97.6920186373,632.757399504,0.0,166.938926447,199.110933808,460.285857979,357.878738909,84.9700494144,17.4370696562
 12/28  20:00:00,1285.20477046,97.6920186373,634.514293192,0.0,166.938926447,191.61365848,439.281212722,365.200165822,56.6466996096,17.4343472906
 12/28  21:00:00,1144.996122,97.6920186373,627.759169424,0.0,100.150657288,124.558693486,471.441175869,406.06823272,56.6466996096,8.72624353986
 12/28  22:00:00,1114.68177853,97.6920186373,637.511944304,0.0,100.150657288,124.558693486,477.525427911,417.644786211,42.4850247072,17.3956169928
 12/28  23:00:00,1064.44224522,97.6920186373,656.119132243,0.0,46.0930336215,124.558693486,479.609283957,442.580593149,28.3233498048,8.70534100376
 12/28  24:00:00,1067.28313764,97.6920186373,658.722737038,0.0,46.0930336215,124.558693486,481.858545469,450.306151437,14.1616749024,17.3907191299
 12/29  01:00:00,1050.5211849,97.6920186373,655.056494413,0.0,46.0930336215,113.312780494,472.369494354,457.999400274,5.66466996096,8.70542411903
 12/29  02:00:00,1048.06912436,97.6920186373,652.640544068,0.0,46.0930336215,113.312780494,489.291034457,466.235372611,5.66466996096,17.3909918851
 12/29  03:00:00,1050.54992936,97.6920186373,654.712220574,0.0,46.0930336215,113.312780494,486.937982575,472.56782016,5.66466996096,8.7054924546
 12/29  04:00:00,1051.64520739,97.6920186373,655.518189132,0.0,46.0930336215,113.312780494,500.660813802,477.605091847,5.66466996096,17.391051994
 12/29  05:00:00,1132.93609083,97.6920186373,642.732210412,0.0,100.150657288,148.969399434,475.717876447,461.347694407,5.66466996096,8.70551207827
 12/29  06:00:00,1113.67186058,98.1286301132,620.712294877,0.0,100.150657288,149.894399434,706.999903423,675.446882127,14.1616749024,17.3913463937
 12/29  07:00:00,1340.61254105,99.6529286064,622.175677693,0.0,176.471037341,302.612436532,543.868080444,506.839192278,28.3233498048,8.7055383609
 12/29  08:00:00,1457.87219165,101.215194498,627.741192437,0.0,243.2593065,310.10971186,539.085524978,470.296650286,42.4850247072,26.3038499844
 12/29  09:00:00,1497.29635978,101.777160103,625.433903886,0.0,243.2593065,310.10971186,537.558986912,454.491117307,56.6466996096,26.4211699957
 12/29  10:00:00,1529.46033704,102.205078843,623.799507083,0.0,243.2593065,302.612436532,527.261822345,449.433133627,42.4850247072,35.3436640108
 12/29  11:00:00,1535.93893242,102.724952181,622.249600507,0.0,243.2593065,310.10971186,540.721860193,434.38777863,70.808374512,35.5257070509
 12/29  12:00:00,1515.35615739,102.949011581,598.800469986,0.0,243.2593065,310.10971186,541.604910258,435.203582372,70.808374512,35.5929533743
 12/29  13:00:00,1462.88510796,103.467572151,586.790523059,0.0,243.2593065,310.10971186,524.075712893,417.843497582,70.808374512,35.4238407993
 12/29  14:00:00,1490.57910681,104.349139935,579.748773586,0.0,243.2593065,302.612436532,472.393525393,380.153364162,56.6466996096,35.5934616217
 12/29  15:00:00,1490.11313294,104.507370669,579.036201595,0.0,243.2593065,302.612436532,453.894510132,375.8743086,42.4850247072,35.5351768256
 12/29  16:00:00,1487.97492891,104.753867021,576.441233787,0.0,243.2593065,302.612436532,471.568661335,379.450442359,56.6466996096,35.4715193662
 12/29  17:00:00,1501.41481351,105.011652466,579.272634779,0.0,243.2593065,310.10971186,500.497771026,389.043604098,84.9700494144,26.4841175135
 12/29  18:00:00,1516.68536257,105.328167725,582.899523097,0.0,243.2593065,310.10971186,494.308528326,391.848300615,84.9700494144,17.4901782967
 12/29  19:00:00,1259.38785524,97.6920186373,599.4211701,0.0,166.938926447,199.110933808,489.153752332,386.747939213,84.9700494144,17.4357637044
 12/29  20:00:00,1259.61431617,97.6920186373,607.567910581,0.0,166.938926447,191.61365848,466.609111672,392.526576324,56.6466996096,17.4358357385
 12/29  21:00:00,1129.38250433,97.6920186373,611.486640283,0.0,100.150657288,124.558693486,506.863309777,432.780351255,56.6466996096,17.4362589124
 12/29  22:00:00,1090.67268975,97.6920186373,612.242606173,0.0,100.150657288,124.558693486,490.318744803,439.127526877,42.4850247072,8.70619321916
 12/29  23:00:00,1024.44419925,97.6920186373,613.21332116,0.0,46.0930336215,124.558693486,503.035610386,457.321349669,28.3233498048,17.3909109123
 12/29  24:00:00,1029.82535975,97.6920186373,618.072133243,0.0,46.0930336215,124.558693486,487.715986859,464.850111439,14.1616749024,8.7042005176
 12/30  01:00:00,1042.97042809,97.6920186373,645.326886764,0.0,46.0930336215,113.312780494,501.179140204,478.12189581,5.66466996096,17.3925744327
 12/30  02:00:00,1057.67187757,97.6920186373,661.821875477,0.0,46.0930336215,113.312780494,502.006432027,487.637411575,5.66466996096,8.70435049114
 12/30  03:00:00,1046.45136711,97.6920186373,651.6378507,0.0,46.0930336215,113.312780494,517.316431538,494.260438362,5.66466996096,17.3913232156
 12/30  04:00:00,1038.38436008,97.6920186373,644.251380761,0.0,46.0930336215,113.312780494,514.852879155,500.483794019,5.66466996096,8.70441517441
 12/30  05:00:00,1041.25964074,97.6920186373,637.674484416,0.0,55.6251445156,113.312780494,520.252979619,497.196880633,5.66466996096,17.3914290251
 12/30  06:00:00,1031.57646359,97.6920186373,628.815587335,0.0,55.6251445156,113.312780494,528.085232328,505.219098732,14.1616749024,8.70445869384
 12/30  07:00:00,1098.38923052,97.6920186373,626.175898877,0.0,65.1572554096,176.889270242,491.388593707,445.673719742,28.3233498048,17.39152416
 12/30  08:00:00,1218.28927787,97.9661568907,634.336413045,0.0,109.682768182,220.96816451,737.475510892,686.285973828,42.4850247072,8.70451235664
 12/30  09:00:00,1237.8816699,97.96762768,642.86319079,0.0,109.682768182,220.96816451,647.725123714,573.605230138,56.6466996096,17.4731939669
 12/30  10:00:00,1331.08390178,98.387161671,626.077382365,0.0,131.945524568,266.955817592,592.479768508,523.682096323,42.4850247072,26.3126474779
 12/30  11:00:00,1322.81483293,98.6642125575,608.80787622,0.0,131.945524568,274.45309292,592.781428941,495.550620826,70.808374512,26.4224336031
 12/30  12:00:00,1328.17139897,98.8009131298,613.130664335,0.0,131.945524568,274.45309292,581.079312708,483.851764293,70.808374512,26.4191739028
 12/30  13:00:00,1301.27633785,98.6332586848,618.794794569,0.0,131.945524568,274.45309292,580.913015359,483.691054677,70.808374512,26.4135861707
 12/30  14:00:00,1297.36425455,98.6695856657,622.487554173,0.0,131.945524568,266.955817592,562.380483903,479.319630639,56.6466996096,26.4141536549
 12/30  15:00:00,1299.46661747,98.7468820641,624.658678387,0.0,131.945524568,266.955817592,540.852454511,471.953644268,42.4850247072,26.4137855351
 12/30  16:00:00,1232.03369437,97.6920186373,635.746714974,0.0,109.682768182,212.545889182,450.976950713,367.912991359,56.6466996096,26.417259745
 12/30  17:00:00,1246.61485508,97.6920186373,639.47919712,0.0,109.682768182,220.04316451,481.251589325,369.866821562,84.9700494144,26.4147183482
 12/30  18:00:00,1216.8251602,97.6920186373,640.429663843,0.0,109.682768182,220.04316451,486.461538607,375.195802883,84.9700494144,26.29568631
 12/30  19:00:00,1177.02325197,97.6920186373,639.298377052,0.0,100.150657288,199.110933808,503.056353239,409.380252087,84.9700494144,8.70605173762
 12/30  20:00:00,1170.27413945,97.6920186373,639.335068754,0.0,100.150657288,191.61365848,487.020294665,412.984064075,56.6466996096,17.3895309802
 12/30  21:00:00,1046.81177024,97.6920186373,626.689599695,0.0,55.6251445156,124.558693486,520.42103204,455.06823562,56.6466996096,8.70609681053
 12/30  22:00:00,1042.08600907,97.6920186373,621.876833184,0.0,55.6251445156,124.558693486,520.40575463,460.531112731,42.4850247072,17.3896171921
 12/30  23:00:00,1039.17111682,97.6920186373,629.378677532,0.0,46.0930336215,124.558693486,515.875588808,478.84610082,28.3233498048,8.70613818265
 12/30  24:00:00,1046.70998165,97.6920186373,636.242695255,0.0,46.0930336215,124.558693486,517.751357938,486.199982096,14.1616749024,17.3897009405
 12/31  01:00:00,1024.33279109,97.6920186373,637.603397667,0.0,34.9616554283,113.312780494,505.576012799,491.205049935,5.66466996096,8.70629290322
 12/31  02:00:00,1024.40803388,97.6920186373,637.753775109,0.0,34.9616554283,113.312780494,518.963330522,495.908586156,5.66466996096,17.390074405
 12/31  03:00:00,1035.06783053,97.6920186373,649.148351869,0.0,34.9616554283,113.312780494,517.157144056,502.786070015,5.66466996096,8.70640407986
 12/31  04:00:00,1035.67484716,97.6920186373,649.917390096,0.0,34.9616554283,113.312780494,530.471989616,507.417079509,5.66466996096,17.3902401461
 12/31  05:00:00,1038.07363611,97.6920186373,641.631131961,0.0,44.4937663224,113.312780494,514.719560622,500.348407326,5.66466996096,8.70648333544
 12/31  06:00:00,1036.85792513,97.6920186373,640.288041455,0.0,44.4937663224,113.312780494,534.582436486,503.030378465,14.1616749024,17.3903831185
 12/31  07:00:00,1112.31590961,97.6920186373,646.930190026,0.0,54.0258772165,176.889270242,484.226028476,447.196118481,28.3233498048,8.70656019114
 12/31  08:00:00,1104.85550968,97.6920186373,643.568270251,0.0,54.0258772165,184.38654557,505.190930182,445.315381348,42.4850247072,17.3905241264
 12/31  09:00:00,1178.62597188,97.6920186373,637.508503376,0.0,65.1572554096,220.04316451,506.508065689,432.400665152,56.6466996096,17.4607009276
 12/31  10:00:00,1170.69319037,97.6920186373,636.983016824,0.0,65.1572554096,212.545889182,489.648575829,429.632134777,42.4850247072,17.5314163452
 12/31  11:00:00,1169.06306746,97.6920186373,627.298776598,0.0,65.1572554096,220.04316451,520.958341979,423.754189374,70.808374512,26.3957780932
 12/31  12:00:00,1157.83059955,97.6920186373,614.180044988,0.0,65.1572554096,220.04316451,513.257820864,416.054895837,70.808374512,26.3945505142
 12/31  13:00:00,1149.52790812,97.6920186373,606.438211133,0.0,65.1572554096,220.04316451,502.256720905,405.055178282,70.808374512,26.3931681111
 12/31  14:00:00,1140.51172521,97.6920186373,604.665274406,0.0,65.1572554096,212.545889182,484.407874743,401.364013306,56.6466996096,26.3971618266
 12/31  15:00:00,1141.22148764,97.6920186373,605.374194678,0.0,65.1572554096,212.545889182,467.328617198,398.447673764,42.4850247072,26.3959187259
 12/31  16:00:00,1139.03209697,97.6920186373,603.042890094,0.0,65.1572554096,212.545889182,487.152668216,404.11126674,56.6466996096,26.3947018666
 12/31  17:00:00,1121.64034549,97.6920186373,607.362678895,0.0,65.1572554096,220.04316451,518.479757598,407.116218405,84.9700494144,26.393489778
 12/31  18:00:00,1089.84196542,97.6920186373,610.951716009,0.0,54.0258772165,184.38654557,524.894753523,422.392641055,84.9700494144,17.5320630536
 12/31  19:00:00,1064.01803158,97.6920186373,615.892627774,0.0,44.4937663224,163.454314868,561.004897844,458.644223619,84.9700494144,17.3906248103
 12/31  20:00:00,1060.14893364,97.6920186373,619.041420012,0.0,44.4937663224,155.95703954,530.501071042,465.147664794,56.6466996096,8.70670663806
 12/31  21:00:00,1033.70536719,97.6920186373,624.392199787,0.0,44.4937663224,124.558693486,577.202190539,503.164694012,56.6466996096,17.3907969173
 12/31  22:00:00,1036.35815645,97.6920186373,627.621282823,0.0,44.4937663224,124.558693486,561.547411307,510.355600842,42.4850247072,8.70678575766
 12/31  23:00:00,1026.26808658,97.6920186373,627.607742799,0.0,34.9616554283,124.558693486,572.474541463,526.760252933,28.3233498048,17.3909387255
 12/31  24:00:00,1032.56951684,97.6920186373,633.161884109,0.0,34.9616554283,124.558693486,557.248021525,534.379484884,14.1616749024,8.70686173854
